Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,15,30.0,3.5,0.8,9.25,3.5,0.0,0.0
2018,1,1,7,30,60.0,7.0,0.8,9.4,7.0,6.88,0.0
2018,1,1,7,45,204.5,17.5,0.75,9.6,32.5,14.15,0.0
2018,1,1,8,0,349.0,28.0,0.7,9.8,58.0,36.69,14.75
2018,1,1,8,15,412.0,36.0,0.8,10.05,90.5,69.17,35.89
2018,1,1,8,30,475.0,44.0,0.9,10.3,123.0,107.62,64.52
2018,1,1,8,45,456.5,57.0,1.0,10.55,149.5,141.74,95.75
2018,1,1,9,0,438.0,70.0,1.1,10.8,176.0,173.51,126.04
2018,1,1,9,15,479.5,77.0,1.1,11.1,210.0,213.62,161.27
2018,1,1,9,30,521.0,84.0,1.1,11.4,244.0,256.61,198.81
2018,1,1,9,45,525.5,94.0,1.1,11.7,271.0,291.68,230.11
2018,1,1,10,0,530.0,104.0,1.1,12.0,298.0,326.0,260.0
2018,1,1,10,15,534.0,112.5,1.1,12.25,320.5,355.85,285.62
2018,1,1,10,30,538.0,121.0,1.1,12.5,343.0,386.4,311.09
2018,1,1,10,45,522.5,132.5,1.1,12.8,357.0,409.07,329.64
2018,1,1,11,0,507.0,144.0,1.1,13.1,371.0,429.39,345.84
2018,1,1,11,15,490.0,153.0,1.05,13.35,378.5,443.94,357.02
2018,1,1,11,30,473.0,162.0,1.0,13.6,386.0,456.19,366.12
2018,1,1,11,45,455.5,168.5,0.95,13.9,387.0,463.29,371.03
2018,1,1,12,0,438.0,175.0,0.9,14.2,388.0,468.27,374.18
2018,1,1,12,15,449.5,172.5,0.85,14.4,391.0,479.97,382.95
2018,1,1,12,30,461.0,170.0,0.8,14.6,394.0,490.28,390.49
2018,1,1,12,45,479.0,163.0,0.75,14.85,392.5,498.36,396.4
2018,1,1,13,0,497.0,156.0,0.7,15.1,391.0,504.75,400.98
2018,1,1,13,15,493.5,151.0,0.7,15.2,378.5,497.54,395.73
2018,1,1,13,30,490.0,146.0,0.7,15.3,366.0,488.51,389.2
2018,1,1,13,45,504.5,135.0,0.7,15.45,352.0,482.4,385.05
2018,1,1,14,0,519.0,124.0,0.7,15.6,338.0,474.07,379.07
2018,1,1,14,15,487.5,120.5,0.65,15.55,310.5,444.07,355.86
2018,1,1,14,30,456.0,117.0,0.6,15.5,283.0,413.49,332.06
2018,1,1,14,45,408.5,110.5,0.6,15.4,249.0,370.14,298.3
2018,1,1,15,0,361.0,104.0,0.6,15.3,215.0,327.7,264.64
2018,1,1,15,15,341.0,92.5,0.6,15.3,186.5,294.98,238.04
2018,1,1,15,30,321.0,81.0,0.6,15.3,158.0,262.4,210.75
2018,1,1,15,45,259.0,69.5,0.7,14.7,124.0,211.33,168.52
2018,1,1,16,0,197.0,58.0,0.8,14.1,90.0,157.16,123.03
2018,1,1,16,15,171.0,44.5,0.85,13.8,66.5,125.46,94.43
2018,1,1,16,30,145.0,31.0,0.9,13.5,43.0,101.29,65.04
2018,1,1,16,45,89.0,17.5,0.95,13.25,23.5,43.23,0.0
2018,1,1,17,0,33.0,4.0,1.0,13.0,4.0,12.24,0.0
2018,1,1,17,15,16.5,2.0,1.05,12.8,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,2,7,15,18.5,2.5,2.45,9.15,2.5,0.0,0.0
2018,1,2,7,30,37.0,5.0,2.5,9.4,5.0,4.91,0.0
2018,1,2,7,45,95.0,18.0,2.5,9.6,24.5,14.23,0.0
2018,1,2,8,0,153.0,31.0,2.5,9.8,44.0,32.07,15.21
2018,1,2,8,15,184.5,44.5,2.5,10.0,69.0,57.15,34.81
2018,1,2,8,30,216.0,58.0,2.5,10.2,94.0,85.23,57.18
2018,1,2,8,45,258.0,71.0,2.5,10.4,125.0,117.72,84.1
2018,1,2,9,0,300.0,84.0,2.5,10.6,156.0,154.02,115.16
2018,1,2,9,15,343.5,93.0,2.4,10.9,188.5,190.33,146.62
2018,1,2,9,30,387.0,102.0,2.3,11.2,221.0,229.97,180.97
2018,1,2,9,45,318.5,124.0,2.25,11.5,229.0,242.52,194.5
2018,1,2,10,0,250.0,146.0,2.2,11.8,237.0,251.17,203.55
2018,1,2,10,15,212.5,160.0,2.15,12.15,241.5,256.5,208.75
2018,1,2,10,30,175.0,174.0,2.1,12.5,246.0,261.43,213.01
2018,1,2,10,45,191.5,182.5,2.05,12.8,265.5,285.16,232.41
2018,1,2,11,0,208.0,191.0,2.0,13.1,285.0,309.45,251.98
2018,1,2,11,15,168.0,199.0,1.95,13.3,276.5,301.85,245.35
2018,1,2,11,30,128.0,207.0,1.9,13.5,268.0,291.92,236.75
2018,1,2,11,45,117.0,210.5,1.85,13.75,267.0,292.64,236.98
2018,1,2,12,0,106.0,214.0,1.8,14.0,266.0,286.81,231.96
2018,1,2,12,15,64.0,194.0,1.8,14.1,225.5,240.38,194.08
2018,1,2,12,30,22.0,174.0,1.8,14.2,185.0,187.43,150.53
2018,1,2,12,45,13.0,159.0,1.8,14.35,165.5,166.34,133.27
2018,1,2,13,0,4.0,144.0,1.8,14.5,146.0,145.16,115.75
2018,1,2,13,15,3.5,147.0,1.75,14.55,148.5,148.36,118.47
2018,1,2,13,30,3.0,150.0,1.7,14.6,151.0,151.71,121.28
2018,1,2,13,45,4.0,142.5,1.7,14.6,144.0,144.93,115.87
2018,1,2,14,0,5.0,135.0,1.7,14.6,137.0,138.16,110.49
2018,1,2,14,15,4.0,124.0,1.6,14.5,125.5,126.4,100.92
2018,1,2,14,30,3.0,113.0,1.5,14.4,114.0,114.67,91.32
2018,1,2,14,45,8.5,104.0,1.4,14.25,106.5,108.88,86.76
2018,1,2,15,0,14.0,95.0,1.3,14.1,99.0,102.86,81.9
2018,1,2,15,15,17.0,87.0,1.3,14.1,91.5,96.44,76.48
2018,1,2,15,30,20.0,79.0,1.3,14.1,84.0,93.99,74.21
2018,1,2,15,45,62.0,67.5,1.2,13.35,78.5,106.36,84.34
2018,1,2,16,0,104.0,56.0,1.1,12.6,73.0,109.88,86.04
2018,1,2,16,15,63.0,41.0,1.15,12.35,50.5,73.9,54.69
2018,1,2,16,30,22.0,26.0,1.2,12.1,28.0,35.75,20.62
2018,1,2,16,45,17.0,15.0,1.25,11.85,16.0,22.79,0.0
2018,1,2,17,0,12.0,4.0,1.3,11.6,4.0,6.98,0.0
2018,1,2,17,15,6.0,2.0,1.3,11.55,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,9.15,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,9.2,1.0,0.98,0.0
2018,1,3,7,45,0.0,3.0,2.25,9.25,3.0,2.95,0.0
2018,1,3,8,0,0.0,5.0,2.2,9.3,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.0,2.15,9.45,6.0,5.78,0.0
2018,1,3,8,30,0.0,7.0,2.1,9.6,7.0,6.74,0.13
2018,1,3,8,45,0.0,8.5,2.05,9.7,8.5,8.19,1.44
2018,1,3,9,0,0.0,10.0,2.0,9.8,10.0,9.64,2.74
2018,1,3,9,15,0.0,18.0,1.95,9.95,18.0,17.36,9.49
2018,1,3,9,30,0.0,26.0,1.9,10.1,26.0,25.09,16.21
2018,1,3,9,45,0.0,21.0,1.9,10.2,21.0,20.26,12.0
2018,1,3,10,0,0.0,16.0,1.9,10.3,16.0,15.44,7.78
2018,1,3,10,15,0.0,18.5,2.05,10.45,18.5,17.85,9.85
2018,1,3,10,30,0.0,21.0,2.2,10.6,21.0,20.27,11.91
2018,1,3,10,45,0.0,23.0,2.35,10.7,23.0,22.2,13.55
2018,1,3,11,0,0.0,25.0,2.5,10.8,25.0,24.14,15.18
2018,1,3,11,15,0.0,34.0,2.65,10.9,34.0,32.84,22.62
2018,1,3,11,30,0.0,43.0,2.8,11.0,43.0,41.54,30.04
2018,1,3,11,45,0.0,50.0,2.95,11.05,50.0,48.31,35.79
2018,1,3,12,0,0.0,57.0,3.1,11.1,57.0,55.09,41.54
2018,1,3,12,15,0.0,58.0,3.15,11.1,58.0,56.06,42.35
2018,1,3,12,30,0.0,59.0,3.2,11.1,59.0,57.03,43.18
2018,1,3,12,45,0.0,65.5,3.3,11.15,65.5,63.32,48.54
2018,1,3,13,0,0.0,72.0,3.4,11.2,72.0,69.62,53.91
2018,1,3,13,15,0.0,65.5,3.4,11.2,65.5,63.32,48.59
2018,1,3,13,30,0.0,59.0,3.4,11.2,59.0,57.02,43.28
2018,1,3,13,45,0.0,81.5,3.35,11.25,81.5,78.91,61.97
2018,1,3,14,0,0.0,104.0,3.3,11.3,104.0,102.15,81.74
2018,1,3,14,15,0.0,90.0,3.2,11.3,90.0,87.93,69.77
2018,1,3,14,30,0.0,76.0,3.1,11.3,76.0,73.75,57.8
2018,1,3,14,45,0.0,79.5,3.0,11.35,79.5,77.72,61.25
2018,1,3,15,0,0.0,83.0,2.9,11.4,83.0,82.04,64.97
2018,1,3,15,15,0.0,72.5,2.9,11.4,72.5,71.51,55.95
2018,1,3,15,30,0.0,62.0,2.9,11.4,62.0,60.99,46.84
2018,1,3,15,45,0.0,50.5,2.65,11.25,50.5,49.37,36.71
2018,1,3,16,0,0.0,39.0,2.4,11.1,39.0,37.7,26.44
2018,1,3,16,15,0.0,28.5,2.35,11.1,28.5,27.52,17.33
2018,1,3,16,30,0.0,18.0,2.3,11.1,18.0,17.37,7.55
2018,1,3,16,45,7.0,11.0,2.3,11.05,11.0,12.78,0.0
2018,1,3,17,0,14.0,4.0,2.3,11.0,4.0,7.51,0.0
2018,1,3,17,15,7.0,2.0,2.35,11.05,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.2,11.1,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.2,11.2,2.0,1.97,0.0
2018,1,4,7,45,0.0,10.0,2.25,11.35,10.0,9.83,0.0
2018,1,4,8,0,0.0,18.0,2.3,11.5,18.0,17.37,7.2
2018,1,4,8,15,19.5,28.5,2.25,11.65,31.5,29.19,17.86
2018,1,4,8,30,39.0,39.0,2.2,11.8,45.0,43.04,29.14
2018,1,4,8,45,19.5,47.5,2.15,11.95,50.5,49.67,36.04
2018,1,4,9,0,0.0,56.0,2.1,12.1,56.0,54.11,40.85
2018,1,4,9,15,53.5,52.0,2.1,12.35,68.5,66.36,49.87
2018,1,4,9,30,107.0,48.0,2.1,12.6,81.0,83.17,63.49
2018,1,4,9,45,107.0,59.5,2.1,12.85,95.5,99.82,78.26
2018,1,4,10,0,107.0,71.0,2.1,13.1,110.0,116.39,92.73
2018,1,4,10,15,53.5,84.5,2.15,13.4,104.0,108.95,86.86
2018,1,4,10,30,0.0,98.0,2.2,13.7,98.0,95.17,75.06
2018,1,4,10,45,2.5,102.0,2.25,13.95,103.0,100.39,79.3
2018,1,4,11,0,5.0,106.0,2.3,14.2,108.0,105.78,83.66
2018,1,4,11,15,6.0,119.0,2.4,14.4,121.5,119.48,94.91
2018,1,4,11,30,7.0,132.0,2.5,14.6,135.0,133.35,106.23
2018,1,4,11,45,13.0,138.5,2.6,14.75,144.5,143.79,114.85
2018,1,4,12,0,19.0,145.0,2.7,14.9,154.0,154.49,123.69
2018,1,4,12,15,29.0,161.5,2.75,15.0,175.5,182.89,147.09
2018,1,4,12,30,39.0,178.0,2.8,15.1,197.0,208.03,167.68
2018,1,4,12,45,30.5,167.5,2.85,15.2,182.5,191.94,154.39
2018,1,4,13,0,22.0,157.0,2.9,15.3,168.0,170.47,136.76
2018,1,4,13,15,15.5,139.5,2.9,15.3,147.0,148.23,118.52
2018,1,4,13,30,9.0,122.0,2.9,15.3,126.0,126.03,100.2
2018,1,4,13,45,4.5,93.5,2.95,15.35,95.5,93.95,73.58
2018,1,4,14,0,0.0,65.0,3.0,15.4,65.0,62.83,47.52
2018,1,4,14,15,53.0,58.5,2.9,15.3,78.0,94.59,75.63
2018,1,4,14,30,106.0,52.0,2.8,15.2,91.0,122.97,100.5
2018,1,4,14,45,370.5,58.0,2.7,15.1,177.0,292.46,243.77
2018,1,4,15,0,635.0,64.0,2.6,15.0,263.0,436.7,359.42
2018,1,4,15,15,452.0,55.5,2.6,15.0,188.0,314.18,258.48
2018,1,4,15,30,269.0,47.0,2.6,15.0,113.0,196.25,160.3
2018,1,4,15,45,329.5,43.0,2.35,14.45,109.5,215.56,174.56
2018,1,4,16,0,390.0,39.0,2.1,13.9,106.0,225.21,178.77
2018,1,4,16,15,289.5,31.0,2.1,13.65,73.0,163.04,124.61
2018,1,4,16,30,189.0,23.0,2.1,13.4,40.0,108.67,73.82
2018,1,4,16,45,120.0,15.0,2.1,13.15,23.5,60.68,0.0
2018,1,4,17,0,51.0,7.0,2.1,12.9,7.0,20.03,0.0
2018,1,4,17,15,25.5,3.5,2.15,12.8,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.05,12.85,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,13.0,1.0,0.98,0.0
2018,1,5,7,45,0.0,4.5,2.2,13.1,4.5,4.42,0.0
2018,1,5,8,0,0.0,8.0,2.3,13.2,8.0,7.71,0.02
2018,1,5,8,15,0.0,13.0,2.25,13.25,13.0,12.53,4.72
2018,1,5,8,30,0.0,18.0,2.2,13.3,18.0,17.36,9.03
2018,1,5,8,45,0.0,24.0,2.15,13.35,24.0,23.15,14.13
2018,1,5,9,0,0.0,30.0,2.1,13.4,30.0,28.95,19.2
2018,1,5,9,15,0.0,27.5,2.05,13.45,27.5,26.54,17.17
2018,1,5,9,30,0.0,25.0,2.0,13.5,25.0,24.12,15.11
2018,1,5,9,45,0.0,55.5,1.95,13.55,55.5,53.62,40.32
2018,1,5,10,0,0.0,86.0,1.9,13.6,86.0,83.35,65.41
2018,1,5,10,15,1.0,97.0,1.85,13.6,97.5,94.62,74.75
2018,1,5,10,30,2.0,108.0,1.8,13.6,109.0,106.03,84.18
2018,1,5,10,45,1.0,108.0,1.75,13.65,108.5,105.59,83.65
2018,1,5,11,0,0.0,108.0,1.7,13.7,108.0,105.08,83.09
2018,1,5,11,15,0.5,105.5,1.7,13.7,105.5,102.88,81.18
2018,1,5,11,30,1.0,103.0,1.7,13.7,103.0,100.7,79.31
2018,1,5,11,45,6.5,111.0,1.65,13.65,114.0,112.07,88.86
2018,1,5,12,0,12.0,119.0,1.6,13.6,125.0,123.69,98.59
2018,1,5,12,15,13.5,129.5,1.6,13.55,136.0,135.53,108.39
2018,1,5,12,30,15.0,140.0,1.6,13.5,147.0,147.51,118.31
2018,1,5,12,45,12.5,120.0,1.65,13.45,126.0,125.65,100.28
2018,1,5,13,0,10.0,100.0,1.7,13.4,105.0,103.86,82.26
2018,1,5,13,15,10.0,111.0,1.7,13.3,116.0,115.14,91.79
2018,1,5,13,30,10.0,122.0,1.7,13.2,127.0,126.66,101.45
2018,1,5,13,45,5.0,99.5,1.7,13.05,102.0,100.39,79.57
2018,1,5,14,0,0.0,77.0,1.7,12.9,77.0,74.46,57.81
2018,1,5,14,15,15.5,76.0,1.7,12.8,82.0,85.72,67.87
2018,1,5,14,30,31.0,75.0,1.7,12.7,87.0,93.92,75.23
2018,1,5,14,45,28.0,73.0,1.65,12.55,83.0,89.77,71.7
2018,1,5,15,0,25.0,71.0,1.6,12.4,79.0,85.78,68.28
2018,1,5,15,15,77.0,81.0,1.6,12.4,101.0,130.52,106.56
2018,1,5,15,30,129.0,91.0,1.6,12.4,123.0,168.31,137.77
2018,1,5,15,45,102.5,78.5,1.65,12.05,101.0,139.06,112.28
2018,1,5,16,0,76.0,66.0,1.7,11.7,79.0,111.61,88.2
2018,1,5,16,15,46.0,48.5,1.75,11.6,56.0,77.65,58.52
2018,1,5,16,30,16.0,31.0,1.8,11.5,33.0,40.39,25.54
2018,1,5,16,45,16.5,18.5,1.9,11.35,19.5,24.88,0.0
2018,1,5,17,0,17.0,6.0,2.0,11.2,6.0,10.32,0.0
2018,1,5,17,15,8.5,3.0,2.05,11.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,6,7,15,1.0,1.5,1.95,9.1,1.5,0.0,0.0
2018,1,6,7,30,2.0,3.0,2.0,9.4,3.0,2.95,0.0
2018,1,6,7,45,72.0,15.0,2.05,9.65,21.0,14.74,0.0
2018,1,6,8,0,142.0,27.0,2.1,9.9,39.0,27.57,12.27
2018,1,6,8,15,202.0,41.0,2.1,10.15,69.0,54.68,32.17
2018,1,6,8,30,262.0,55.0,2.1,10.4,99.0,87.82,57.32
2018,1,6,8,45,355.0,59.0,2.1,10.6,135.5,123.08,84.47
2018,1,6,9,0,448.0,63.0,2.1,10.8,172.0,167.79,121.24
2018,1,6,9,15,316.0,93.0,2.15,11.05,176.0,182.17,140.35
2018,1,6,9,30,184.0,123.0,2.2,11.3,180.0,181.65,144.93
2018,1,6,9,45,329.5,119.5,2.2,11.55,235.5,241.68,193.75
2018,1,6,10,0,475.0,116.0,2.2,11.8,291.0,314.12,253.14
2018,1,6,10,15,647.0,93.5,2.25,12.0,352.0,388.22,313.95
2018,1,6,10,30,819.0,71.0,2.3,12.2,413.0,470.12,380.73
2018,1,6,10,45,849.5,68.5,2.35,12.4,439.5,510.37,414.14
2018,1,6,11,0,880.0,66.0,2.4,12.6,466.0,548.2,445.31
2018,1,6,11,15,889.0,66.5,2.4,12.75,482.0,577.6,469.18
2018,1,6,11,30,898.0,67.0,2.4,12.9,498.0,604.66,490.81
2018,1,6,11,45,903.5,67.0,2.35,13.05,506.5,626.51,507.86
2018,1,6,12,0,909.0,67.0,2.3,13.2,515.0,645.55,522.49
2018,1,6,12,15,908.0,67.5,2.2,13.3,515.5,658.09,531.77
2018,1,6,12,30,907.0,68.0,2.1,13.4,516.0,667.48,538.52
2018,1,6,12,45,902.5,68.5,2.0,13.45,509.0,671.41,541.14
2018,1,6,13,0,898.0,69.0,1.9,13.5,502.0,672.13,541.29
2018,1,6,13,15,892.0,68.5,1.85,13.5,488.0,667.55,537.88
2018,1,6,13,30,886.0,68.0,1.8,13.5,474.0,659.86,532.11
2018,1,6,13,45,875.5,66.0,1.75,13.5,452.0,644.5,520.54
2018,1,6,14,0,865.0,64.0,1.7,13.5,430.0,626.28,506.72
2018,1,6,14,15,849.5,62.5,1.75,13.4,402.5,606.75,492.3
2018,1,6,14,30,834.0,61.0,1.8,13.3,375.0,580.96,472.82
2018,1,6,14,45,810.5,58.5,1.85,13.15,341.0,547.21,446.75
2018,1,6,15,0,787.0,56.0,1.9,13.0,307.0,511.91,418.71
2018,1,6,15,15,752.5,53.0,1.9,13.0,269.0,469.0,383.32
2018,1,6,15,30,718.0,50.0,1.9,13.0,231.0,425.8,346.59
2018,1,6,15,45,665.5,46.0,1.8,12.2,191.0,373.23,301.85
2018,1,6,16,0,613.0,42.0,1.7,11.4,151.0,322.34,256.96
2018,1,6,16,15,527.5,35.5,1.75,11.05,111.5,258.21,200.06
2018,1,6,16,30,442.0,29.0,1.8,10.7,72.0,199.3,141.89
2018,1,6,16,45,278.0,19.5,1.85,10.35,42.0,116.98,3.21
2018,1,6,17,0,114.0,10.0,1.9,10.0,12.0,39.74,0.0
2018,1,6,17,15,57.0,5.0,1.9,9.9,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,7,7,15,11.5,2.0,2.2,7.6,2.0,0.0,0.0
2018,1,7,7,30,23.0,4.0,2.2,7.7,4.0,3.93,0.0
2018,1,7,7,45,64.5,18.0,2.15,7.8,22.5,15.18,0.0
2018,1,7,8,0,106.0,32.0,2.1,7.9,41.0,31.62,16.17
2018,1,7,8,15,151.0,46.0,2.15,8.0,67.0,55.34,35.0
2018,1,7,8,30,196.0,60.0,2.2,8.1,93.0,83.56,57.15
2018,1,7,8,45,219.0,74.5,2.2,8.2,120.5,112.64,82.09
2018,1,7,9,0,242.0,89.0,2.2,8.3,148.0,143.8,109.5
2018,1,7,9,15,263.5,101.0,2.2,8.45,175.0,173.99,136.39
2018,1,7,9,30,285.0,113.0,2.2,8.6,202.0,205.75,164.56
2018,1,7,9,45,155.5,111.5,2.25,8.75,161.0,168.27,136.72
2018,1,7,10,0,26.0,110.0,2.3,8.9,120.0,119.01,96.76
2018,1,7,10,15,29.5,128.0,2.3,9.15,140.0,139.96,114.51
2018,1,7,10,30,33.0,146.0,2.3,9.4,160.0,161.34,132.33
2018,1,7,10,45,39.0,147.0,2.3,9.7,164.5,166.8,136.72
2018,1,7,11,0,45.0,148.0,2.3,10.0,169.0,172.51,141.39
2018,1,7,11,15,23.5,129.5,2.25,10.25,140.5,142.67,116.01
2018,1,7,11,30,2.0,111.0,2.2,10.5,112.0,109.26,87.48
2018,1,7,11,45,1.0,94.5,2.1,10.75,95.0,92.25,73.06
2018,1,7,12,0,0.0,78.0,2.0,11.0,78.0,75.43,58.76
2018,1,7,12,15,0.0,80.0,1.95,11.15,80.0,77.37,60.37
2018,1,7,12,30,0.0,82.0,1.9,11.3,82.0,79.31,61.97
2018,1,7,12,45,0.0,76.0,1.85,11.45,76.0,73.49,57.04
2018,1,7,13,0,0.0,70.0,1.8,11.6,70.0,67.68,52.13
2018,1,7,13,15,0.0,69.0,1.7,11.6,69.0,66.71,51.36
2018,1,7,13,30,0.0,68.0,1.6,11.6,68.0,65.74,50.59
2018,1,7,13,45,0.0,68.0,1.5,11.6,68.0,65.74,50.65
2018,1,7,14,0,0.0,68.0,1.4,11.6,68.0,65.73,50.72
2018,1,7,14,15,0.0,73.5,1.3,11.45,73.5,71.06,55.37
2018,1,7,14,30,0.0,79.0,1.2,11.3,79.0,76.75,60.31
2018,1,7,14,45,0.0,76.5,1.15,11.15,76.5,74.45,58.46
2018,1,7,15,0,0.0,74.0,1.1,11.0,74.0,72.25,56.67
2018,1,7,15,15,0.0,53.5,1.1,11.0,53.5,51.69,39.07
2018,1,7,15,30,0.0,33.0,1.1,11.0,33.0,31.85,21.95
2018,1,7,15,45,0.0,27.0,1.15,10.55,27.0,26.05,16.9
2018,1,7,16,0,0.0,21.0,1.2,10.1,21.0,20.26,11.77
2018,1,7,16,15,0.0,16.5,1.25,10.0,16.5,15.91,7.82
2018,1,7,16,30,0.0,12.0,1.3,9.9,12.0,11.57,3.62
2018,1,7,16,45,0.0,7.5,1.3,9.8,7.5,7.23,0.0
2018,1,7,17,0,0.0,3.0,1.3,9.7,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.3,9.6,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.85,9.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.9,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,3.0,10.05,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,3.1,10.2,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,3.2,10.35,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,3.3,10.5,7.0,6.74,0.11
2018,1,8,8,45,0.0,8.5,3.35,10.7,8.5,8.19,1.41
2018,1,8,9,0,0.0,10.0,3.4,10.9,10.0,9.64,2.7
2018,1,8,9,15,0.0,11.5,3.4,11.05,11.5,11.09,3.97
2018,1,8,9,30,0.0,13.0,3.4,11.2,13.0,12.54,5.23
2018,1,8,9,45,0.0,15.5,3.4,11.35,15.5,14.95,7.31
2018,1,8,10,0,0.0,18.0,3.4,11.5,18.0,17.37,9.37
2018,1,8,10,15,0.0,38.5,3.3,11.6,38.5,37.18,26.4
2018,1,8,10,30,0.0,59.0,3.2,11.7,59.0,57.02,43.31
2018,1,8,10,45,0.0,52.5,3.15,11.8,52.5,50.73,37.86
2018,1,8,11,0,0.0,46.0,3.1,11.9,46.0,44.44,32.43
2018,1,8,11,15,0.0,42.5,3.1,12.0,42.5,41.06,29.5
2018,1,8,11,30,0.0,39.0,3.1,12.1,39.0,37.67,26.58
2018,1,8,11,45,0.0,36.0,3.15,12.2,36.0,34.77,24.08
2018,1,8,12,0,0.0,33.0,3.2,12.3,33.0,31.87,21.59
2018,1,8,12,15,0.0,37.5,3.2,12.4,37.5,36.22,25.28
2018,1,8,12,30,0.0,42.0,3.2,12.5,42.0,40.58,28.96
2018,1,8,12,45,0.0,42.0,3.2,12.6,42.0,40.58,28.96
2018,1,8,13,0,0.0,42.0,3.2,12.7,42.0,40.57,28.96
2018,1,8,13,15,0.0,45.0,3.1,12.75,45.0,43.47,31.45
2018,1,8,13,30,0.0,48.0,3.0,12.8,48.0,46.37,33.94
2018,1,8,13,45,0.0,46.5,2.9,12.85,46.5,44.92,32.74
2018,1,8,14,0,0.0,45.0,2.8,12.9,45.0,43.47,31.55
2018,1,8,14,15,0.5,46.0,2.75,12.85,46.0,44.74,32.71
2018,1,8,14,30,1.0,47.0,2.7,12.8,47.0,46.0,33.86
2018,1,8,14,45,1.0,45.5,2.65,12.75,45.5,44.53,32.65
2018,1,8,15,0,1.0,44.0,2.6,12.7,44.0,43.05,31.42
2018,1,8,15,15,0.5,50.0,2.6,12.7,50.0,48.56,36.14
2018,1,8,15,30,0.0,56.0,2.6,12.7,56.0,54.25,40.92
2018,1,8,15,45,0.0,53.0,2.6,12.6,53.0,51.75,38.64
2018,1,8,16,0,0.0,50.0,2.6,12.5,50.0,49.68,36.55
2018,1,8,16,15,0.0,34.5,2.65,12.45,34.5,33.45,22.37
2018,1,8,16,30,0.0,19.0,2.7,12.4,19.0,18.33,9.0
2018,1,8,16,45,3.5,11.5,2.75,12.35,11.5,12.26,0.0
2018,1,8,17,0,7.0,4.0,2.8,12.3,4.0,5.8,0.0
2018,1,8,17,15,3.5,2.0,2.75,12.3,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,9,7,15,6.0,2.0,2.6,11.5,2.0,0.0,0.0
2018,1,9,7,30,12.0,4.0,2.8,11.6,4.0,3.93,0.0
2018,1,9,7,45,45.0,18.0,3.0,11.7,21.5,15.19,0.0
2018,1,9,8,0,78.0,32.0,3.2,11.8,39.0,30.69,15.84
2018,1,9,8,15,90.0,39.0,3.3,11.8,51.0,43.86,27.34
2018,1,9,8,30,102.0,46.0,3.4,11.8,63.0,57.79,38.83
2018,1,9,8,45,51.0,40.0,3.55,11.85,48.5,48.42,33.68
2018,1,9,9,0,0.0,34.0,3.7,11.9,34.0,32.82,22.63
2018,1,9,9,15,0.0,53.5,3.65,11.95,53.5,51.69,38.91
2018,1,9,9,30,0.0,73.0,3.6,12.0,73.0,70.63,55.11
2018,1,9,9,45,40.0,110.5,3.5,12.05,125.5,123.3,99.23
2018,1,9,10,0,80.0,148.0,3.4,12.1,178.0,179.25,145.88
2018,1,9,10,15,100.0,161.5,3.3,12.15,202.0,208.24,170.0
2018,1,9,10,30,120.0,175.0,3.2,12.2,226.0,236.17,193.17
2018,1,9,10,45,98.5,179.0,3.1,12.3,222.0,230.39,188.32
2018,1,9,11,0,77.0,183.0,3.0,12.4,218.0,226.34,184.76
2018,1,9,11,15,139.5,194.5,3.0,12.45,261.0,281.16,230.31
2018,1,9,11,30,202.0,206.0,3.0,12.5,304.0,334.67,274.27
2018,1,9,11,45,169.0,210.5,3.0,12.55,293.5,324.51,265.5
2018,1,9,12,0,136.0,215.0,3.0,12.6,283.0,312.66,255.45
2018,1,9,12,15,126.5,203.5,3.05,12.65,267.0,296.92,242.87
2018,1,9,12,30,117.0,192.0,3.1,12.7,251.0,280.42,229.62
2018,1,9,12,45,165.0,199.5,3.15,12.7,281.0,322.2,264.57
2018,1,9,13,0,213.0,207.0,3.2,12.7,311.0,364.13,299.18
2018,1,9,13,15,224.0,199.5,3.2,12.7,306.0,364.18,299.6
2018,1,9,13,30,235.0,192.0,3.2,12.7,301.0,370.93,305.44
2018,1,9,13,45,242.5,184.0,3.25,12.75,292.5,366.42,302.25
2018,1,9,14,0,250.0,176.0,3.3,12.8,284.0,360.89,298.22
2018,1,9,14,15,267.0,160.5,3.25,12.75,269.0,351.46,291.25
2018,1,9,14,30,284.0,145.0,3.2,12.7,254.0,340.43,282.81
2018,1,9,14,45,254.0,131.5,3.2,12.7,222.5,302.55,251.58
2018,1,9,15,0,224.0,118.0,3.2,12.7,191.0,265.15,220.41
2018,1,9,15,15,266.0,103.0,3.2,12.7,179.5,265.1,220.32
2018,1,9,15,30,308.0,88.0,3.2,12.7,168.0,269.46,222.92
2018,1,9,15,45,321.5,74.5,3.4,12.45,145.5,250.77,205.82
2018,1,9,16,0,335.0,61.0,3.6,12.2,123.0,230.24,186.13
2018,1,9,16,15,317.0,49.5,3.7,12.1,96.0,198.02,155.58
2018,1,9,16,30,299.0,38.0,3.8,12.0,69.0,165.6,121.83
2018,1,9,16,45,186.0,25.0,3.9,11.85,41.5,98.52,33.47
2018,1,9,17,0,73.0,12.0,4.0,11.7,14.0,31.47,0.0
2018,1,9,17,15,36.5,6.0,4.1,11.6,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,7,15,1.5,1.0,2.25,10.0,1.0,0.0,0.0
2018,1,10,7,30,3.0,2.0,2.2,10.1,2.0,1.97,0.0
2018,1,10,7,45,1.5,8.0,2.1,10.25,8.0,7.71,0.0
2018,1,10,8,0,0.0,14.0,2.0,10.4,14.0,13.5,4.54
2018,1,10,8,15,0.0,21.0,2.05,10.5,21.0,20.26,11.32
2018,1,10,8,30,0.0,28.0,2.1,10.6,28.0,27.02,17.44
2018,1,10,8,45,0.5,41.0,2.15,10.7,41.0,39.69,28.52
2018,1,10,9,0,1.0,54.0,2.2,10.8,54.0,52.41,39.59
2018,1,10,9,15,2.0,64.0,2.25,10.9,64.5,62.42,48.24
2018,1,10,9,30,3.0,74.0,2.3,11.0,75.0,72.56,56.91
2018,1,10,9,45,1.5,83.5,2.4,11.1,84.0,81.43,64.45
2018,1,10,10,0,0.0,93.0,2.5,11.2,93.0,90.2,71.81
2018,1,10,10,15,0.5,100.0,2.55,11.3,100.0,97.32,77.7
2018,1,10,10,30,1.0,107.0,2.6,11.4,107.0,104.51,83.62
2018,1,10,10,45,11.5,139.5,2.7,11.5,144.5,142.39,115.35
2018,1,10,11,0,22.0,172.0,2.8,11.6,182.0,181.44,147.71
2018,1,10,11,15,21.0,172.0,2.7,11.75,182.0,181.61,147.55
2018,1,10,11,30,20.0,172.0,2.6,11.9,182.0,181.67,147.4
2018,1,10,11,45,24.5,173.5,2.5,12.0,186.0,186.56,151.39
2018,1,10,12,0,29.0,175.0,2.4,12.1,190.0,196.29,159.36
2018,1,10,12,15,67.0,193.5,2.3,12.2,227.5,241.66,197.12
2018,1,10,12,30,105.0,212.0,2.2,12.3,265.0,288.26,235.32
2018,1,10,12,45,281.0,186.5,2.1,12.4,325.5,391.57,321.22
2018,1,10,13,0,457.0,161.0,2.0,12.5,386.0,490.11,400.72
2018,1,10,13,15,340.0,169.0,1.9,12.6,333.5,414.42,339.16
2018,1,10,13,30,223.0,177.0,1.8,12.7,281.0,346.32,283.47
2018,1,10,13,45,235.0,171.0,1.75,12.75,276.5,347.01,284.73
2018,1,10,14,0,247.0,165.0,1.7,12.8,272.0,346.66,284.74
2018,1,10,14,15,361.0,141.5,1.6,12.8,287.0,397.07,326.55
2018,1,10,14,30,475.0,118.0,1.5,12.8,302.0,434.28,356.82
2018,1,10,14,45,550.0,98.0,1.45,12.8,293.0,449.49,368.82
2018,1,10,15,0,625.0,78.0,1.4,12.8,284.0,456.36,373.82
2018,1,10,15,15,537.0,79.0,1.4,12.8,241.0,393.57,322.54
2018,1,10,15,30,449.0,80.0,1.4,12.8,198.0,331.84,271.56
2018,1,10,15,45,425.0,67.5,1.25,12.45,164.5,291.8,237.26
2018,1,10,16,0,401.0,55.0,1.1,12.1,131.0,254.21,203.76
2018,1,10,16,15,398.5,44.5,1.1,11.95,104.0,226.16,176.63
2018,1,10,16,30,396.0,34.0,1.1,11.8,77.0,197.61,145.51
2018,1,10,16,45,258.0,23.5,1.1,11.6,46.5,120.28,50.09
2018,1,10,17,0,120.0,13.0,1.1,11.4,16.0,45.42,0.0
2018,1,10,17,15,60.0,6.5,1.1,11.4,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,7,15,9.5,2.0,0.55,10.8,2.0,0.0,0.0
2018,1,11,7,30,19.0,4.0,0.6,10.9,4.0,3.93,0.0
2018,1,11,7,45,9.5,12.5,0.7,11.0,12.5,12.12,0.0
2018,1,11,8,0,0.0,21.0,0.8,11.1,21.0,20.27,9.71
2018,1,11,8,15,2.0,37.0,0.9,11.25,37.5,35.67,24.08
2018,1,11,8,30,4.0,53.0,1.0,11.4,54.0,51.4,37.88
2018,1,11,8,45,10.0,68.5,1.15,11.55,71.0,67.74,51.91
2018,1,11,9,0,16.0,84.0,1.3,11.7,88.0,84.77,66.45
2018,1,11,9,15,11.5,92.0,1.35,11.8,95.0,92.23,73.11
2018,1,11,9,30,7.0,100.0,1.4,11.9,102.0,99.24,79.2
2018,1,11,9,45,7.0,113.0,1.45,12.0,115.5,112.41,90.25
2018,1,11,10,0,7.0,126.0,1.5,12.1,129.0,125.65,101.22
2018,1,11,10,15,15.0,140.5,1.4,12.25,147.0,144.01,116.29
2018,1,11,10,30,23.0,155.0,1.3,12.4,165.0,163.04,131.81
2018,1,11,10,45,74.5,178.5,1.25,12.5,212.5,217.59,176.63
2018,1,11,11,0,126.0,202.0,1.2,12.6,260.0,277.19,224.77
2018,1,11,11,15,188.5,206.0,1.15,12.7,296.5,321.46,260.36
2018,1,11,11,30,251.0,210.0,1.1,12.8,333.0,373.63,301.74
2018,1,11,11,45,194.0,216.0,1.05,12.9,312.0,346.07,279.01
2018,1,11,12,0,137.0,222.0,1.0,13.0,291.0,321.11,258.48
2018,1,11,12,15,92.0,212.0,1.0,13.0,258.5,277.98,223.97
2018,1,11,12,30,47.0,202.0,1.0,13.0,226.0,239.28,192.5
2018,1,11,12,45,123.5,205.0,1.0,13.05,266.5,301.21,243.76
2018,1,11,13,0,200.0,208.0,1.0,13.1,307.0,357.15,288.98
2018,1,11,13,15,268.5,197.5,1.0,13.1,326.5,399.6,323.1
2018,1,11,13,30,337.0,187.0,1.0,13.1,346.0,433.45,350.4
2018,1,11,13,45,307.0,182.5,1.0,13.1,322.5,407.69,330.07
2018,1,11,14,0,277.0,178.0,1.0,13.1,299.0,381.44,309.64
2018,1,11,14,15,333.5,154.0,1.0,13.05,290.5,386.68,315.37
2018,1,11,14,30,390.0,130.0,1.0,13.0,282.0,397.2,324.58
2018,1,11,14,45,506.0,103.5,1.0,12.95,283.0,427.86,349.79
