Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,4,6,45,146.5,12.0,0.45,5.7,21.5,11.8,0.0
2018,3,4,7,0,293.0,24.0,0.4,5.9,43.0,19.57,3.53
2018,3,4,7,15,430.0,31.5,0.4,6.25,87.0,23.81,15.24
2018,3,4,7,30,567.0,39.0,0.4,6.6,131.0,49.71,25.21
2018,3,4,7,45,640.5,44.5,0.4,6.95,182.0,95.23,50.5
2018,3,4,8,0,714.0,50.0,0.4,7.3,233.0,148.95,90.8
2018,3,4,8,15,759.0,53.5,0.45,7.75,284.5,202.82,137.08
2018,3,4,8,30,804.0,57.0,0.5,8.2,336.0,260.91,188.75
2018,3,4,8,45,835.0,59.0,0.5,8.65,385.0,318.42,240.23
2018,3,4,9,0,866.0,61.0,0.5,9.1,434.0,376.34,290.95
2018,3,4,9,15,885.0,64.0,0.5,9.4,479.0,431.9,338.58
2018,3,4,9,30,904.0,67.0,0.5,9.7,524.0,487.57,384.6
2018,3,4,9,45,895.5,75.5,0.5,10.0,557.0,534.59,422.4
2018,3,4,10,0,887.0,84.0,0.5,10.3,590.0,578.77,456.65
2018,3,4,10,15,832.5,107.0,0.45,10.35,603.0,608.06,478.08
2018,3,4,10,30,778.0,130.0,0.4,10.4,616.0,630.83,493.89
2018,3,4,10,45,797.5,130.0,0.35,10.45,645.5,672.95,523.95
2018,3,4,11,0,817.0,130.0,0.3,10.5,675.0,714.31,552.43
2018,3,4,11,15,750.5,155.5,0.3,10.65,666.5,718.87,553.75
2018,3,4,11,30,684.0,181.0,0.3,10.8,658.0,716.37,550.5
2018,3,4,11,45,662.5,192.5,0.25,10.95,660.0,729.03,557.87
2018,3,4,12,0,641.0,204.0,0.2,11.1,662.0,738.43,562.67
2018,3,4,12,15,760.5,160.5,0.2,11.15,705.0,802.51,607.55
2018,3,4,12,30,880.0,117.0,0.2,11.2,748.0,863.28,646.93
2018,3,4,12,45,855.5,126.0,0.2,11.25,735.5,860.83,644.26
2018,3,4,13,0,831.0,135.0,0.2,11.3,723.0,854.76,640.45
2018,3,4,13,15,800.0,141.5,0.25,11.3,698.5,837.18,630.15
2018,3,4,13,30,769.0,148.0,0.3,11.3,674.0,819.95,620.35
2018,3,4,13,45,752.5,149.5,0.35,11.35,651.0,803.63,611.09
2018,3,4,14,0,736.0,151.0,0.4,11.4,628.0,784.67,600.03
2018,3,4,14,15,832.5,115.5,0.45,11.35,632.5,810.37,619.87
2018,3,4,14,30,929.0,80.0,0.5,11.3,637.0,827.26,633.16
2018,3,4,14,45,915.5,78.5,0.55,11.2,600.5,795.66,613.66
2018,3,4,15,0,902.0,77.0,0.6,11.1,564.0,761.5,592.86
2018,3,4,15,15,883.5,74.5,0.6,11.1,521.5,720.29,565.72
2018,3,4,15,30,865.0,72.0,0.6,11.1,479.0,681.55,540.0
2018,3,4,15,45,839.5,69.0,0.75,10.85,432.0,631.81,506.94
2018,3,4,16,0,814.0,66.0,0.9,10.6,385.0,581.4,471.02
2018,3,4,16,15,775.5,63.0,1.0,10.25,334.5,523.27,426.95
2018,3,4,16,30,737.0,60.0,1.1,9.9,284.0,466.23,381.64
2018,3,4,16,45,655.0,57.0,1.2,9.55,229.5,392.38,320.74
2018,3,4,17,0,573.0,54.0,1.3,9.2,175.0,322.5,260.83
2018,3,4,17,15,502.0,45.0,1.45,8.9,130.0,256.72,202.33
2018,3,4,17,30,431.0,36.0,1.6,8.6,85.0,197.31,146.48
2018,3,4,17,45,274.5,24.5,1.75,8.3,50.0,113.46,45.97
2018,3,4,18,0,118.0,13.0,1.9,8.0,15.0,39.35,0.0
2018,3,4,18,15,59.0,6.5,1.95,7.85,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.8,4.6,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.9,4.9,2.0,0.0,0.0
2018,3,5,6,45,164.0,15.0,3.0,5.2,25.0,14.74,0.0
2018,3,5,7,0,309.0,27.0,3.1,5.5,48.0,22.37,7.51
2018,3,5,7,15,435.0,35.5,3.15,5.75,92.5,27.32,18.41
2018,3,5,7,30,561.0,44.0,3.2,6.0,137.0,54.16,28.03
2018,3,5,7,45,633.5,49.5,3.3,6.3,188.5,101.95,56.42
2018,3,5,8,0,706.0,55.0,3.4,6.6,240.0,155.4,97.65
2018,3,5,8,15,751.5,59.0,3.45,7.0,292.0,209.6,145.39
2018,3,5,8,30,797.0,63.0,3.5,7.4,344.0,268.12,198.85
2018,3,5,8,45,828.0,66.5,3.5,7.8,394.0,325.54,252.08
2018,3,5,9,0,859.0,70.0,3.5,8.2,444.0,385.0,306.16
2018,3,5,9,15,881.0,71.5,3.45,8.6,489.0,441.22,356.36
2018,3,5,9,30,903.0,73.0,3.4,9.0,534.0,496.76,404.49
2018,3,5,9,45,920.0,74.5,3.4,9.45,574.5,549.8,449.17
2018,3,5,10,0,937.0,76.0,3.4,9.9,615.0,602.15,491.9
2018,3,5,10,15,948.5,77.0,3.3,10.25,648.5,649.72,529.54
2018,3,5,10,30,960.0,78.0,3.2,10.6,682.0,695.58,564.73
2018,3,5,10,45,968.0,78.5,3.1,10.95,708.5,736.61,594.44
2018,3,5,11,0,976.0,79.0,3.0,11.3,735.0,775.19,620.63
2018,3,5,11,15,980.5,79.5,2.85,11.5,753.0,808.55,642.69
2018,3,5,11,30,985.0,80.0,2.7,11.7,771.0,838.88,662.27
2018,3,5,11,45,987.0,80.0,2.5,11.95,781.0,863.53,677.02
2018,3,5,12,0,989.0,80.0,2.3,12.2,791.0,884.75,689.1
2018,3,5,12,15,990.0,80.0,2.2,12.3,793.0,901.62,699.32
2018,3,5,12,30,991.0,80.0,2.1,12.4,795.0,914.85,707.04
2018,3,5,12,45,990.5,79.0,2.0,12.55,789.0,922.02,710.51
2018,3,5,13,0,990.0,78.0,1.9,12.7,783.0,925.41,711.53
2018,3,5,13,15,986.5,77.5,1.85,12.75,768.5,923.04,709.6
2018,3,5,13,30,983.0,77.0,1.8,12.8,754.0,916.92,705.31
2018,3,5,13,45,977.0,76.0,1.75,12.9,731.5,904.44,696.71
2018,3,5,14,0,971.0,75.0,1.7,13.0,709.0,888.37,685.85
2018,3,5,14,15,962.0,74.0,1.7,13.0,679.0,866.41,671.88
2018,3,5,14,30,953.0,73.0,1.7,13.0,649.0,841.22,655.73
2018,3,5,14,45,940.5,71.5,1.65,13.0,612.0,809.71,634.57
2018,3,5,15,0,928.0,70.0,1.6,13.0,575.0,775.5,611.46
2018,3,5,15,15,911.0,68.0,1.6,13.0,532.5,735.03,584.14
2018,3,5,15,30,894.0,66.0,1.6,13.0,490.0,692.64,555.06
2018,3,5,15,45,869.5,63.5,1.5,12.8,442.5,643.15,519.35
2018,3,5,16,0,845.0,61.0,1.4,12.6,395.0,592.9,480.71
2018,3,5,16,15,801.5,58.5,1.35,12.1,342.5,534.95,435.61
2018,3,5,16,30,758.0,56.0,1.3,11.6,290.0,474.67,387.14
2018,3,5,16,45,681.0,52.5,1.25,11.15,234.5,399.03,324.65
2018,3,5,17,0,604.0,49.0,1.2,10.7,179.0,331.5,266.58
2018,3,5,17,15,516.0,43.0,1.25,10.4,133.5,261.02,204.67
2018,3,5,17,30,428.0,37.0,1.3,10.1,88.0,198.35,147.16
2018,3,5,17,45,243.5,24.0,1.4,9.8,50.0,105.81,49.25
2018,3,5,18,0,59.0,11.0,1.5,9.5,12.0,24.21,0.0
2018,3,5,18,15,29.5,5.5,1.5,9.4,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,2.85,5.9,1.0,0.0,0.0
2018,3,6,6,30,23.0,3.0,2.9,6.3,2.0,0.0,0.0
2018,3,6,6,45,75.0,15.5,2.95,6.75,19.5,15.24,0.0
2018,3,6,7,0,127.0,28.0,3.0,7.2,37.0,21.99,9.06
2018,3,6,7,15,338.5,36.0,3.05,7.55,87.5,27.43,18.49
2018,3,6,7,30,550.0,44.0,3.1,7.9,138.0,55.94,28.57
2018,3,6,7,45,625.5,49.0,3.15,8.25,189.5,103.18,57.07
2018,3,6,8,0,701.0,54.0,3.2,8.6,241.0,156.49,98.18
2018,3,6,8,15,736.5,59.0,3.2,9.0,290.5,209.48,145.13
2018,3,6,8,30,772.0,64.0,3.2,9.4,340.0,265.69,196.5
2018,3,6,8,45,632.5,101.5,3.2,9.8,348.0,298.99,232.9
2018,3,6,9,0,493.0,139.0,3.2,10.2,356.0,317.05,253.74
2018,3,6,9,15,529.5,145.5,3.15,10.65,400.0,365.69,295.4
2018,3,6,9,30,566.0,152.0,3.1,11.1,444.0,416.95,338.21
2018,3,6,9,45,563.0,165.5,3.05,11.5,474.0,456.89,371.02
2018,3,6,10,0,560.0,179.0,3.0,11.9,504.0,495.37,401.71
2018,3,6,10,15,649.0,162.5,2.85,12.2,559.0,559.75,452.63
2018,3,6,10,30,738.0,146.0,2.7,12.5,614.0,627.56,504.93
2018,3,6,10,45,833.5,118.5,2.55,12.8,667.0,691.98,553.79
2018,3,6,11,0,929.0,91.0,2.4,13.1,720.0,758.13,600.68
2018,3,6,11,15,879.0,113.0,2.3,13.35,720.5,774.62,610.11
2018,3,6,11,30,829.0,135.0,2.2,13.6,721.0,783.53,614.52
2018,3,6,11,45,899.0,110.0,2.05,13.85,753.5,829.54,644.87
2018,3,6,12,0,969.0,85.0,1.9,14.1,786.0,877.7,675.63
2018,3,6,12,15,970.0,84.5,1.8,14.3,788.0,893.71,684.36
2018,3,6,12,30,971.0,84.0,1.7,14.5,790.0,906.15,690.97
2018,3,6,12,45,969.5,84.5,1.6,14.65,784.0,913.93,694.6
2018,3,6,13,0,968.0,85.0,1.5,14.8,778.0,918.02,695.83
2018,3,6,13,15,960.0,85.0,1.4,14.95,761.5,912.35,690.62
2018,3,6,13,30,952.0,85.0,1.3,15.1,745.0,903.04,683.19
2018,3,6,13,45,907.0,95.5,1.2,15.2,708.5,870.86,660.63
2018,3,6,14,0,862.0,106.0,1.1,15.3,672.0,841.12,640.03
2018,3,6,14,15,796.0,119.0,1.0,15.3,624.0,789.99,604.94
2018,3,6,14,30,730.0,132.0,0.9,15.3,576.0,741.16,571.42
2018,3,6,14,45,754.5,115.0,0.8,15.35,550.5,725.59,560.87
2018,3,6,15,0,779.0,98.0,0.7,15.4,525.0,703.6,545.42
2018,3,6,15,15,751.0,95.5,0.7,15.4,482.0,658.72,515.16
2018,3,6,15,30,723.0,93.0,0.7,15.4,439.0,615.46,485.17
2018,3,6,15,45,652.5,97.5,0.55,15.1,386.5,549.82,435.7
2018,3,6,16,0,582.0,102.0,0.4,14.8,334.0,486.96,387.55
2018,3,6,16,15,514.0,98.5,0.4,14.4,284.0,420.16,336.88
2018,3,6,16,30,446.0,95.0,0.4,14.0,234.0,355.4,286.16
2018,3,6,16,45,393.5,82.5,0.4,13.6,189.5,295.87,238.05
2018,3,6,17,0,341.0,70.0,0.4,13.2,145.0,240.47,191.64
2018,3,6,17,15,257.5,56.5,0.5,12.85,104.5,176.55,137.6
2018,3,6,17,30,174.0,43.0,0.6,12.5,64.0,121.01,89.59
2018,3,6,17,45,104.0,27.0,0.7,12.2,38.0,66.58,33.09
2018,3,6,18,0,34.0,11.0,0.8,11.9,12.0,18.6,0.0
2018,3,6,18,15,17.0,5.5,0.85,11.75,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,7,6,15,2.5,0.5,1.95,8.8,0.5,0.0,0.0
2018,3,7,6,30,5.0,1.0,1.9,8.9,1.0,0.0,0.0
2018,3,7,6,45,5.0,6.0,1.9,9.0,6.0,5.9,0.0
2018,3,7,7,0,5.0,11.0,1.9,9.1,11.0,10.69,2.1
2018,3,7,7,15,2.5,17.0,1.85,9.35,17.0,16.4,8.79
2018,3,7,7,30,0.0,23.0,1.8,9.6,23.0,22.19,13.43
2018,3,7,7,45,0.0,34.0,1.8,9.9,34.0,32.82,22.81
2018,3,7,8,0,0.0,45.0,1.8,10.2,45.0,43.46,32.1
2018,3,7,8,15,2.0,72.0,1.7,10.6,72.5,69.8,54.64
2018,3,7,8,30,4.0,99.0,1.6,11.0,100.0,96.07,76.76
2018,3,7,8,45,177.5,125.0,1.5,11.4,203.5,176.19,139.96
2018,3,7,9,0,351.0,151.0,1.4,11.8,307.0,277.07,220.64
2018,3,7,9,15,510.0,138.5,1.5,12.3,390.5,352.79,281.48
2018,3,7,9,30,669.0,126.0,1.6,12.8,474.0,444.1,354.47
2018,3,7,9,45,654.0,141.5,1.75,13.25,502.5,484.53,387.19
2018,3,7,10,0,639.0,157.0,1.9,13.7,531.0,522.18,417.06
2018,3,7,10,15,770.5,122.5,2.05,13.9,598.0,596.01,475.81
2018,3,7,10,30,902.0,88.0,2.2,14.1,665.0,676.05,538.17
2018,3,7,10,45,910.5,89.0,2.3,14.35,691.0,715.95,567.31
2018,3,7,11,0,919.0,90.0,2.4,14.6,717.0,753.61,593.67
2018,3,7,11,15,896.5,102.0,2.5,14.7,726.5,777.19,610.13
2018,3,7,11,30,874.0,114.0,2.6,14.8,736.0,799.51,625.84
2018,3,7,11,45,917.0,98.0,2.65,14.9,758.5,834.65,650.38
2018,3,7,12,0,960.0,82.0,2.7,15.0,781.0,870.83,675.44
2018,3,7,12,15,961.5,81.5,2.75,15.1,783.0,887.05,686.47
2018,3,7,12,30,963.0,81.0,2.8,15.2,785.0,899.73,695.33
2018,3,7,12,45,962.0,79.5,2.85,15.25,778.0,905.6,699.71
2018,3,7,13,0,961.0,78.0,2.9,15.3,771.0,907.78,701.74
2018,3,7,13,15,957.0,77.5,2.9,15.25,756.5,904.83,700.24
2018,3,7,13,30,953.0,77.0,2.9,15.2,742.0,898.23,696.38
2018,3,7,13,45,946.5,76.0,2.9,15.2,719.0,885.37,688.17
2018,3,7,14,0,940.0,75.0,2.9,15.2,696.0,869.05,677.67
2018,3,7,14,15,930.0,73.5,2.9,15.1,665.5,845.96,662.71
2018,3,7,14,30,920.0,72.0,2.9,15.0,635.0,819.79,645.58
2018,3,7,14,45,906.5,70.5,2.9,14.85,598.5,788.0,624.46
2018,3,7,15,0,893.0,69.0,2.9,14.7,562.0,753.68,601.36
2018,3,7,15,15,850.0,73.5,2.9,14.7,514.5,702.79,565.36
2018,3,7,15,30,807.0,78.0,2.9,14.7,467.0,656.02,532.02
2018,3,7,15,45,591.0,110.0,2.65,14.2,380.0,525.45,429.77
2018,3,7,16,0,375.0,142.0,2.4,13.7,293.0,402.64,330.75
2018,3,7,16,15,335.5,128.5,2.25,13.35,250.5,342.22,282.49
2018,3,7,16,30,296.0,115.0,2.1,13.0,208.0,292.47,241.34
2018,3,7,16,45,264.0,97.5,1.95,12.65,170.0,244.44,200.72
2018,3,7,17,0,232.0,80.0,1.8,12.3,132.0,198.83,161.16
2018,3,7,17,15,179.5,62.5,1.8,12.15,96.5,147.96,116.65
2018,3,7,17,30,127.0,45.0,1.8,12.0,61.0,102.15,76.09
2018,3,7,17,45,102.5,28.5,1.85,11.85,37.5,68.7,37.33
2018,3,7,18,0,78.0,12.0,1.9,11.7,14.0,29.82,0.0
2018,3,7,18,15,39.0,6.0,1.85,11.65,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,8,6,30,9.0,2.0,0.8,10.8,2.0,0.0,0.0
2018,3,8,6,45,114.5,15.5,0.8,11.0,24.5,15.24,0.0
2018,3,8,7,0,220.0,29.0,0.8,11.2,47.0,22.58,11.57
2018,3,8,7,15,344.5,39.5,0.8,11.4,91.0,30.11,20.77
2018,3,8,7,30,469.0,50.0,0.8,11.6,135.0,62.14,33.87
2018,3,8,7,45,319.5,36.5,0.75,11.75,102.5,63.28,34.93
2018,3,8,8,0,170.0,23.0,0.7,11.9,70.0,47.08,27.52
2018,3,8,8,15,85.0,26.0,0.75,12.05,49.5,42.25,27.64
2018,3,8,8,30,0.0,29.0,0.8,12.2,29.0,27.99,18.53
2018,3,8,8,45,0.0,48.0,0.8,12.35,48.0,46.37,34.21
2018,3,8,9,0,0.0,67.0,0.8,12.5,67.0,64.77,49.66
2018,3,8,9,15,14.5,128.0,0.8,12.65,135.5,129.69,103.55
2018,3,8,9,30,29.0,189.0,0.8,12.8,204.0,196.62,157.58
2018,3,8,9,45,29.0,206.0,0.8,12.95,222.0,215.29,171.85
2018,3,8,10,0,29.0,223.0,0.8,13.1,240.0,234.05,186.25
2018,3,8,10,15,37.0,242.0,0.8,13.25,265.0,259.76,206.12
2018,3,8,10,30,45.0,261.0,0.8,13.4,290.0,286.23,226.34
2018,3,8,10,45,73.5,288.0,0.8,13.6,337.5,335.48,264.29
2018,3,8,11,0,102.0,315.0,0.8,13.8,385.0,386.87,303.08
2018,3,8,11,15,179.5,322.5,0.85,13.95,449.5,461.58,360.27
2018,3,8,11,30,257.0,330.0,0.9,14.1,514.0,541.25,419.7
2018,3,8,11,45,255.0,331.0,0.95,14.3,515.5,548.92,424.48
2018,3,8,12,0,253.0,332.0,1.0,14.5,517.0,555.55,429.24
2018,3,8,12,15,209.5,330.5,1.05,14.55,484.0,517.04,400.58
2018,3,8,12,30,166.0,329.0,1.1,14.6,451.0,482.94,375.06
2018,3,8,12,45,203.5,311.5,1.15,14.65,460.0,499.21,389.07
2018,3,8,13,0,241.0,294.0,1.2,14.7,469.0,523.03,408.08
2018,3,8,13,15,254.5,298.0,1.25,14.6,479.5,540.75,421.83
2018,3,8,13,30,268.0,302.0,1.3,14.5,490.0,557.48,434.94
2018,3,8,13,45,286.5,295.5,1.35,14.4,491.0,565.78,442.3
2018,3,8,14,0,305.0,289.0,1.4,14.3,492.0,572.55,448.67
2018,3,8,14,15,382.5,243.5,1.4,14.2,487.0,582.7,459.55
2018,3,8,14,30,460.0,198.0,1.4,14.1,482.0,598.05,473.92
2018,3,8,14,45,436.5,202.0,1.4,14.0,459.0,574.9,456.81
2018,3,8,15,0,413.0,206.0,1.4,13.9,436.0,551.2,439.49
2018,3,8,15,15,426.5,184.0,1.4,13.9,406.0,525.54,421.64
2018,3,8,15,30,440.0,162.0,1.4,13.9,376.0,497.36,401.53
2018,3,8,15,45,395.0,152.5,1.4,13.55,330.5,442.23,359.54
2018,3,8,16,0,350.0,143.0,1.4,13.2,285.0,381.0,312.05
2018,3,8,16,15,538.0,103.0,1.4,12.85,290.0,441.59,362.07
2018,3,8,16,30,726.0,63.0,1.4,12.5,295.0,471.37,384.92
2018,3,8,16,45,550.0,67.0,1.35,12.1,225.0,359.08,292.85
2018,3,8,17,0,374.0,71.0,1.3,11.7,155.0,257.52,208.41
2018,3,8,17,15,280.5,57.5,1.4,11.4,111.5,187.54,148.46
2018,3,8,17,30,187.0,44.0,1.5,11.1,68.0,126.88,95.65
2018,3,8,17,45,119.0,27.5,1.55,10.75,40.5,77.5,45.39
2018,3,8,18,0,51.0,11.0,1.6,10.4,13.0,22.7,0.0
2018,3,8,18,15,25.5,5.5,1.65,10.25,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.5,1.65,8.95,3.0,0.0,0.0
2018,3,9,6,30,44.0,7.0,1.7,9.2,6.0,0.0,0.0
2018,3,9,6,45,62.5,15.5,1.8,9.45,18.5,15.24,0.0
2018,3,9,7,0,81.0,24.0,1.9,9.7,31.0,20.2,10.43
2018,3,9,7,15,68.5,42.0,1.95,9.95,50.5,36.69,26.76
2018,3,9,7,30,56.0,60.0,2.0,10.2,70.0,56.28,40.87
2018,3,9,7,45,44.0,79.0,2.1,10.45,88.5,77.98,59.59
2018,3,9,8,0,32.0,98.0,2.2,10.7,107.0,96.78,76.27
2018,3,9,8,15,20.5,112.0,2.1,11.0,118.0,110.93,88.79
2018,3,9,8,30,9.0,126.0,2.0,11.3,129.0,122.66,98.89
2018,3,9,8,45,20.0,149.5,1.95,11.6,158.0,149.44,120.75
2018,3,9,9,0,31.0,173.0,1.9,11.9,187.0,177.29,143.27
2018,3,9,9,15,63.0,203.0,1.85,12.2,235.0,222.26,179.45
2018,3,9,9,30,95.0,233.0,1.8,12.5,283.0,270.69,218.01
2018,3,9,9,45,137.0,253.5,1.75,12.8,332.0,319.95,256.86
2018,3,9,10,0,179.0,274.0,1.7,13.1,381.0,371.95,297.33
2018,3,9,10,15,166.5,289.5,1.7,13.25,393.0,388.86,309.7
2018,3,9,10,30,154.0,305.0,1.7,13.4,405.0,404.45,321.0
2018,3,9,10,45,168.5,318.0,1.75,13.6,431.5,434.97,344.18
2018,3,9,11,0,183.0,331.0,1.8,13.8,458.0,466.09,367.54
2018,3,9,11,15,215.0,336.5,1.8,13.9,489.0,503.17,395.65
2018,3,9,11,30,247.0,342.0,1.8,14.0,520.0,541.32,424.27
2018,3,9,11,45,241.0,347.0,1.8,14.05,522.5,549.25,429.54
2018,3,9,12,0,235.0,352.0,1.8,14.1,525.0,556.1,434.24
2018,3,9,12,15,185.5,355.0,1.8,14.15,492.0,523.45,408.68
2018,3,9,12,30,136.0,358.0,1.8,14.2,459.0,488.8,381.66
2018,3,9,12,45,144.5,356.5,1.8,14.2,463.0,497.47,388.77
2018,3,9,13,0,153.0,355.0,1.8,14.2,467.0,505.67,395.28
2018,3,9,13,15,134.5,345.0,1.8,14.2,442.0,480.84,376.52
2018,3,9,13,30,116.0,335.0,1.8,14.2,417.0,446.86,351.09
2018,3,9,13,45,114.0,324.0,1.8,14.2,402.5,433.87,341.9
2018,3,9,14,0,112.0,313.0,1.8,14.2,388.0,420.48,332.26
2018,3,9,14,15,96.0,292.0,1.8,14.1,354.5,384.04,304.72
2018,3,9,14,30,80.0,271.0,1.8,14.0,321.0,347.69,277.05
2018,3,9,14,45,140.0,260.5,1.8,13.9,341.5,391.53,313.72
2018,3,9,15,0,200.0,250.0,1.8,13.8,362.0,423.31,340.39
2018,3,9,15,15,213.5,230.0,1.8,13.8,341.5,406.46,328.25
2018,3,9,15,30,227.0,210.0,1.8,13.8,321.0,388.02,314.96
2018,3,9,15,45,214.0,190.5,1.8,13.45,287.0,350.97,286.56
2018,3,9,16,0,201.0,171.0,1.8,13.1,253.0,314.22,257.88
2018,3,9,16,15,216.0,147.5,1.7,12.8,226.0,296.52,244.14
2018,3,9,16,30,231.0,124.0,1.6,12.5,199.0,269.34,222.03
2018,3,9,16,45,182.5,105.5,1.5,12.15,158.5,214.94,176.33
2018,3,9,17,0,134.0,87.0,1.4,11.8,118.0,158.91,128.69
2018,3,9,17,15,106.0,67.5,1.4,11.6,88.0,120.39,95.01
2018,3,9,17,30,78.0,48.0,1.4,11.4,58.0,84.34,63.03
2018,3,9,17,45,52.5,30.5,1.4,11.15,36.0,53.59,31.75
2018,3,9,18,0,27.0,13.0,1.4,10.9,14.0,19.13,0.0
2018,3,9,18,15,13.5,6.5,1.4,10.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,9.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.9,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.45,9.95,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.0,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.1,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.4,10.2,8.0,7.71,1.02
2018,3,10,7,45,0.0,17.0,0.45,10.35,17.0,16.39,8.65
2018,3,10,8,0,0.0,26.0,0.5,10.5,26.0,25.09,16.24
2018,3,10,8,15,0.0,37.5,0.4,10.7,37.5,36.2,25.86
2018,3,10,8,30,0.0,49.0,0.3,10.9,49.0,47.33,35.36
2018,3,10,8,45,0.0,59.0,0.2,11.05,59.0,57.02,43.5
2018,3,10,9,0,0.0,69.0,0.1,11.2,69.0,66.71,51.53
2018,3,10,9,15,0.0,64.5,0.15,11.4,64.5,62.35,47.62
2018,3,10,9,30,0.0,60.0,0.2,11.6,60.0,58.0,43.79
2018,3,10,9,45,0.0,57.5,0.25,11.75,57.5,55.59,41.62
2018,3,10,10,0,0.0,55.0,0.3,11.9,55.0,53.18,39.46
2018,3,10,10,15,0.0,69.0,0.3,12.0,69.0,66.75,50.7
2018,3,10,10,30,0.0,83.0,0.3,12.1,83.0,80.33,61.8
2018,3,10,10,45,0.0,87.0,0.35,12.15,87.0,84.21,64.86
2018,3,10,11,0,0.0,91.0,0.4,12.2,91.0,88.1,67.95
2018,3,10,11,15,0.0,82.5,0.4,12.25,82.5,79.87,61.07
2018,3,10,11,30,0.0,74.0,0.4,12.3,74.0,71.63,54.24
2018,3,10,11,45,0.0,86.5,0.45,12.35,86.5,83.76,64.2
2018,3,10,12,0,0.0,99.0,0.5,12.4,99.0,95.93,74.11
2018,3,10,12,15,0.5,122.0,0.55,12.4,122.5,118.92,92.82
2018,3,10,12,30,1.0,145.0,0.6,12.4,146.0,142.1,111.51
2018,3,10,12,45,2.0,159.5,0.65,12.45,161.0,157.44,123.83
2018,3,10,13,0,3.0,174.0,0.7,12.5,176.0,172.9,136.25
2018,3,10,13,15,2.5,170.0,0.75,12.5,171.5,168.61,132.87
2018,3,10,13,30,2.0,166.0,0.8,12.5,167.0,164.3,129.57
2018,3,10,13,45,6.5,189.0,0.8,12.5,193.0,191.57,151.74
2018,3,10,14,0,11.0,212.0,0.8,12.5,219.0,219.17,173.91
2018,3,10,14,15,14.5,213.5,0.75,12.5,222.5,223.95,177.89
2018,3,10,14,30,18.0,215.0,0.7,12.5,226.0,228.71,182.0
2018,3,10,14,45,20.5,197.5,0.65,12.5,209.5,212.68,169.65
2018,3,10,15,0,23.0,180.0,0.6,12.5,193.0,202.73,162.2
2018,3,10,15,15,29.0,181.0,0.6,12.5,196.0,208.63,167.56
2018,3,10,15,30,35.0,182.0,0.6,12.5,199.0,214.45,172.76
2018,3,10,15,45,45.0,174.0,0.45,12.4,194.0,212.62,171.71
2018,3,10,16,0,55.0,166.0,0.3,12.3,189.0,210.22,170.08
2018,3,10,16,15,36.0,127.5,0.4,12.15,142.0,154.53,125.01
2018,3,10,16,30,17.0,89.0,0.5,12.0,95.0,97.13,77.46
2018,3,10,16,45,10.5,65.0,0.55,11.8,68.5,68.54,53.36
2018,3,10,17,0,4.0,41.0,0.6,11.6,42.0,41.38,30.02
2018,3,10,17,15,195.0,35.5,0.65,11.45,62.0,126.67,100.01
2018,3,10,17,30,386.0,30.0,0.7,11.3,82.0,180.35,136.06
2018,3,10,17,45,284.0,23.5,0.7,11.15,53.0,123.41,78.35
2018,3,10,18,0,182.0,17.0,0.7,11.0,24.0,59.86,0.0
2018,3,10,18,15,91.0,8.5,0.65,10.95,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,6,15,17.0,2.5,1.65,7.8,2.5,0.0,0.0
2018,3,11,6,30,34.0,5.0,1.6,8.2,5.0,4.91,0.0
2018,3,11,6,45,140.5,16.5,1.55,8.6,28.5,12.89,0.0
2018,3,11,7,0,247.0,28.0,1.5,9.0,52.0,21.29,12.19
2018,3,11,7,15,403.5,38.0,1.4,9.35,105.0,27.87,19.2
2018,3,11,7,30,560.0,48.0,1.3,9.7,158.0,71.37,36.95
2018,3,11,7,45,371.5,73.0,1.25,10.05,155.0,106.14,69.23
2018,3,11,8,0,183.0,98.0,1.2,10.4,152.0,120.71,90.1
2018,3,11,8,15,153.5,125.5,1.15,10.8,176.0,152.05,118.46
2018,3,11,8,30,124.0,153.0,1.1,11.2,200.0,178.83,142.25
2018,3,11,8,45,148.0,174.0,1.1,11.6,237.5,214.88,171.75
2018,3,11,9,0,172.0,195.0,1.1,12.0,275.0,253.47,202.98
2018,3,11,9,15,194.5,215.0,1.1,12.35,313.5,292.85,234.47
2018,3,11,9,30,217.0,235.0,1.1,12.7,352.0,334.28,267.06
2018,3,11,9,45,242.0,250.0,1.15,13.05,389.5,375.63,299.23
2018,3,11,10,0,267.0,265.0,1.2,13.4,427.0,417.77,331.54
2018,3,11,10,15,262.5,279.5,1.3,13.7,445.5,442.63,350.19
2018,3,11,10,30,258.0,294.0,1.4,14.0,464.0,466.57,367.95
2018,3,11,10,45,274.5,299.5,1.45,14.35,486.5,495.2,389.26
2018,3,11,11,0,291.0,305.0,1.5,14.7,509.0,524.14,410.52
2018,3,11,11,15,346.5,301.0,1.55,14.95,550.0,573.12,447.43
2018,3,11,11,30,402.0,297.0,1.6,15.2,591.0,623.88,485.01
2018,3,11,11,45,444.0,290.0,1.65,15.45,618.5,667.48,516.68
2018,3,11,12,0,486.0,283.0,1.7,15.7,646.0,706.02,544.64
2018,3,11,12,15,551.0,258.0,1.7,15.85,670.5,744.69,573.21
2018,3,11,12,30,616.0,233.0,1.7,16.0,695.0,784.71,602.4
2018,3,11,12,45,686.5,202.5,1.7,16.2,713.0,820.73,628.64
2018,3,11,13,0,757.0,172.0,1.7,16.4,731.0,853.83,650.83
2018,3,11,13,15,819.0,144.0,1.7,16.45,738.5,875.65,665.68
2018,3,11,13,30,881.0,116.0,1.7,16.5,746.0,896.88,680.31
2018,3,11,13,45,898.0,105.5,1.65,16.6,730.5,889.06,674.65
2018,3,11,14,0,915.0,95.0,1.6,16.7,715.0,882.45,670.29
2018,3,11,14,15,896.5,94.0,1.5,16.75,680.0,852.99,649.98
2018,3,11,14,30,878.0,93.0,1.4,16.8,645.0,820.85,628.1
2018,3,11,14,45,875.0,89.0,1.35,16.8,612.5,795.15,611.38
2018,3,11,15,0,872.0,85.0,1.3,16.8,580.0,766.48,592.49
2018,3,11,15,15,824.0,89.0,1.3,16.8,529.5,715.64,558.34
2018,3,11,15,30,776.0,93.0,1.3,16.8,479.0,660.22,520.48
2018,3,11,15,45,674.0,101.5,1.1,16.6,414.0,577.37,458.18
2018,3,11,16,0,572.0,110.0,0.9,16.4,349.0,497.09,396.53
2018,3,11,16,15,516.0,104.0,0.9,16.0,299.5,433.86,348.73
2018,3,11,16,30,460.0,98.0,0.9,15.6,250.0,371.47,299.89
2018,3,11,16,45,448.0,82.5,0.9,15.2,210.0,327.02,263.81
2018,3,11,17,0,436.0,67.0,0.9,14.8,170.0,284.94,227.82
2018,3,11,17,15,379.5,55.0,0.95,14.35,129.0,226.89,177.86
2018,3,11,17,30,323.0,43.0,1.0,13.9,88.0,174.02,130.93
2018,3,11,17,45,221.0,30.0,1.1,13.4,55.0,112.49,73.19
2018,3,11,18,0,119.0,17.0,1.2,12.9,22.0,45.16,0.0
2018,3,11,18,15,59.5,8.5,1.15,12.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,12,6,15,26.5,4.5,2.25,10.65,4.5,0.0,0.0
2018,3,12,6,30,53.0,9.0,2.3,10.9,9.0,8.85,0.0
2018,3,12,6,45,187.0,22.0,2.35,11.15,38.5,18.21,0.0
2018,3,12,7,0,321.0,35.0,2.4,11.4,68.0,27.87,17.81
2018,3,12,7,15,420.5,44.0,2.35,11.65,113.0,35.18,25.48
2018,3,12,7,30,520.0,53.0,2.3,11.9,158.0,75.77,41.02
2018,3,12,7,45,314.5,40.0,2.25,12.15,108.5,71.14,41.49
2018,3,12,8,0,109.0,27.0,2.2,12.4,59.0,43.33,27.05
2018,3,12,8,15,55.5,63.5,2.2,12.85,80.0,73.47,55.37
2018,3,12,8,30,2.0,100.0,2.2,13.3,101.0,96.66,76.55
2018,3,12,8,45,23.0,142.5,2.25,13.8,153.5,144.3,115.49
2018,3,12,9,0,44.0,185.0,2.3,14.3,206.0,194.08,155.62
2018,3,12,9,15,69.5,212.5,2.45,14.6,249.0,234.91,188.21
2018,3,12,9,30,95.0,240.0,2.6,14.9,292.0,278.48,222.78
2018,3,12,9,45,97.0,258.5,2.7,15.25,314.5,303.19,241.88
2018,3,12,10,0,99.0,277.0,2.8,15.6,337.0,328.03,260.89
2018,3,12,10,15,110.0,292.0,2.9,15.7,362.0,355.16,281.94
2018,3,12,10,30,121.0,307.0,3.0,15.8,387.0,386.0,305.69
2018,3,12,10,45,144.0,321.5,3.05,15.9,420.5,422.94,334.17
2018,3,12,11,0,167.0,336.0,3.1,16.0,454.0,461.16,363.4
2018,3,12,11,15,165.0,335.5,3.15,16.05,454.5,466.04,366.82
2018,3,12,11,30,163.0,335.0,3.2,16.1,455.0,470.17,369.85
2018,3,12,11,45,113.0,334.5,3.25,16.1,418.0,434.56,341.37
2018,3,12,12,0,63.0,334.0,3.3,16.1,381.0,390.0,305.91
2018,3,12,12,15,60.5,300.5,3.35,16.15,346.0,355.06,279.41
2018,3,12,12,30,58.0,267.0,3.4,16.2,311.0,319.62,252.29
2018,3,12,12,45,154.0,263.5,3.45,16.2,378.5,407.72,324.14
2018,3,12,13,0,250.0,260.0,3.5,16.2,446.0,497.14,395.24
2018,3,12,13,15,200.5,294.5,3.55,16.15,442.0,484.44,383.6
2018,3,12,13,30,151.0,329.0,3.6,16.1,438.0,479.73,378.37
2018,3,12,13,45,87.0,284.0,3.65,16.05,346.5,367.45,291.2
2018,3,12,14,0,23.0,239.0,3.7,16.0,255.0,257.16,203.45
2018,3,12,14,15,28.5,225.5,3.7,15.9,244.5,255.3,202.88
2018,3,12,14,30,34.0,212.0,3.7,15.8,234.0,245.56,195.83
2018,3,12,14,45,22.5,158.0,3.7,15.7,172.0,178.49,142.1
2018,3,12,15,0,11.0,104.0,3.7,15.6,110.0,109.45,85.79
2018,3,12,15,15,79.0,99.0,3.7,15.6,139.0,162.93,132.45
2018,3,12,15,30,147.0,94.0,3.7,15.6,168.0,209.21,172.42
2018,3,12,15,45,265.0,84.0,3.55,15.2,201.5,280.1,233.14
2018,3,12,16,0,383.0,74.0,3.4,14.8,235.0,338.11,281.96
2018,3,12,16,15,481.0,73.0,3.3,14.55,250.0,379.37,315.42
2018,3,12,16,30,579.0,72.0,3.2,14.3,265.0,410.93,339.62
2018,3,12,16,45,468.0,61.0,3.1,14.05,200.5,316.25,260.43
2018,3,12,17,0,357.0,50.0,3.0,13.8,136.0,230.97,187.97
2018,3,12,17,15,178.5,30.5,3.05,13.6,73.5,113.97,89.1
2018,3,12,17,30,0.0,11.0,3.1,13.4,11.0,10.6,3.19
2018,3,12,17,45,1.0,7.5,3.15,13.25,7.5,7.52,0.1
2018,3,12,18,0,2.0,4.0,3.2,13.1,4.0,4.41,0.0
2018,3,12,18,15,1.0,2.0,3.2,13.05,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.2,11.8,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,11.7,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,3.15,11.6,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.5,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,3.05,11.5,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,3.0,11.5,8.0,7.71,0.98
2018,3,13,7,45,0.0,10.0,2.95,11.45,10.0,9.64,2.69
2018,3,13,8,0,0.0,12.0,2.9,11.4,12.0,11.57,4.39
2018,3,13,8,15,0.0,15.5,2.9,11.5,15.5,14.95,7.3
2018,3,13,8,30,0.0,19.0,2.9,11.6,19.0,18.33,10.19
2018,3,13,8,45,0.0,27.0,2.95,11.65,27.0,26.07,16.79
2018,3,13,9,0,0.0,35.0,3.0,11.7,35.0,33.8,23.34
2018,3,13,9,15,0.0,40.0,3.05,11.9,40.0,38.65,27.36
2018,3,13,9,30,0.0,45.0,3.1,12.1,45.0,43.49,31.35
2018,3,13,9,45,0.5,63.0,3.15,12.25,63.5,61.2,46.16
2018,3,13,10,0,1.0,81.0,3.2,12.4,82.0,78.96,60.89
2018,3,13,10,15,110.5,172.0,3.25,12.55,246.0,240.19,195.45
2018,3,13,10,30,220.0,263.0,3.3,12.7,410.0,412.11,333.08
2018,3,13,10,45,404.5,245.0,3.4,12.85,528.0,538.18,433.73
2018,3,13,11,0,589.0,227.0,3.5,13.0,646.0,671.99,537.82
2018,3,13,11,15,608.0,227.0,3.5,13.1,668.5,707.81,563.89
2018,3,13,11,30,627.0,227.0,3.5,13.2,691.0,741.06,588.45
2018,3,13,11,45,597.0,242.5,3.55,13.25,689.0,746.88,591.89
2018,3,13,12,0,567.0,258.0,3.6,13.3,687.0,751.33,594.41
2018,3,13,12,15,485.0,286.5,3.65,13.35,654.0,721.97,570.79
2018,3,13,12,30,403.0,315.0,3.7,13.4,621.0,682.0,539.45
2018,3,13,12,45,304.0,338.5,3.7,13.4,568.0,626.04,495.36
2018,3,13,13,0,205.0,362.0,3.7,13.4,515.0,559.93,443.18
2018,3,13,13,15,165.5,350.0,3.65,13.4,472.0,514.33,408.11
2018,3,13,13,30,126.0,338.0,3.6,13.4,429.0,468.09,372.08
2018,3,13,13,45,121.0,326.0,3.55,13.4,411.5,451.43,359.74
2018,3,13,14,0,116.0,314.0,3.5,13.4,394.0,434.3,346.88
2018,3,13,14,15,113.5,302.0,3.45,13.35,377.5,418.87,335.48
2018,3,13,14,30,111.0,290.0,3.4,13.3,361.0,394.24,316.95
2018,3,13,14,45,115.0,271.5,3.35,13.25,341.5,384.77,310.37
2018,3,13,15,0,119.0,253.0,3.3,13.2,322.0,365.78,296.28
2018,3,13,15,15,221.0,223.0,3.3,13.2,339.0,405.45,331.4
2018,3,13,15,30,323.0,193.0,3.3,13.2,356.0,446.23,366.4
2018,3,13,15,45,309.5,179.5,3.1,12.9,324.0,411.63,339.08
2018,3,13,16,0,296.0,166.0,2.9,12.6,292.0,377.13,311.72
2018,3,13,16,15,232.5,148.5,2.65,12.35,240.0,308.67,255.59
2018,3,13,16,30,169.0,131.0,2.4,12.1,188.0,238.25,197.11
2018,3,13,16,45,116.5,109.5,2.15,11.85,146.0,181.06,148.82
2018,3,13,17,0,64.0,88.0,1.9,11.6,104.0,123.09,99.38
2018,3,13,17,15,35.5,63.0,1.8,11.3,71.5,81.12,63.22
2018,3,13,17,30,7.0,38.0,1.7,11.0,39.0,39.76,27.74
2018,3,13,17,45,3.5,23.5,1.6,10.7,24.0,23.73,12.94
2018,3,13,18,0,0.0,9.0,1.5,10.4,9.0,8.68,0.0
2018,3,13,18,15,0.0,4.5,1.45,10.35,4.5,4.42,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,6,15,35.5,5.0,1.9,8.45,5.5,0.0,0.0
2018,3,14,6,30,71.0,10.0,2.0,8.8,11.0,9.83,0.0
2018,3,14,6,45,49.5,13.0,2.05,9.2,15.0,11.19,0.0
2018,3,14,7,0,28.0,16.0,2.1,9.6,19.0,14.98,7.31
2018,3,14,7,15,16.5,33.5,2.2,9.7,35.5,32.34,21.83
2018,3,14,7,30,5.0,51.0,2.3,9.8,52.0,49.36,36.79
2018,3,14,7,45,6.5,60.5,2.4,9.9,62.0,59.05,45.25
2018,3,14,8,0,8.0,70.0,2.5,10.0,72.0,68.89,53.72
2018,3,14,8,15,4.0,50.0,2.55,10.0,51.0,49.27,36.95
2018,3,14,8,30,0.0,30.0,2.6,10.0,30.0,28.96,19.48
2018,3,14,8,45,3.0,53.5,2.65,10.0,55.0,52.75,39.85
2018,3,14,9,0,6.0,77.0,2.7,10.0,80.0,76.89,60.31
2018,3,14,9,15,32.0,147.0,2.75,10.0,164.5,156.37,127.0
2018,3,14,9,30,58.0,217.0,2.8,10.0,249.0,238.65,194.58
2018,3,14,9,45,116.5,250.5,2.85,10.0,321.0,308.35,251.26
2018,3,14,10,0,175.0,284.0,2.9,10.0,393.0,382.6,310.91
2018,3,14,10,15,287.0,278.0,2.9,10.05,467.0,459.64,373.09
2018,3,14,10,30,399.0,272.0,2.9,10.1,541.0,542.59,439.04
2018,3,14,10,45,426.0,270.5,2.9,10.15,567.0,580.28,467.97
2018,3,14,11,0,453.0,269.0,2.9,10.2,593.0,615.4,494.99
2018,3,14,11,15,436.5,275.0,2.9,10.25,593.5,624.58,501.31
