Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,45,568.5,197.0,4.6,10.0,563.5,695.52,569.91
2018,3,24,15,0,606.0,172.0,4.6,9.9,545.0,687.24,565.73
2018,3,24,15,15,739.0,127.5,4.6,9.9,551.0,722.81,596.1
2018,3,24,15,30,872.0,83.0,4.6,9.9,557.0,743.6,613.58
2018,3,24,15,45,836.5,83.0,4.5,9.7,505.0,687.6,571.71
2018,3,24,16,0,801.0,83.0,4.4,9.5,453.0,631.7,528.54
2018,3,24,16,15,719.0,86.5,4.35,9.35,390.5,553.88,465.48
2018,3,24,16,30,637.0,90.0,4.3,9.2,328.0,479.06,403.5
2018,3,24,16,45,399.5,97.5,4.2,9.05,239.0,329.81,277.88
2018,3,24,17,0,162.0,105.0,4.1,8.9,150.0,194.21,161.74
2018,3,24,17,15,106.0,85.0,3.9,8.7,112.0,140.9,115.3
2018,3,24,17,30,50.0,65.0,3.7,8.5,74.0,88.63,69.75
2018,3,24,17,45,29.5,44.5,3.55,8.3,49.5,57.55,42.14
2018,3,24,18,0,9.0,24.0,3.4,8.1,25.0,27.55,13.77
2018,3,24,18,15,4.5,12.5,3.35,8.05,13.0,13.23,0.0
2018,3,24,18,30,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2018,3,24,18,45,0.0,0.5,3.25,7.95,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.3,6.85,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.3,7.0,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.4,7.4,23.0,15.73,0.0
2018,3,25,6,30,201.0,30.0,2.5,7.8,44.0,23.84,8.75
2018,3,25,6,45,331.0,40.5,2.55,8.2,86.5,32.11,22.46
2018,3,25,7,0,461.0,51.0,2.6,8.6,129.0,38.73,29.21
2018,3,25,7,15,541.5,58.0,2.65,8.75,180.5,78.27,43.69
2018,3,25,7,30,622.0,65.0,2.7,8.9,232.0,127.3,76.71
2018,3,25,7,45,675.5,69.5,2.8,9.05,286.0,178.46,118.7
2018,3,25,8,0,729.0,74.0,2.9,9.2,340.0,237.36,170.54
2018,3,25,8,15,763.5,77.5,2.95,9.35,392.0,292.97,221.45
2018,3,25,8,30,798.0,81.0,3.0,9.5,444.0,351.56,274.63
2018,3,25,8,45,746.0,102.5,3.05,9.7,470.0,394.15,314.83
2018,3,25,9,0,694.0,124.0,3.1,9.9,496.0,431.91,349.14
2018,3,25,9,15,767.0,114.5,3.15,10.05,556.5,495.91,402.9
2018,3,25,9,30,840.0,105.0,3.2,10.2,617.0,566.1,460.39
2018,3,25,9,45,855.0,106.5,3.25,10.35,655.5,616.38,500.96
2018,3,25,10,0,870.0,108.0,3.3,10.5,694.0,665.89,540.03
2018,3,25,10,15,890.5,106.5,3.35,10.6,730.0,714.22,577.61
2018,3,25,10,30,911.0,105.0,3.4,10.7,766.0,762.04,612.28
2018,3,25,10,45,926.5,102.5,3.45,10.8,794.0,803.8,641.93
2018,3,25,11,0,942.0,100.0,3.5,10.9,822.0,843.62,669.99
2018,3,25,11,15,956.5,96.0,3.55,10.95,842.5,878.88,694.72
2018,3,25,11,30,971.0,92.0,3.6,11.0,863.0,911.58,717.58
2018,3,25,11,45,941.0,106.5,3.65,11.1,860.0,922.57,724.83
2018,3,25,12,0,911.0,121.0,3.7,11.2,857.0,929.04,729.16
2018,3,25,12,15,889.0,130.5,3.7,11.2,849.0,933.2,731.98
2018,3,25,12,30,867.0,140.0,3.7,11.2,841.0,938.63,735.86
2018,3,25,12,45,898.5,124.5,3.75,11.25,845.5,952.82,746.26
2018,3,25,13,0,930.0,109.0,3.8,11.3,850.0,968.6,757.84
2018,3,25,13,15,843.5,142.0,3.8,11.3,804.0,930.6,731.23
2018,3,25,13,30,757.0,175.0,3.8,11.3,758.0,888.26,701.79
2018,3,25,13,45,742.5,175.5,3.8,11.3,733.5,870.54,690.06
2018,3,25,14,0,728.0,176.0,3.8,11.3,709.0,850.18,676.29
2018,3,25,14,15,814.0,137.0,3.8,11.25,710.0,868.2,690.74
2018,3,25,14,30,900.0,98.0,3.8,11.2,711.0,877.86,698.99
2018,3,25,14,45,904.5,90.5,3.75,11.15,678.5,852.98,682.0
2018,3,25,15,0,909.0,83.0,3.7,11.1,646.0,824.62,662.71
2018,3,25,15,15,893.0,80.5,3.7,11.1,602.0,782.77,633.45
2018,3,25,15,30,877.0,78.0,3.7,11.1,558.0,739.04,602.53
2018,3,25,15,45,855.0,76.0,3.65,11.0,510.0,694.22,570.39
2018,3,25,16,0,833.0,74.0,3.6,10.9,462.0,644.19,533.21
2018,3,25,16,15,801.5,71.0,3.55,10.7,410.0,586.57,487.76
2018,3,25,16,30,770.0,68.0,3.5,10.5,358.0,529.53,441.42
2018,3,25,16,45,725.5,64.0,3.45,10.35,305.0,465.45,387.79
2018,3,25,17,0,681.0,60.0,3.4,10.2,252.0,403.91,334.47
2018,3,25,17,15,612.5,53.5,3.4,9.85,199.5,334.75,273.5
2018,3,25,17,30,544.0,47.0,3.4,9.5,147.0,269.49,214.22
2018,3,25,17,45,428.0,38.5,3.45,9.15,101.5,193.25,145.88
2018,3,25,18,0,312.0,30.0,3.5,8.8,56.0,128.17,79.63
2018,3,25,18,15,173.0,18.0,3.5,8.65,30.5,54.27,0.0
2018,3,25,18,30,34.0,6.0,3.5,8.5,5.0,0.0,0.0
2018,3,25,18,45,17.0,3.0,3.55,8.4,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.2,5.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.05,5.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,6.1,2.0,0.0,0.0
2018,3,26,6,15,187.5,14.5,3.1,6.6,27.0,14.25,0.0
2018,3,26,6,30,349.0,26.0,3.2,7.1,52.0,20.86,8.67
2018,3,26,6,45,463.5,34.0,3.25,7.65,97.5,25.45,16.79
2018,3,26,7,0,578.0,42.0,3.3,8.2,143.0,35.8,26.68
2018,3,26,7,15,644.5,47.5,3.4,8.7,195.5,80.0,40.87
2018,3,26,7,30,711.0,53.0,3.5,9.2,248.0,132.02,76.63
2018,3,26,7,45,753.0,57.0,3.55,9.7,301.5,185.7,121.62
2018,3,26,8,0,795.0,61.0,3.6,10.2,355.0,243.71,173.56
2018,3,26,8,15,824.5,64.5,3.7,10.6,407.5,301.62,226.88
2018,3,26,8,30,854.0,68.0,3.8,11.0,460.0,363.74,283.2
2018,3,26,8,45,874.0,70.0,3.85,11.4,508.0,420.48,334.13
2018,3,26,9,0,894.0,72.0,3.9,11.8,556.0,477.84,384.11
2018,3,26,9,15,909.5,73.5,3.85,12.1,600.0,532.78,430.65
2018,3,26,9,30,925.0,75.0,3.8,12.4,644.0,587.31,475.37
2018,3,26,9,45,937.0,76.0,3.75,12.65,682.5,638.57,516.3
2018,3,26,10,0,949.0,77.0,3.7,12.9,721.0,688.56,555.07
2018,3,26,10,15,956.0,79.0,3.7,13.1,752.5,734.62,588.83
2018,3,26,10,30,963.0,81.0,3.7,13.3,784.0,778.52,619.61
2018,3,26,10,45,968.0,81.5,3.65,13.5,808.0,817.0,645.88
2018,3,26,11,0,973.0,82.0,3.6,13.7,832.0,852.77,669.95
2018,3,26,11,15,976.5,83.0,3.55,13.8,849.0,884.93,691.52
2018,3,26,11,30,980.0,84.0,3.5,13.9,866.0,913.97,710.78
2018,3,26,11,45,981.5,84.5,3.45,14.05,874.5,937.5,725.98
2018,3,26,12,0,983.0,85.0,3.4,14.2,883.0,957.55,738.78
2018,3,26,12,15,979.5,87.0,3.4,14.25,882.5,971.16,747.83
2018,3,26,12,30,976.0,89.0,3.4,14.3,882.0,981.05,754.47
2018,3,26,12,45,970.0,90.5,3.35,14.4,872.5,984.39,756.24
2018,3,26,13,0,964.0,92.0,3.3,14.5,863.0,983.99,755.62
2018,3,26,13,15,958.5,92.0,3.3,14.5,846.5,978.73,752.49
2018,3,26,13,30,953.0,92.0,3.3,14.5,830.0,969.83,747.03
2018,3,26,13,45,943.0,92.5,3.3,14.5,804.5,953.87,736.83
2018,3,26,14,0,933.0,93.0,3.3,14.5,779.0,934.56,724.44
2018,3,26,14,15,915.5,94.5,3.3,14.45,745.0,906.65,706.21
2018,3,26,14,30,898.0,96.0,3.3,14.4,711.0,876.02,686.07
2018,3,26,14,45,835.0,109.0,3.3,14.4,657.0,823.11,649.67
2018,3,26,15,0,772.0,122.0,3.3,14.4,603.0,765.06,609.16
2018,3,26,15,15,767.5,112.0,3.3,14.4,562.5,727.8,583.51
2018,3,26,15,30,763.0,102.0,3.3,14.4,522.0,688.18,555.68
2018,3,26,15,45,772.5,91.0,3.3,14.1,484.5,655.11,533.08
2018,3,26,16,0,782.0,80.0,3.3,13.8,447.0,618.89,506.84
2018,3,26,16,15,745.5,77.0,3.25,13.5,395.5,560.15,461.06
2018,3,26,16,30,709.0,74.0,3.2,13.2,344.0,502.55,414.93
2018,3,26,16,45,677.5,67.5,3.1,12.85,295.0,447.29,369.18
2018,3,26,17,0,646.0,61.0,3.0,12.5,246.0,391.59,321.47
2018,3,26,17,15,577.0,55.0,3.05,12.05,195.0,322.28,261.36
2018,3,26,17,30,508.0,49.0,3.1,11.6,144.0,259.06,204.73
2018,3,26,17,45,410.0,40.0,3.15,11.15,101.0,189.73,142.7
2018,3,26,18,0,312.0,31.0,3.2,10.7,58.0,130.39,82.87
2018,3,26,18,15,174.5,18.5,3.25,10.55,31.5,55.36,0.0
2018,3,26,18,30,37.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,3,26,18,45,18.5,3.0,3.3,10.3,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.95,9.35,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,9.5,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,10.0,28.0,16.22,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.5,53.0,23.57,11.65
2018,3,27,6,45,421.0,37.5,3.05,11.0,97.5,28.41,19.21
2018,3,27,7,0,535.0,46.0,3.1,11.5,142.0,38.68,23.57
2018,3,27,7,15,602.5,52.0,3.1,11.85,193.5,81.6,42.45
2018,3,27,7,30,670.0,58.0,3.1,12.2,245.0,134.53,79.58
2018,3,27,7,45,712.5,63.0,3.15,12.5,298.0,187.02,123.34
2018,3,27,8,0,755.0,68.0,3.2,12.8,351.0,243.95,173.74
2018,3,27,8,15,648.0,101.0,3.2,13.15,368.0,285.05,215.8
2018,3,27,8,30,541.0,134.0,3.2,13.5,385.0,315.2,246.51
2018,3,27,8,45,490.5,165.0,3.2,13.85,410.5,354.62,281.5
2018,3,27,9,0,440.0,196.0,3.2,14.2,436.0,388.33,310.15
2018,3,27,9,15,584.0,166.5,3.15,14.5,512.0,458.95,367.34
2018,3,27,9,30,728.0,137.0,3.1,14.8,588.0,540.63,432.49
2018,3,27,9,45,817.0,115.0,3.0,15.1,649.5,608.31,485.37
2018,3,27,10,0,906.0,93.0,2.9,15.4,711.0,680.27,540.28
2018,3,27,10,15,906.5,97.5,2.85,15.6,739.5,722.68,570.77
2018,3,27,10,30,907.0,102.0,2.8,15.8,768.0,762.58,597.8
2018,3,27,10,45,831.5,141.0,2.75,16.05,767.0,778.88,607.52
2018,3,27,11,0,756.0,180.0,2.7,16.3,766.0,787.74,612.15
2018,3,27,11,15,682.0,220.5,2.7,16.5,757.5,791.64,612.67
2018,3,27,11,30,608.0,261.0,2.7,16.7,749.0,789.0,608.11
2018,3,27,11,45,662.0,239.5,2.65,16.85,775.5,829.83,637.67
2018,3,27,12,0,716.0,218.0,2.6,17.0,802.0,869.78,665.41
2018,3,27,12,15,734.0,209.0,2.6,17.1,808.0,888.86,677.89
2018,3,27,12,30,752.0,200.0,2.6,17.2,814.0,905.38,688.86
2018,3,27,12,45,775.0,186.0,2.6,17.35,813.5,918.35,697.37
2018,3,27,13,0,798.0,172.0,2.6,17.5,813.0,924.61,701.45
2018,3,27,13,15,858.5,137.5,2.65,17.5,815.5,943.99,715.49
2018,3,27,13,30,919.0,103.0,2.7,17.5,818.0,953.27,722.68
2018,3,27,13,45,932.0,93.0,2.7,17.55,799.5,946.84,718.86
2018,3,27,14,0,945.0,83.0,2.7,17.6,781.0,936.43,712.61
2018,3,27,14,15,936.5,82.0,2.75,17.5,750.0,913.24,698.55
2018,3,27,14,30,928.0,81.0,2.8,17.4,719.0,886.92,682.4
2018,3,27,14,45,916.5,79.5,2.8,17.35,681.5,854.61,661.49
2018,3,27,15,0,905.0,78.0,2.8,17.3,644.0,819.68,638.64
2018,3,27,15,15,890.0,76.0,2.8,17.3,601.0,779.08,611.43
2018,3,27,15,30,875.0,74.0,2.8,17.3,558.0,736.57,582.55
2018,3,27,15,45,852.0,72.5,2.85,16.8,510.0,687.35,549.57
2018,3,27,16,0,829.0,71.0,2.9,16.3,462.0,641.29,518.06
2018,3,27,16,15,765.5,74.0,2.9,15.9,404.0,570.61,464.06
2018,3,27,16,30,702.0,77.0,2.9,15.5,346.0,505.25,412.62
2018,3,27,16,45,657.5,70.0,2.85,15.05,293.0,440.76,360.54
2018,3,27,17,0,613.0,63.0,2.8,14.6,240.0,379.11,308.92
2018,3,27,17,15,521.5,58.0,2.75,14.05,187.5,302.73,243.94
2018,3,27,17,30,430.0,53.0,2.7,13.5,135.0,234.74,184.61
2018,3,27,17,45,319.5,42.0,2.65,13.0,92.5,163.13,122.32
2018,3,27,18,0,209.0,31.0,2.6,12.5,50.0,103.44,66.77
2018,3,27,18,15,118.0,18.0,2.6,12.25,27.5,43.02,0.0
2018,3,27,18,30,27.0,5.0,2.6,12.0,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.6,11.8,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,185.0,17.5,1.05,11.45,31.0,17.2,0.0
2018,3,28,6,30,329.0,29.0,1.1,11.9,57.0,23.18,12.22
2018,3,28,6,45,439.5,37.0,1.1,12.3,102.0,27.61,18.54
2018,3,28,7,0,550.0,45.0,1.1,12.7,147.0,40.29,23.04
2018,3,28,7,15,617.0,50.5,1.25,13.0,199.0,86.27,45.02
2018,3,28,7,30,684.0,56.0,1.4,13.3,251.0,137.27,80.69
2018,3,28,7,45,728.0,60.5,1.55,13.55,304.5,190.54,124.97
2018,3,28,8,0,772.0,65.0,1.7,13.8,358.0,248.39,175.77
2018,3,28,8,15,802.0,68.0,1.75,14.15,409.5,304.88,226.43
2018,3,28,8,30,832.0,71.0,1.8,14.5,461.0,363.76,278.37
2018,3,28,8,45,853.5,73.5,1.85,14.8,509.5,422.4,329.03
2018,3,28,9,0,875.0,76.0,1.9,15.1,558.0,479.96,377.35
2018,3,28,9,15,892.5,77.0,1.9,15.45,602.0,534.52,421.67
2018,3,28,9,30,910.0,78.0,1.9,15.8,646.0,588.9,464.35
2018,3,28,9,45,924.0,78.0,1.9,16.2,684.5,639.68,502.94
2018,3,28,10,0,938.0,78.0,1.9,16.6,723.0,689.38,539.56
2018,3,28,10,15,946.0,79.5,1.9,16.95,754.5,735.09,570.77
2018,3,28,10,30,954.0,81.0,1.9,17.3,786.0,778.73,599.47
2018,3,28,10,45,959.5,81.5,1.9,17.65,810.0,817.17,624.18
2018,3,28,11,0,965.0,82.0,1.9,18.0,834.0,852.95,646.83
2018,3,28,11,15,968.5,83.0,1.95,18.2,851.0,884.75,667.5
2018,3,28,11,30,972.0,84.0,2.0,18.4,868.0,913.46,686.06
2018,3,28,11,45,974.0,84.5,2.05,18.65,876.5,937.09,701.11
2018,3,28,12,0,976.0,85.0,2.1,18.9,885.0,957.3,713.96
2018,3,28,12,15,975.0,85.5,2.1,19.0,885.0,971.29,722.66
2018,3,28,12,30,974.0,86.0,2.1,19.1,885.0,981.62,729.1
2018,3,28,12,45,971.0,85.5,2.15,19.2,876.0,985.33,731.93
2018,3,28,13,0,968.0,85.0,2.2,19.3,867.0,985.31,732.5
2018,3,28,13,15,964.0,85.0,2.25,19.3,851.0,981.19,730.82
2018,3,28,13,30,960.0,85.0,2.3,19.3,835.0,973.42,726.88
2018,3,28,13,45,954.0,84.0,2.3,19.3,811.0,959.12,718.22
2018,3,28,14,0,948.0,83.0,2.3,19.3,787.0,941.35,707.4
2018,3,28,14,15,940.0,82.0,2.3,19.2,756.0,918.47,693.48
2018,3,28,14,30,932.0,81.0,2.3,19.1,725.0,892.43,677.47
2018,3,28,14,45,921.0,79.5,2.35,19.0,687.5,860.35,657.71
2018,3,28,15,0,910.0,78.0,2.4,18.9,650.0,825.62,635.95
2018,3,28,15,15,895.0,76.0,2.4,18.9,607.0,784.79,609.03
2018,3,28,15,30,880.0,74.0,2.4,18.9,564.0,742.03,580.46
2018,3,28,15,45,860.5,71.5,2.4,18.35,516.5,693.85,548.68
2018,3,28,16,0,841.0,69.0,2.4,17.8,469.0,644.64,515.43
2018,3,28,16,15,814.0,66.0,2.35,17.3,418.0,593.1,477.14
2018,3,28,16,30,787.0,63.0,2.3,16.8,367.0,537.89,434.64
2018,3,28,16,45,740.0,60.0,2.25,16.35,313.0,472.57,382.58
2018,3,28,17,0,693.0,57.0,2.2,15.9,259.0,410.06,330.86
2018,3,28,17,15,532.5,58.0,2.15,15.3,195.0,308.34,246.67
2018,3,28,17,30,372.0,59.0,2.1,14.7,131.0,218.39,171.08
2018,3,28,17,45,261.0,46.5,2.05,14.15,89.5,148.63,111.39
2018,3,28,18,0,150.0,34.0,2.0,13.6,48.0,91.31,60.05
2018,3,28,18,15,86.0,19.0,2.0,13.35,26.0,37.27,0.0
2018,3,28,18,30,22.0,4.0,2.0,13.1,4.0,3.93,0.0
2018,3,28,18,45,11.0,2.0,1.95,12.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.75,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,3,29,6,15,110.5,19.0,1.0,13.2,27.0,18.68,0.0
2018,3,29,6,30,187.0,32.0,1.0,13.6,49.0,24.9,14.12
2018,3,29,6,45,363.5,39.5,1.0,14.0,99.5,29.59,20.2
2018,3,29,7,0,540.0,47.0,1.0,14.4,150.0,44.24,24.64
2018,3,29,7,15,619.5,52.5,1.1,14.7,205.0,88.48,45.85
2018,3,29,7,30,699.0,58.0,1.2,15.0,260.0,144.01,85.04
2018,3,29,7,45,741.0,62.0,1.25,15.3,313.5,197.45,129.4
2018,3,29,8,0,783.0,66.0,1.3,15.6,367.0,255.23,179.75
2018,3,29,8,15,812.5,69.5,1.35,15.95,419.5,312.75,230.69
2018,3,29,8,30,842.0,73.0,1.4,16.3,472.0,372.59,282.69
2018,3,29,8,45,863.5,75.5,1.45,16.65,521.0,431.82,332.97
2018,3,29,9,0,885.0,78.0,1.5,17.0,570.0,489.94,380.86
2018,3,29,9,15,901.5,79.5,1.5,17.35,614.0,545.01,424.7
2018,3,29,9,30,918.0,81.0,1.5,17.7,658.0,599.77,466.78
2018,3,29,9,45,931.0,82.0,1.5,18.05,697.0,651.31,505.15
2018,3,29,10,0,944.0,83.0,1.5,18.4,736.0,701.67,541.47
2018,3,29,10,15,952.0,84.5,1.55,18.75,768.0,747.62,572.53
2018,3,29,10,30,960.0,86.0,1.6,19.1,800.0,791.48,601.23
2018,3,29,10,45,965.5,87.5,1.6,19.4,824.5,831.12,626.34
2018,3,29,11,0,971.0,89.0,1.6,19.7,849.0,868.1,649.4
2018,3,29,11,15,974.5,89.5,1.6,19.95,865.5,899.53,668.71
2018,3,29,11,30,978.0,90.0,1.6,20.2,882.0,927.84,685.91
2018,3,29,11,45,979.5,90.5,1.65,20.4,890.5,951.13,700.6
2018,3,29,12,0,981.0,91.0,1.7,20.6,899.0,970.96,713.13
2018,3,29,12,15,982.5,90.0,1.7,20.7,899.5,985.65,722.05
2018,3,29,12,30,984.0,89.0,1.7,20.8,900.0,996.68,728.77
2018,3,29,12,45,982.0,88.5,1.7,20.9,891.5,1001.31,731.54
2018,3,29,13,0,980.0,88.0,1.7,21.0,883.0,1002.18,732.1
2018,3,29,13,15,946.5,100.5,1.75,20.95,856.5,984.34,721.91
2018,3,29,13,30,913.0,113.0,1.8,20.9,830.0,963.13,709.74
2018,3,29,13,45,842.0,138.5,1.9,20.85,784.5,924.59,686.73
2018,3,29,14,0,771.0,164.0,2.0,20.8,739.0,882.38,661.04
2018,3,29,14,15,827.5,133.5,2.05,20.55,728.0,883.78,664.56
2018,3,29,14,30,884.0,103.0,2.1,20.3,717.0,877.74,662.74
2018,3,29,14,45,898.0,92.0,2.2,20.1,687.5,857.14,651.46
2018,3,29,15,0,912.0,81.0,2.3,19.9,658.0,832.52,637.44
2018,3,29,15,15,888.5,81.0,2.3,19.9,611.5,787.23,607.53
2018,3,29,15,30,865.0,81.0,2.3,19.9,565.0,740.58,576.43
2018,3,29,15,45,861.0,75.0,2.35,19.2,522.0,699.88,550.9
2018,3,29,16,0,857.0,69.0,2.4,18.5,479.0,656.91,523.01
2018,3,29,16,15,810.5,69.0,2.35,18.0,423.0,595.86,477.76
2018,3,29,16,30,764.0,69.0,2.3,17.5,367.0,532.78,429.36
2018,3,29,16,45,734.0,63.0,2.2,17.0,316.0,474.06,382.7
2018,3,29,17,0,704.0,57.0,2.1,16.5,265.0,416.6,335.14
2018,3,29,17,15,652.0,51.5,2.0,15.9,214.5,351.69,279.95
2018,3,29,17,30,600.0,46.0,1.9,15.3,164.0,290.9,226.17
2018,3,29,17,45,494.0,38.5,1.85,14.7,116.0,217.58,161.99
2018,3,29,18,0,388.0,31.0,1.8,14.1,68.0,152.97,101.28
2018,3,29,18,15,223.5,19.0,1.75,13.8,37.5,74.69,0.0
2018,3,29,18,30,59.0,7.0,1.7,13.5,7.0,6.88,0.0
2018,3,29,18,45,29.5,3.5,1.65,13.25,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.0,0.35,11.35,3.0,0.0,0.0
2018,3,30,6,0,35.0,6.0,0.4,11.4,6.0,5.9,0.0
2018,3,30,6,15,88.0,20.0,0.5,11.7,26.5,16.77,0.0
2018,3,30,6,30,141.0,34.0,0.6,12.0,47.0,26.41,16.0
2018,3,30,6,45,258.0,46.5,0.65,12.35,89.5,35.16,25.33
2018,3,30,7,0,375.0,59.0,0.7,12.7,132.0,53.48,33.89
2018,3,30,7,15,447.5,68.5,0.7,13.0,181.5,91.77,55.09
2018,3,30,7,30,520.0,78.0,0.7,13.3,231.0,138.12,88.4
2018,3,30,7,45,492.5,99.5,0.7,13.6,266.5,183.82,128.84
2018,3,30,8,0,465.0,121.0,0.7,13.9,302.0,226.32,167.32
2018,3,30,8,15,341.0,152.5,0.65,14.35,295.0,246.14,188.97
2018,3,30,8,30,217.0,184.0,0.6,14.8,288.0,250.4,195.83
2018,3,30,8,45,200.5,211.5,0.6,15.3,315.0,283.33,222.29
2018,3,30,9,0,184.0,239.0,0.6,15.8,342.0,313.41,245.42
2018,3,30,9,15,262.5,253.0,0.55,16.2,412.5,378.77,294.96
2018,3,30,9,30,341.0,267.0,0.5,16.6,483.0,451.62,348.71
2018,3,30,9,45,266.5,285.0,0.5,17.05,460.0,441.15,339.17
2018,3,30,10,0,192.0,303.0,0.5,17.5,437.0,421.98,323.47
2018,3,30,10,15,231.0,321.5,0.45,17.9,489.5,476.97,363.11
2018,3,30,10,30,270.0,340.0,0.4,18.3,542.0,537.34,404.79
2018,3,30,10,45,323.5,342.5,0.35,18.7,592.0,593.02,442.65
2018,3,30,11,0,377.0,345.0,0.3,19.1,642.0,651.18,481.29
2018,3,30,11,15,377.0,352.5,0.3,19.35,654.5,671.96,493.85
2018,3,30,11,30,377.0,360.0,0.3,19.6,667.0,691.51,505.96
2018,3,30,11,45,376.5,362.5,0.25,19.9,671.5,704.21,512.77
2018,3,30,12,0,376.0,365.0,0.2,20.2,676.0,715.48,518.7
2018,3,30,12,15,393.5,358.0,0.25,20.35,683.5,731.71,530.19
2018,3,30,12,30,411.0,351.0,0.3,20.5,691.0,753.01,544.83
2018,3,30,12,45,441.0,336.5,0.35,20.65,698.5,770.86,557.77
2018,3,30,13,0,471.0,322.0,0.4,20.8,706.0,786.91,569.64
2018,3,30,13,15,418.5,335.0,0.5,20.8,671.5,753.26,548.06
2018,3,30,13,30,366.0,348.0,0.6,20.8,637.0,711.14,521.25
2018,3,30,13,45,435.5,311.0,0.75,20.8,644.5,741.1,546.52
2018,3,30,14,0,505.0,274.0,0.9,20.8,652.0,760.1,563.74
2018,3,30,14,15,476.0,271.5,0.95,20.8,616.5,724.72,540.45
2018,3,30,14,30,447.0,269.0,1.0,20.8,581.0,688.49,516.86
2018,3,30,14,45,433.5,258.0,1.1,20.8,547.5,655.65,496.24
2018,3,30,15,0,420.0,247.0,1.2,20.8,514.0,621.8,474.38
2018,3,30,15,15,377.0,238.5,1.2,20.8,466.0,558.68,429.92
2018,3,30,15,30,334.0,230.0,1.2,20.8,418.0,505.61,391.89
2018,3,30,15,45,281.5,214.5,1.3,20.55,363.5,439.93,344.38
2018,3,30,16,0,229.0,199.0,1.4,20.3,309.0,377.39,297.89
2018,3,30,16,15,304.0,165.0,1.45,19.75,294.5,377.5,300.96
2018,3,30,16,30,379.0,131.0,1.5,19.2,280.0,377.72,302.78
2018,3,30,16,45,422.0,107.0,1.5,18.65,251.0,356.34,286.27
2018,3,30,17,0,465.0,83.0,1.5,18.1,222.0,329.59,264.2
2018,3,30,17,15,451.0,68.5,1.65,17.3,181.5,286.06,227.45
2018,3,30,17,30,437.0,54.0,1.8,16.5,141.0,240.57,187.35
2018,3,30,17,45,355.0,43.5,1.9,15.7,100.5,177.91,132.94
2018,3,30,18,0,273.0,33.0,2.0,14.9,60.0,123.92,83.2
2018,3,30,18,15,155.0,19.5,2.05,14.6,33.0,60.89,0.0
2018,3,30,18,30,37.0,6.0,2.1,14.3,6.0,12.08,0.0
2018,3,30,18,45,18.5,3.0,2.15,13.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,1.5,1.9,10.75,1.5,0.0,0.0
2018,3,31,6,0,7.0,3.0,1.9,10.8,3.0,2.95,0.0
2018,3,31,6,15,65.0,15.5,1.9,11.05,21.5,13.21,0.0
2018,3,31,6,30,123.0,28.0,1.9,11.3,40.0,21.33,12.16
2018,3,31,6,45,85.0,29.0,1.9,11.55,39.5,24.19,15.77
2018,3,31,7,0,47.0,30.0,1.9,11.8,39.0,28.91,18.27
2018,3,31,7,15,23.5,25.0,1.9,11.95,29.5,25.57,15.48
2018,3,31,7,30,0.0,20.0,1.9,12.1,20.0,19.29,11.05
2018,3,31,7,45,0.5,44.0,1.9,12.3,44.0,42.59,31.05
2018,3,31,8,0,1.0,68.0,1.9,12.5,68.0,65.99,50.86
2018,3,31,8,15,11.5,122.0,1.85,12.8,127.5,120.37,96.07
2018,3,31,8,30,22.0,176.0,1.8,13.1,187.0,175.58,140.99
2018,3,31,8,45,58.0,211.5,1.8,13.45,243.5,224.66,179.98
2018,3,31,9,0,94.0,247.0,1.8,13.8,300.0,279.15,222.9
2018,3,31,9,15,73.0,254.5,1.8,14.1,297.5,281.59,224.1
2018,3,31,9,30,52.0,262.0,1.8,14.4,295.0,281.7,223.41
2018,3,31,9,45,53.0,281.5,1.85,14.75,317.0,304.73,240.82
2018,3,31,10,0,54.0,301.0,1.9,15.1,339.0,327.91,258.06
2018,3,31,10,15,60.5,317.0,1.95,15.45,361.0,351.66,275.73
2018,3,31,10,30,67.0,333.0,2.0,15.8,383.0,375.9,293.64
2018,3,31,10,45,139.0,328.5,2.1,16.1,437.0,434.24,339.39
2018,3,31,11,0,211.0,324.0,2.2,16.4,491.0,497.8,388.31
2018,3,31,11,15,247.5,335.5,2.25,16.6,535.0,548.13,425.63
2018,3,31,11,30,284.0,347.0,2.3,16.8,579.0,599.65,463.43
2018,3,31,11,45,240.5,377.0,2.4,17.0,575.0,600.71,462.13
2018,3,31,12,0,197.0,407.0,2.5,17.2,571.0,593.29,455.11
2018,3,31,12,15,233.5,402.0,2.55,17.25,596.5,626.2,480.25
2018,3,31,12,30,270.0,397.0,2.6,17.3,622.0,666.29,510.02
2018,3,31,12,45,374.5,355.5,2.7,17.35,664.0,723.37,554.6
2018,3,31,13,0,479.0,314.0,2.8,17.4,706.0,787.11,603.12
2018,3,31,13,15,421.0,328.5,2.85,17.3,668.0,749.76,575.46
2018,3,31,13,30,363.0,343.0,2.9,17.2,630.0,703.72,542.25
2018,3,31,13,45,280.5,353.0,3.0,17.1,571.0,637.72,493.61
2018,3,31,14,0,198.0,363.0,3.1,17.0,512.0,563.51,438.17
2018,3,31,14,15,174.0,347.0,3.1,16.8,474.0,523.27,409.04
2018,3,31,14,30,150.0,331.0,3.1,16.6,436.0,483.15,379.45
2018,3,31,14,45,180.5,309.0,3.15,16.4,429.0,482.55,381.43
2018,3,31,15,0,211.0,287.0,3.2,16.2,422.0,479.65,381.43
2018,3,31,15,15,264.0,261.0,3.2,16.2,418.0,495.91,396.11
2018,3,31,15,30,317.0,235.0,3.2,16.2,414.0,498.94,400.59
2018,3,31,15,45,322.0,213.0,3.1,15.7,381.5,467.41,377.78
2018,3,31,16,0,327.0,191.0,3.0,15.2,349.0,434.45,353.51
2018,3,31,16,15,307.5,170.5,2.95,14.8,306.5,386.34,316.2
2018,3,31,16,30,288.0,150.0,2.9,14.4,264.0,339.07,278.72
2018,3,31,16,45,366.0,118.5,2.85,14.05,242.5,339.76,279.89
2018,3,31,17,0,444.0,87.0,2.8,13.7,221.0,324.62,266.6
2018,3,31,17,15,415.5,73.5,2.85,13.2,179.5,274.53,223.13
2018,3,31,17,30,387.0,60.0,2.9,12.7,138.0,226.75,180.25
2018,3,31,17,45,297.0,47.5,2.9,12.2,97.0,162.43,123.8
2018,3,31,18,0,207.0,35.0,2.9,11.7,56.0,108.09,74.59
2018,3,31,18,15,117.0,21.0,2.9,11.45,31.5,54.82,0.0
2018,3,31,18,30,27.0,7.0,2.9,11.2,7.0,11.43,0.0
2018,3,31,18,45,13.5,3.5,2.9,10.9,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,2.6,9.35,4.5,0.0,0.0
2018,4,1,6,0,46.0,9.0,2.6,9.5,9.0,8.85,0.0
2018,4,1,6,15,169.5,23.5,2.65,9.85,39.0,18.68,0.0
2018,4,1,6,30,293.0,38.0,2.7,10.2,69.0,30.83,20.51
2018,4,1,6,45,389.0,48.5,2.75,10.6,114.0,37.13,27.35
2018,4,1,7,0,485.0,59.0,2.8,11.0,159.0,60.36,35.89
2018,4,1,7,15,493.5,72.0,2.75,11.3,198.5,102.8,62.36
2018,4,1,7,30,502.0,85.0,2.7,11.6,238.0,146.24,97.04
2018,4,1,7,45,529.0,97.5,2.65,11.9,285.0,193.88,137.88
2018,4,1,8,0,556.0,110.0,2.6,12.2,332.0,244.37,182.38
2018,4,1,8,15,628.5,110.5,2.6,12.55,392.5,300.68,230.72
2018,4,1,8,30,701.0,111.0,2.6,12.9,453.0,364.32,284.92
2018,4,1,8,45,764.5,105.5,2.55,13.25,512.5,425.29,336.43
2018,4,1,9,0,828.0,100.0,2.5,13.6,572.0,492.78,391.9
2018,4,1,9,15,848.0,101.5,2.5,13.9,616.5,547.36,436.24
2018,4,1,9,30,868.0,103.0,2.5,14.2,661.0,602.1,479.4
2018,4,1,9,45,884.5,103.0,2.55,14.5,699.5,653.11,518.78
2018,4,1,10,0,901.0,103.0,2.6,14.8,738.0,702.9,556.27
2018,4,1,10,15,910.5,104.5,2.65,14.95,770.0,748.16,588.66
2018,4,1,10,30,920.0,106.0,2.7,15.1,802.0,791.57,618.59
2018,4,1,10,45,926.5,107.0,2.8,15.3,826.0,830.05,644.99
2018,4,1,11,0,933.0,108.0,2.9,15.5,850.0,866.04,669.52
2018,4,1,11,15,937.0,108.5,3.0,15.6,866.5,896.75,690.56
2018,4,1,11,30,941.0,109.0,3.1,15.7,883.0,924.47,709.55
2018,4,1,11,45,943.0,110.0,3.2,15.8,891.5,947.84,725.58
2018,4,1,12,0,945.0,111.0,3.3,15.9,900.0,967.89,739.44
2018,4,1,12,15,945.5,110.5,3.4,15.95,900.0,981.61,749.22
2018,4,1,12,30,946.0,110.0,3.5,16.0,900.0,991.8,756.75
2018,4,1,12,45,945.0,108.5,3.6,16.05,891.5,995.96,760.31
2018,4,1,13,0,944.0,107.0,3.7,16.1,883.0,996.49,761.56
2018,4,1,13,15,940.5,106.5,3.8,16.05,867.0,992.14,759.9
2018,4,1,13,30,937.0,106.0,3.9,16.0,851.0,984.21,755.92
2018,4,1,13,45,931.0,104.5,4.0,15.95,826.5,969.39,747.26
2018,4,1,14,0,925.0,103.0,4.1,15.9,802.0,951.17,736.32
2018,4,1,14,15,916.0,101.0,4.2,15.75,770.0,926.47,721.11
2018,4,1,14,30,907.0,99.0,4.3,15.6,738.0,898.75,703.77
2018,4,1,14,45,891.5,98.5,4.45,15.5,699.0,864.36,682.0
2018,4,1,15,0,876.0,98.0,4.6,15.4,660.0,827.68,658.24
2018,4,1,15,15,843.0,99.0,4.6,15.4,610.5,781.6,626.0
2018,4,1,15,30,810.0,100.0,4.6,15.4,561.0,730.0,589.27
2018,4,1,15,45,798.5,93.5,4.75,14.9,516.0,685.12,558.87
2018,4,1,16,0,787.0,87.0,4.9,14.4,471.0,638.73,525.92
2018,4,1,16,15,760.5,83.0,4.9,14.0,421.5,584.36,483.67
2018,4,1,16,30,734.0,79.0,4.9,13.6,372.0,530.26,440.36
2018,4,1,16,45,689.5,74.5,4.9,13.25,319.0,468.68,389.4
2018,4,1,17,0,645.0,70.0,4.9,12.9,266.0,407.81,337.44
2018,4,1,17,15,579.0,63.5,4.9,12.5,214.0,338.34,276.93
2018,4,1,17,30,513.0,57.0,4.9,12.1,162.0,274.61,219.72
2018,4,1,17,45,410.0,47.0,4.85,11.7,115.5,200.98,154.2
2018,4,1,18,0,307.0,37.0,4.8,11.3,69.0,138.0,96.51
2018,4,1,18,15,178.5,23.0,4.8,11.15,39.0,71.4,0.0
2018,4,1,18,30,50.0,9.0,4.8,11.0,9.0,17.34,0.0
2018,4,1,18,45,25.0,4.5,4.8,10.85,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,5,45,17.0,4.5,3.9,9.9,4.5,0.0,0.0
2018,4,2,6,0,34.0,9.0,4.0,10.1,9.0,8.85,0.0
2018,4,2,6,15,125.5,24.5,4.1,10.35,36.5,19.39,0.67
2018,4,2,6,30,217.0,40.0,4.2,10.6,64.0,30.98,20.84
2018,4,2,6,45,298.0,54.0,4.35,10.8,106.0,40.74,30.57
2018,4,2,7,0,379.0,68.0,4.5,11.0,148.0,66.12,42.23
2018,4,2,7,15,394.0,82.5,4.5,11.3,186.0,104.46,67.65
2018,4,2,7,30,409.0,97.0,4.5,11.6,224.0,144.55,99.93
2018,4,2,7,45,338.5,128.0,4.55,11.9,245.5,185.12,138.55
2018,4,2,8,0,268.0,159.0,4.6,12.2,267.0,215.28,168.03
2018,4,2,8,15,305.5,175.0,4.5,12.45,313.5,259.08,205.01
2018,4,2,8,30,343.0,191.0,4.4,12.7,360.0,306.76,245.05
2018,4,2,8,45,490.0,171.0,4.3,13.0,438.5,371.34,297.89
2018,4,2,9,0,637.0,151.0,4.2,13.3,517.0,451.43,363.32
2018,4,2,9,15,703.5,141.0,4.1,13.55,573.0,510.8,411.81
2018,4,2,9,30,770.0,131.0,4.0,13.8,629.0,575.84,463.88
2018,4,2,9,45,757.5,145.0,3.85,14.05,658.0,617.61,495.94
2018,4,2,10,0,745.0,159.0,3.7,14.3,687.0,657.43,525.54
2018,4,2,10,15,830.5,128.5,3.55,14.5,741.0,719.41,572.99
2018,4,2,10,30,916.0,98.0,3.4,14.7,795.0,783.57,617.66
2018,4,2,10,45,922.0,99.5,3.3,14.85,819.0,821.92,643.19
2018,4,2,11,0,928.0,101.0,3.2,15.0,843.0,857.76,666.79
2018,4,2,11,15,931.0,102.0,3.15,15.15,858.5,887.89,686.46
2018,4,2,11,30,934.0,103.0,3.1,15.3,874.0,915.01,703.96
2018,4,2,11,45,935.5,103.5,3.05,15.5,882.0,937.15,717.83
2018,4,2,12,0,937.0,104.0,3.0,15.7,890.0,955.99,729.46
2018,4,2,12,15,936.5,104.5,3.0,15.75,890.0,969.61,738.4
2018,4,2,12,30,936.0,105.0,3.0,15.8,890.0,979.72,745.1
2018,4,2,12,45,934.0,104.5,3.0,15.85,881.5,983.84,747.89
2018,4,2,13,0,932.0,104.0,3.0,15.9,873.0,984.37,748.43
2018,4,2,13,15,926.0,104.5,3.0,15.9,856.5,978.68,745.04
2018,4,2,13,30,920.0,105.0,3.0,15.9,840.0,969.5,739.47
2018,4,2,13,45,912.0,105.5,3.0,15.85,816.0,955.08,730.6
2018,4,2,14,0,904.0,106.0,3.0,15.8,792.0,937.41,719.62
2018,4,2,14,15,896.0,104.0,3.0,15.75,761.0,913.89,704.66
2018,4,2,14,30,888.0,102.0,3.0,15.7,730.0,887.38,687.67
2018,4,2,14,45,876.5,100.0,2.95,15.6,693.0,855.09,666.35
2018,4,2,15,0,865.0,98.0,2.9,15.5,656.0,820.34,643.23
2018,4,2,15,15,849.0,95.0,2.9,15.5,612.5,783.35,618.41
2018,4,2,15,30,833.0,92.0,2.9,15.5,569.0,739.76,588.53
2018,4,2,15,45,786.5,93.0,2.85,15.15,513.0,677.36,544.71
2018,4,2,16,0,740.0,94.0,2.8,14.8,457.0,616.05,499.92
2018,4,2,16,15,725.5,87.5,2.85,14.45,412.0,570.52,465.8
2018,4,2,16,30,711.0,81.0,2.9,14.1,367.0,522.22,428.23
2018,4,2,16,45,665.5,76.0,2.95,13.8,314.0,458.47,376.79
2018,4,2,17,0,620.0,71.0,3.0,13.5,261.0,397.62,325.96
2018,4,2,17,15,549.0,63.5,3.1,12.9,208.5,325.98,265.13
2018,4,2,17,30,478.0,56.0,3.2,12.3,156.0,260.71,207.87
2018,4,2,17,45,387.0,47.0,3.3,11.75,113.0,193.93,148.73
2018,4,2,18,0,296.0,38.0,3.4,11.2,70.0,136.38,96.13
2018,4,2,18,15,172.0,24.0,3.3,10.9,40.0,71.73,9.25
2018,4,2,18,30,48.0,10.0,3.2,10.6,10.0,18.05,0.0
2018,4,2,18,45,24.0,5.0,3.1,10.3,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,5,45,26.0,5.5,2.15,8.3,6.0,0.0,0.0
2018,4,3,6,0,52.0,11.0,2.1,8.5,12.0,10.81,0.0
2018,4,3,6,15,147.5,25.5,2.15,8.85,40.0,20.11,4.25
2018,4,3,6,30,243.0,40.0,2.2,9.2,68.0,30.82,21.07
2018,4,3,6,45,304.0,53.0,2.25,9.55,106.5,39.75,29.95
2018,4,3,7,0,365.0,66.0,2.3,9.9,145.0,65.63,41.62
2018,4,3,7,15,282.0,87.5,2.3,10.25,158.5,99.56,68.2
2018,4,3,7,30,199.0,109.0,2.3,10.6,172.0,126.64,94.26
2018,4,3,7,45,159.0,129.5,2.3,10.9,185.5,151.92,117.87
2018,4,3,8,0,119.0,150.0,2.3,11.2,199.0,170.25,135.21
2018,4,3,8,15,95.5,178.5,2.3,11.55,221.0,198.01,159.05
2018,4,3,8,30,72.0,207.0,2.3,11.9,243.0,221.77,178.74
2018,4,3,8,45,95.5,233.0,2.3,12.2,285.5,261.34,210.35
2018,4,3,9,0,119.0,259.0,2.3,12.5,328.0,303.14,243.41
2018,4,3,9,15,171.0,279.0,2.25,12.8,386.0,357.79,286.38
2018,4,3,9,30,223.0,299.0,2.2,13.1,444.0,417.34,332.56
2018,4,3,9,45,280.0,304.5,2.15,13.35,497.0,471.8,374.44
2018,4,3,10,0,337.0,310.0,2.1,13.6,550.0,529.95,418.49
2018,4,3,10,15,366.5,316.5,2.1,13.8,588.0,573.35,450.64
2018,4,3,10,30,396.0,323.0,2.1,14.0,626.0,618.02,483.36
2018,4,3,10,45,461.0,308.0,2.05,14.2,671.0,673.36,524.08
2018,4,3,11,0,526.0,293.0,2.0,14.4,716.0,728.68,564.04
2018,4,3,11,15,645.5,245.5,2.0,14.55,774.5,800.28,616.95
2018,4,3,11,30,765.0,198.0,2.0,14.7,833.0,874.04,668.65
2018,4,3,11,45,820.0,172.5,1.95,14.85,858.5,912.11,692.66
2018,4,3,12,0,875.0,147.0,1.9,15.0,884.0,951.32,717.52
2018,4,3,12,15,854.0,157.0,2.0,15.0,876.5,955.73,721.16
2018,4,3,12,30,833.0,167.0,2.1,15.0,869.0,956.44,722.81
2018,4,3,12,45,826.0,168.0,2.15,15.05,858.5,957.37,724.06
2018,4,3,13,0,819.0,169.0,2.2,15.1,848.0,955.03,723.23
2018,4,3,13,15,781.5,182.0,2.3,15.1,820.0,937.51,712.9
2018,4,3,13,30,744.0,195.0,2.4,15.1,792.0,913.77,698.43
2018,4,3,13,45,781.0,170.5,2.45,15.05,780.5,915.74,701.37
2018,4,3,14,0,818.0,146.0,2.5,15.0,769.0,910.22,699.02
2018,4,3,14,15,830.5,134.0,2.6,14.9,745.0,895.6,691.1
2018,4,3,14,30,843.0,122.0,2.7,14.8,721.0,877.26,680.66
2018,4,3,14,45,838.5,118.0,2.8,14.65,687.5,849.62,663.74
2018,4,3,15,0,834.0,114.0,2.9,14.5,654.0,819.24,644.74
2018,4,3,15,15,816.5,110.5,2.9,14.5,610.5,776.55,615.65
2018,4,3,15,30,799.0,107.0,2.9,14.5,567.0,732.29,585.13
