Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,772.5,103.5,3.0,14.1,517.5,680.26,549.64
2018,4,3,16,0,746.0,100.0,3.1,13.7,468.0,630.35,513.72
2018,4,3,16,15,715.0,95.5,3.1,13.4,418.0,574.17,470.8
2018,4,3,16,30,684.0,91.0,3.1,13.1,368.0,518.8,427.22
2018,4,3,16,45,630.5,83.5,3.1,12.8,311.5,448.98,370.71
2018,4,3,17,0,577.0,76.0,3.1,12.5,255.0,382.9,315.53
2018,4,3,17,15,509.5,67.5,3.05,12.05,203.5,313.71,256.27
2018,4,3,17,30,442.0,59.0,3.0,11.6,152.0,250.6,200.63
2018,4,3,17,45,359.0,50.0,2.95,11.2,111.5,188.16,145.01
2018,4,3,18,0,276.0,41.0,2.9,10.8,71.0,135.1,96.36
2018,4,3,18,15,158.5,25.0,2.85,10.55,40.5,70.46,16.53
2018,4,3,18,30,41.0,9.0,2.8,10.3,10.0,15.92,0.0
2018,4,3,18,45,20.5,4.5,2.75,10.1,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.5,2.6,9.15,4.5,0.0,0.0
2018,4,4,6,0,6.0,9.0,2.7,9.3,9.0,8.85,0.0
2018,4,4,6,15,41.5,26.0,2.8,9.5,30.5,22.79,8.08
2018,4,4,6,30,77.0,43.0,2.9,9.7,52.0,37.0,26.54
2018,4,4,6,45,166.5,60.0,2.95,9.95,92.5,48.17,37.45
2018,4,4,7,0,256.0,77.0,3.0,10.2,133.0,74.76,51.7
2018,4,4,7,15,315.5,89.5,2.9,10.5,177.5,105.89,71.98
2018,4,4,7,30,375.0,102.0,2.8,10.8,222.0,146.92,103.7
2018,4,4,7,45,303.0,129.5,2.75,11.05,237.5,181.61,137.32
2018,4,4,8,0,231.0,157.0,2.7,11.3,253.0,205.65,161.37
2018,4,4,8,15,204.5,186.5,2.65,11.6,279.0,240.04,191.44
2018,4,4,8,30,178.0,216.0,2.6,11.9,305.0,269.78,216.63
2018,4,4,8,45,156.0,238.0,2.55,12.15,321.5,291.98,234.86
2018,4,4,9,0,134.0,260.0,2.5,12.4,338.0,311.83,250.53
2018,4,4,9,15,189.0,277.5,2.45,12.65,396.5,366.69,293.93
2018,4,4,9,30,244.0,295.0,2.4,12.9,455.0,427.2,341.07
2018,4,4,9,45,323.0,294.0,2.4,13.1,518.0,489.8,389.88
2018,4,4,10,0,402.0,293.0,2.4,13.3,581.0,558.38,442.51
2018,4,4,10,15,403.0,306.0,2.35,13.45,605.0,590.28,465.42
2018,4,4,10,30,404.0,319.0,2.3,13.6,629.0,621.26,487.46
2018,4,4,10,45,587.0,252.5,2.25,13.75,718.5,718.89,562.43
2018,4,4,11,0,770.0,186.0,2.2,13.9,808.0,823.96,639.18
2018,4,4,11,15,847.5,151.5,2.2,14.0,848.0,876.12,673.78
2018,4,4,11,30,925.0,117.0,2.2,14.1,888.0,926.76,707.38
2018,4,4,11,45,925.5,117.0,2.15,14.15,894.5,947.26,719.79
2018,4,4,12,0,926.0,117.0,2.1,14.2,901.0,964.44,730.29
2018,4,4,12,15,852.0,152.0,2.15,14.15,873.0,950.84,721.56
2018,4,4,12,30,778.0,187.0,2.2,14.1,845.0,927.86,706.83
2018,4,4,12,45,547.0,284.0,2.3,14.05,744.5,820.61,630.71
2018,4,4,13,0,316.0,381.0,2.4,14.0,644.0,701.56,540.92
2018,4,4,13,15,368.0,357.5,2.45,13.95,658.0,726.76,562.52
2018,4,4,13,30,420.0,334.0,2.5,13.9,672.0,757.52,586.73
2018,4,4,13,45,288.0,349.5,2.55,13.85,578.0,642.61,500.97
2018,4,4,14,0,156.0,365.0,2.6,13.8,484.0,528.39,414.02
2018,4,4,14,15,130.0,348.0,2.6,13.75,444.5,485.71,382.58
2018,4,4,14,30,104.0,331.0,2.6,13.7,405.0,434.43,343.86
2018,4,4,14,45,88.5,305.5,2.6,13.6,366.5,392.42,312.21
2018,4,4,15,0,73.0,280.0,2.6,13.5,328.0,350.81,280.4
2018,4,4,15,15,98.0,262.5,2.6,13.5,322.0,350.62,281.98
2018,4,4,15,30,123.0,245.0,2.6,13.5,316.0,356.58,288.07
2018,4,4,15,45,125.0,229.0,2.55,13.25,296.0,337.15,273.61
2018,4,4,16,0,127.0,213.0,2.5,13.0,276.0,317.22,258.66
2018,4,4,16,15,156.5,190.5,2.45,12.8,260.0,306.93,251.78
2018,4,4,16,30,186.0,168.0,2.4,12.6,244.0,293.61,241.96
2018,4,4,16,45,126.5,138.0,2.4,12.35,186.5,219.81,181.01
2018,4,4,17,0,67.0,108.0,2.4,12.1,129.0,145.89,119.02
2018,4,4,17,15,33.5,78.5,2.3,11.8,89.0,95.83,76.46
2018,4,4,17,30,0.0,49.0,2.2,11.5,49.0,47.51,35.11
2018,4,4,17,45,0.0,36.5,2.15,11.2,36.5,35.25,24.3
2018,4,4,18,0,0.0,24.0,2.1,10.9,24.0,23.17,13.39
2018,4,4,18,15,0.0,14.0,2.15,10.8,14.0,13.51,0.31
2018,4,4,18,30,0.0,4.0,2.2,10.7,4.0,3.93,0.0
2018,4,4,18,45,0.0,2.0,2.2,10.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,5,45,3.0,3.0,2.0,9.7,3.0,0.0,0.0
2018,4,5,6,0,6.0,6.0,2.0,9.9,6.0,5.9,0.0
2018,4,5,6,15,3.0,14.5,2.0,10.05,14.5,13.99,3.85
2018,4,5,6,30,0.0,23.0,2.0,10.2,23.0,22.2,13.77
2018,4,5,6,45,0.0,31.0,2.0,10.4,31.0,29.93,21.2
2018,4,5,7,0,0.0,39.0,2.0,10.6,39.0,37.66,26.9
2018,4,5,7,15,0.0,51.0,2.05,10.8,51.0,49.27,37.02
2018,4,5,7,30,0.0,63.0,2.1,11.0,63.0,60.89,46.98
2018,4,5,7,45,0.0,89.0,2.1,11.25,89.0,85.4,67.74
2018,4,5,8,0,0.0,115.0,2.1,11.5,115.0,109.91,88.14
2018,4,5,8,15,12.5,141.0,2.1,11.85,147.5,138.72,111.52
2018,4,5,8,30,25.0,167.0,2.1,12.2,180.0,167.93,135.05
2018,4,5,8,45,33.0,173.5,2.1,12.55,192.0,179.88,144.34
2018,4,5,9,0,41.0,180.0,2.1,12.9,204.0,192.52,154.26
2018,4,5,9,15,22.5,158.5,2.0,13.15,172.0,164.91,131.3
2018,4,5,9,30,4.0,137.0,1.9,13.4,140.0,134.74,106.14
2018,4,5,9,45,5.5,160.5,1.8,13.6,164.5,158.64,125.27
2018,4,5,10,0,7.0,184.0,1.7,13.8,189.0,182.76,144.24
2018,4,5,10,15,9.0,200.0,1.75,13.9,206.5,200.2,157.86
2018,4,5,10,30,11.0,216.0,1.8,14.0,224.0,217.85,171.59
2018,4,5,10,45,81.5,289.5,1.8,14.05,355.0,348.74,275.42
2018,4,5,11,0,152.0,363.0,1.8,14.1,486.0,487.3,380.62
2018,4,5,11,15,134.5,375.5,1.9,14.05,486.0,491.39,382.29
2018,4,5,11,30,117.0,388.0,2.0,14.0,486.0,494.23,383.95
2018,4,5,11,45,65.5,319.0,2.1,13.9,374.0,376.78,294.94
2018,4,5,12,0,14.0,250.0,2.2,13.8,262.0,257.41,201.84
2018,4,5,12,15,9.0,207.0,2.25,13.65,214.5,210.57,165.4
2018,4,5,12,30,4.0,164.0,2.3,13.5,167.0,163.61,128.07
2018,4,5,12,45,5.0,172.5,2.35,13.3,176.5,173.06,135.94
2018,4,5,13,0,6.0,181.0,2.4,13.1,186.0,182.54,143.74
2018,4,5,13,15,4.5,168.5,2.3,13.0,172.0,168.81,132.77
2018,4,5,13,30,3.0,156.0,2.2,12.9,158.0,155.05,121.8
2018,4,5,13,45,2.0,150.0,2.1,12.75,151.5,148.2,116.43
2018,4,5,14,0,1.0,144.0,2.0,12.6,145.0,141.35,111.06
2018,4,5,14,15,0.5,139.5,1.9,12.5,140.0,136.47,107.28
2018,4,5,14,30,0.0,135.0,1.8,12.4,135.0,131.6,103.51
2018,4,5,14,45,0.0,126.5,1.75,12.25,126.5,123.2,96.91
2018,4,5,15,0,0.0,118.0,1.7,12.1,118.0,114.79,90.29
2018,4,5,15,15,0.0,128.5,1.7,12.1,128.5,125.4,99.29
2018,4,5,15,30,0.0,139.0,1.7,12.1,139.0,136.22,108.46
2018,4,5,15,45,1.5,145.0,1.45,11.9,145.5,143.8,115.1
2018,4,5,16,0,3.0,151.0,1.2,11.7,152.0,151.58,121.91
2018,4,5,16,15,3.0,138.5,1.15,11.6,139.5,139.19,112.05
2018,4,5,16,30,3.0,126.0,1.1,11.5,127.0,126.82,102.16
2018,4,5,16,45,12.0,118.0,1.05,11.4,122.0,124.26,100.48
2018,4,5,17,0,21.0,110.0,1.0,11.3,117.0,121.05,97.98
2018,4,5,17,15,23.0,94.5,1.0,11.2,100.5,109.5,88.08
2018,4,5,17,30,25.0,79.0,1.0,11.1,84.0,93.7,74.18
2018,4,5,17,45,14.0,58.5,1.05,11.0,61.0,64.45,48.74
2018,4,5,18,0,3.0,38.0,1.1,10.9,38.0,39.42,26.75
2018,4,5,18,15,6.5,23.0,1.15,10.85,23.0,24.66,6.92
2018,4,5,18,30,10.0,8.0,1.2,10.8,8.0,9.62,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.15,11.5,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,11.6,2.0,1.97,0.0
2018,4,6,6,15,0.0,4.0,3.3,11.65,4.0,3.85,0.0
2018,4,6,6,30,0.0,6.0,3.4,11.7,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,3.5,11.75,7.5,7.23,0.81
2018,4,6,7,0,0.0,9.0,3.6,11.8,9.0,8.67,1.83
2018,4,6,7,15,0.0,11.0,3.65,11.9,11.0,10.61,3.52
2018,4,6,7,30,0.0,13.0,3.7,12.0,13.0,12.54,5.19
2018,4,6,7,45,0.0,15.5,3.75,12.15,15.5,14.95,7.25
2018,4,6,8,0,0.0,18.0,3.8,12.3,18.0,17.37,9.29
2018,4,6,8,15,0.0,22.5,3.7,12.5,22.5,21.72,12.95
2018,4,6,8,30,0.0,27.0,3.6,12.7,27.0,26.08,16.59
2018,4,6,8,45,0.0,30.0,3.55,12.9,30.0,28.98,18.97
2018,4,6,9,0,0.0,33.0,3.5,13.1,33.0,31.89,21.33
2018,4,6,9,15,0.0,36.5,3.5,13.25,36.5,35.28,24.1
2018,4,6,9,30,0.0,40.0,3.5,13.4,40.0,38.68,26.85
2018,4,6,9,45,0.0,46.5,3.55,13.55,46.5,44.98,32.02
2018,4,6,10,0,0.0,53.0,3.6,13.7,53.0,51.28,37.16
2018,4,6,10,15,0.0,57.0,3.65,13.75,57.0,55.17,40.3
2018,4,6,10,30,0.0,61.0,3.7,13.8,61.0,59.06,43.43
2018,4,6,10,45,0.0,77.5,3.7,13.85,77.5,75.06,56.54
2018,4,6,11,0,0.0,94.0,3.7,13.9,94.0,91.09,69.59
2018,4,6,11,15,1.5,111.0,3.75,13.9,112.5,108.93,84.13
2018,4,6,11,30,3.0,128.0,3.8,13.9,131.0,126.9,98.72
2018,4,6,11,45,3.0,135.0,3.8,13.9,138.0,133.86,104.28
2018,4,6,12,0,3.0,142.0,3.8,13.9,145.0,140.83,109.88
2018,4,6,12,15,1.5,109.5,3.8,13.9,111.0,107.69,82.95
2018,4,6,12,30,0.0,77.0,3.8,13.9,77.0,74.62,55.93
2018,4,6,12,45,1.5,98.5,3.8,13.9,100.0,96.97,74.33
2018,4,6,13,0,3.0,120.0,3.8,13.9,123.0,119.47,92.73
2018,4,6,13,15,3.5,141.0,3.8,13.9,144.0,140.64,109.95
2018,4,6,13,30,4.0,162.0,3.8,13.9,165.0,161.94,127.24
2018,4,6,13,45,3.5,162.0,3.75,13.85,164.5,161.51,126.99
2018,4,6,14,0,3.0,162.0,3.7,13.8,164.0,161.1,126.82
2018,4,6,14,15,5.5,168.0,3.55,13.75,172.0,169.4,133.85
2018,4,6,14,30,8.0,174.0,3.4,13.7,180.0,177.67,140.86
2018,4,6,14,45,6.5,169.5,3.25,13.65,174.0,171.87,136.36
2018,4,6,15,0,5.0,165.0,3.1,13.6,168.0,166.14,131.96
2018,4,6,15,15,19.0,178.5,3.1,13.6,189.5,191.23,153.23
2018,4,6,15,30,33.0,192.0,3.1,13.6,211.0,222.02,178.98
2018,4,6,15,45,37.0,190.5,2.95,13.5,210.5,223.14,180.39
2018,4,6,16,0,41.0,189.0,2.8,13.4,210.0,224.15,181.78
2018,4,6,16,15,25.5,156.0,2.8,13.35,168.5,177.38,143.64
2018,4,6,16,30,10.0,123.0,2.8,13.3,127.0,127.76,102.62
2018,4,6,16,45,9.5,101.0,2.75,13.25,104.5,104.78,83.66
2018,4,6,17,0,9.0,79.0,2.7,13.2,82.0,81.82,64.38
2018,4,6,17,15,4.5,48.5,2.65,13.15,50.0,48.87,36.28
2018,4,6,17,30,0.0,18.0,2.6,13.1,18.0,17.36,9.22
2018,4,6,17,45,0.0,14.0,2.6,13.0,14.0,13.5,5.79
2018,4,6,18,0,0.0,10.0,2.6,12.9,10.0,9.64,2.27
2018,4,6,18,15,6.0,7.0,2.65,12.9,7.0,8.19,0.0
2018,4,6,18,30,12.0,4.0,2.7,12.9,4.0,6.05,0.0
2018,4,6,18,45,6.0,2.0,2.7,12.9,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,7,5,45,13.0,7.0,2.85,11.9,7.5,0.0,0.0
2018,4,7,6,0,26.0,14.0,2.9,11.9,15.0,13.76,0.0
2018,4,7,6,15,91.5,30.5,3.0,12.0,41.5,25.31,13.73
2018,4,7,6,30,157.0,47.0,3.1,12.1,68.0,38.28,27.8
2018,4,7,6,45,171.0,66.5,3.15,12.2,98.5,53.01,41.59
2018,4,7,7,0,185.0,86.0,3.2,12.3,129.0,81.67,58.27
2018,4,7,7,15,249.5,101.0,3.35,12.4,175.0,115.06,81.79
2018,4,7,7,30,314.0,116.0,3.5,12.5,221.0,155.84,113.44
2018,4,7,7,45,313.0,137.0,3.6,12.65,256.0,194.18,147.12
2018,4,7,8,0,312.0,158.0,3.7,12.8,291.0,232.45,180.89
2018,4,7,8,15,312.5,180.5,3.75,12.95,327.5,272.4,215.55
2018,4,7,8,30,313.0,203.0,3.8,13.1,364.0,312.31,249.49
2018,4,7,8,45,399.5,203.5,3.8,13.25,429.0,369.83,296.6
2018,4,7,9,0,486.0,204.0,3.8,13.4,494.0,436.47,350.75
2018,4,7,9,15,529.0,204.0,3.8,13.55,540.0,486.48,391.24
2018,4,7,9,30,572.0,204.0,3.8,13.7,586.0,539.46,433.43
2018,4,7,9,45,610.0,203.0,3.8,13.85,630.5,591.81,474.35
2018,4,7,10,0,648.0,202.0,3.8,14.0,675.0,645.05,515.25
2018,4,7,10,15,585.0,237.5,3.85,14.1,677.5,661.14,525.83
2018,4,7,10,30,522.0,273.0,3.9,14.2,680.0,672.16,532.35
2018,4,7,10,45,548.5,271.5,3.95,14.25,710.5,712.14,562.52
2018,4,7,11,0,575.0,270.0,4.0,14.3,741.0,752.03,592.16
2018,4,7,11,15,557.0,279.0,4.0,14.3,742.0,764.1,600.19
2018,4,7,11,30,539.0,288.0,4.0,14.3,743.0,773.4,606.32
2018,4,7,11,45,532.0,292.0,4.05,14.3,744.5,784.84,614.54
2018,4,7,12,0,525.0,296.0,4.1,14.3,746.0,794.05,621.15
2018,4,7,12,15,537.5,295.5,4.05,14.25,756.0,814.51,636.11
2018,4,7,12,30,550.0,295.0,4.0,14.2,766.0,833.11,649.64
2018,4,7,12,45,548.0,293.5,4.0,14.2,759.0,834.96,651.07
2018,4,7,13,0,546.0,292.0,4.0,14.2,752.0,834.54,651.06
2018,4,7,13,15,585.5,264.0,4.0,14.1,748.5,845.04,660.78
2018,4,7,13,30,625.0,236.0,4.0,14.0,745.0,851.41,667.58
2018,4,7,13,45,640.5,229.0,4.05,13.95,737.5,853.84,670.67
2018,4,7,14,0,656.0,222.0,4.1,13.9,730.0,853.29,671.72
2018,4,7,14,15,733.0,187.0,4.1,13.8,733.5,875.13,688.94
2018,4,7,14,30,810.0,152.0,4.1,13.7,737.0,886.77,698.62
2018,4,7,14,45,799.5,147.5,4.1,13.6,700.5,854.11,676.51
2018,4,7,15,0,789.0,143.0,4.1,13.5,664.0,822.64,655.46
2018,4,7,15,15,770.5,139.5,4.1,13.5,620.5,780.28,625.96
2018,4,7,15,30,752.0,136.0,4.1,13.5,577.0,736.55,595.18
2018,4,7,15,45,728.5,130.5,4.05,13.3,529.0,685.89,558.31
2018,4,7,16,0,705.0,125.0,4.0,13.1,481.0,634.82,519.79
2018,4,7,16,15,672.5,118.5,3.95,12.9,429.5,576.78,474.86
2018,4,7,16,30,640.0,112.0,3.9,12.7,378.0,519.74,429.57
2018,4,7,16,45,592.0,104.5,3.85,12.5,325.0,454.44,376.32
2018,4,7,17,0,544.0,97.0,3.8,12.3,272.0,392.31,324.2
2018,4,7,17,15,472.5,88.5,3.6,12.0,220.5,321.16,263.32
2018,4,7,17,30,401.0,80.0,3.4,11.7,169.0,258.72,208.48
2018,4,7,17,45,300.0,66.5,3.25,11.45,123.0,187.72,146.54
2018,4,7,18,0,199.0,53.0,3.1,11.2,77.0,124.52,91.48
2018,4,7,18,15,112.5,33.0,2.95,11.0,45.5,69.15,34.21
2018,4,7,18,30,26.0,13.0,2.8,10.8,14.0,17.41,0.0
2018,4,7,18,45,13.0,6.5,2.7,10.65,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.0,2.75,9.35,10.5,0.0,0.0
2018,4,8,6,0,75.0,18.0,2.8,9.5,21.0,17.69,0.0
2018,4,8,6,15,190.5,34.0,2.9,9.8,57.0,26.61,15.63
2018,4,8,6,30,306.0,50.0,3.0,10.1,93.0,38.27,28.14
2018,4,8,6,45,398.0,61.5,3.15,10.35,141.5,46.01,35.7
2018,4,8,7,0,490.0,73.0,3.3,10.6,190.0,87.43,53.11
2018,4,8,7,15,549.5,80.5,3.3,10.85,242.0,131.02,82.56
2018,4,8,7,30,609.0,88.0,3.3,11.1,294.0,181.57,123.18
2018,4,8,7,45,544.0,111.5,3.35,11.35,318.0,224.79,165.14
2018,4,8,8,0,479.0,135.0,3.4,11.6,342.0,259.49,199.54
2018,4,8,8,15,378.0,174.0,3.35,11.85,349.5,290.32,229.73
2018,4,8,8,30,277.0,213.0,3.3,12.1,357.0,308.16,247.04
2018,4,8,8,45,311.5,227.0,3.25,12.4,403.0,353.67,284.25
2018,4,8,9,0,346.0,241.0,3.2,12.7,449.0,402.34,323.37
2018,4,8,9,15,292.5,258.5,3.2,12.9,443.0,408.62,328.28
2018,4,8,9,30,239.0,276.0,3.2,13.1,437.0,409.31,328.24
2018,4,8,9,45,211.0,300.5,3.15,13.35,448.0,426.93,340.99
2018,4,8,10,0,183.0,325.0,3.1,13.6,459.0,442.26,351.48
2018,4,8,10,15,461.0,256.0,3.1,13.75,612.5,590.8,470.56
2018,4,8,10,30,739.0,187.0,3.1,13.9,766.0,755.88,597.2
2018,4,8,10,45,820.0,156.5,3.05,14.1,816.5,816.11,638.74
2018,4,8,11,0,901.0,126.0,3.0,14.3,867.0,876.53,679.68
2018,4,8,11,15,904.5,127.0,3.0,14.45,882.5,906.07,698.91
2018,4,8,11,30,908.0,128.0,3.0,14.6,898.0,932.71,716.33
2018,4,8,11,45,909.5,129.0,3.0,14.75,906.0,954.53,730.42
2018,4,8,12,0,911.0,130.0,3.0,14.9,914.0,973.16,742.4
2018,4,8,12,15,912.0,129.0,3.0,14.95,913.5,985.98,750.79
2018,4,8,12,30,913.0,128.0,3.0,15.0,913.0,995.41,757.04
2018,4,8,12,45,912.0,127.0,3.0,15.1,904.5,999.51,759.68
2018,4,8,13,0,911.0,126.0,3.0,15.2,896.0,1000.13,760.14
2018,4,8,13,15,906.0,125.5,3.0,15.2,879.0,994.01,756.48
2018,4,8,13,30,901.0,125.0,3.0,15.2,862.0,984.47,750.69
2018,4,8,13,45,893.0,124.0,3.0,15.2,836.5,968.27,740.49
2018,4,8,14,0,885.0,123.0,3.0,15.2,811.0,948.88,728.23
2018,4,8,14,15,874.0,122.0,3.1,15.15,779.0,929.29,716.82
2018,4,8,14,30,863.0,121.0,3.2,15.1,747.0,901.3,699.46
2018,4,8,14,45,848.5,119.0,3.25,15.0,708.5,866.58,677.06
2018,4,8,15,0,834.0,117.0,3.3,14.9,670.0,829.62,652.88
2018,4,8,15,15,817.0,113.5,3.3,14.9,626.0,787.02,623.84
2018,4,8,15,30,800.0,110.0,3.3,14.9,582.0,742.83,593.33
2018,4,8,15,45,774.0,107.5,3.5,14.6,533.5,691.88,558.76
2018,4,8,16,0,748.0,105.0,3.7,14.3,485.0,643.1,523.95
2018,4,8,16,15,711.0,102.0,3.8,14.0,433.0,584.31,479.19
2018,4,8,16,30,674.0,99.0,3.9,13.7,381.0,526.84,434.14
2018,4,8,16,45,624.5,93.5,4.0,13.4,328.0,461.39,381.28
2018,4,8,17,0,575.0,88.0,4.1,13.1,275.0,399.23,329.46
2018,4,8,17,15,507.0,80.5,4.0,12.7,223.5,330.24,270.46
2018,4,8,17,30,439.0,73.0,3.9,12.3,172.0,266.37,214.44
2018,4,8,17,45,327.5,60.5,3.8,11.85,123.5,190.62,148.63
2018,4,8,18,0,216.0,48.0,3.7,11.4,75.0,127.0,93.39
2018,4,8,18,15,123.0,30.0,3.6,11.2,44.0,67.75,35.45
2018,4,8,18,30,30.0,12.0,3.5,11.0,13.0,17.19,0.0
2018,4,8,18,45,15.0,6.0,3.35,10.8,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,9,5,45,2.5,7.0,1.15,10.95,7.0,6.88,0.0
2018,4,9,6,0,5.0,14.0,1.1,11.1,14.0,13.38,0.0
2018,4,9,6,15,35.5,31.5,1.1,11.55,36.0,27.63,16.9
2018,4,9,6,30,66.0,49.0,1.1,12.0,58.0,42.12,31.42
2018,4,9,6,45,73.0,65.0,1.1,12.5,79.5,55.72,44.09
2018,4,9,7,0,80.0,81.0,1.1,13.0,101.0,76.02,56.52
2018,4,9,7,15,110.0,107.5,1.15,13.25,141.5,108.54,81.91
2018,4,9,7,30,140.0,134.0,1.2,13.5,182.0,145.05,111.06
2018,4,9,7,45,106.0,154.5,1.25,13.8,194.0,165.2,129.35
2018,4,9,8,0,72.0,175.0,1.3,14.1,206.0,183.37,145.4
2018,4,9,8,15,119.5,200.5,1.3,14.4,260.0,227.03,179.77
2018,4,9,8,30,167.0,226.0,1.3,14.7,314.0,277.85,219.72
2018,4,9,8,45,363.5,204.5,1.3,15.05,418.0,357.74,281.99
2018,4,9,9,0,560.0,183.0,1.3,15.4,522.0,457.55,359.4
2018,4,9,9,15,678.0,161.0,1.3,15.7,599.5,532.61,417.0
2018,4,9,9,30,796.0,139.0,1.3,16.0,677.0,617.28,480.59
2018,4,9,9,45,824.0,136.0,1.25,16.35,719.0,669.66,517.96
2018,4,9,10,0,852.0,133.0,1.2,16.7,761.0,722.35,554.69
2018,4,9,10,15,863.5,133.5,1.2,17.0,792.0,766.43,583.9
2018,4,9,10,30,875.0,134.0,1.2,17.3,823.0,808.9,610.92
2018,4,9,10,45,866.5,142.0,1.15,17.6,841.0,841.08,629.98
2018,4,9,11,0,858.0,150.0,1.1,17.9,859.0,870.04,646.77
2018,4,9,11,15,864.5,150.0,1.1,18.1,875.5,900.54,665.43
2018,4,9,11,30,871.0,150.0,1.1,18.3,892.0,928.4,682.25
2018,4,9,11,45,753.5,211.0,1.05,18.5,856.5,906.57,666.08
2018,4,9,12,0,636.0,272.0,1.0,18.7,821.0,875.16,642.73
2018,4,9,12,15,582.5,300.0,1.0,18.85,802.5,863.4,633.54
2018,4,9,12,30,529.0,328.0,1.0,19.0,784.0,849.66,622.75
2018,4,9,12,45,490.0,336.5,1.0,19.15,755.5,826.76,606.8
2018,4,9,13,0,451.0,345.0,1.0,19.3,727.0,801.58,589.39
2018,4,9,13,15,533.5,304.5,0.95,19.4,748.0,838.61,616.24
2018,4,9,13,30,616.0,264.0,0.9,19.5,769.0,874.02,640.85
2018,4,9,13,45,602.5,259.0,0.85,19.6,741.5,851.65,625.19
2018,4,9,14,0,589.0,254.0,0.8,19.7,714.0,825.02,607.58
2018,4,9,14,15,620.5,226.0,0.75,19.65,693.5,817.41,604.16
2018,4,9,14,30,652.0,198.0,0.7,19.6,673.0,803.63,596.45
2018,4,9,14,45,628.5,195.5,0.65,19.5,634.5,765.63,571.25
2018,4,9,15,0,605.0,193.0,0.6,19.4,596.0,726.49,545.28
2018,4,9,15,15,485.5,213.0,0.6,19.4,523.0,631.32,478.78
2018,4,9,15,30,366.0,233.0,0.6,19.4,450.0,537.42,411.84
2018,4,9,15,45,266.5,223.5,0.85,19.1,374.5,441.96,344.42
2018,4,9,16,0,167.0,214.0,1.1,18.8,299.0,345.78,272.78
2018,4,9,16,15,292.0,174.0,1.3,18.2,304.5,383.17,306.36
2018,4,9,16,30,417.0,134.0,1.5,17.6,310.0,408.77,329.04
2018,4,9,16,45,390.5,121.5,1.7,17.05,269.0,360.74,291.68
2018,4,9,17,0,364.0,109.0,1.9,16.5,228.0,314.44,254.67
2018,4,9,17,15,325.0,93.0,2.0,15.9,185.0,260.54,210.07
2018,4,9,17,30,286.0,77.0,2.1,15.3,142.0,210.16,167.07
2018,4,9,17,45,236.5,60.5,2.25,14.65,105.0,159.39,123.0
2018,4,9,18,0,187.0,44.0,2.4,14.0,68.0,113.9,82.84
2018,4,9,18,15,119.0,28.0,2.3,13.7,41.0,68.3,37.48
2018,4,9,18,30,51.0,12.0,2.2,13.4,14.0,21.04,0.0
2018,4,9,18,45,25.5,6.0,2.15,13.15,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,11.35,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,1.8,11.5,3.0,2.89,0.0
2018,4,10,6,15,0.0,5.5,1.85,11.7,5.5,5.3,0.0
2018,4,10,6,30,0.0,8.0,1.9,11.9,8.0,7.71,1.17
2018,4,10,6,45,0.0,11.5,2.0,12.1,11.5,11.08,4.31
2018,4,10,7,0,0.0,15.0,2.1,12.3,15.0,14.46,6.84
2018,4,10,7,15,0.0,16.5,2.2,12.35,16.5,15.91,8.11
2018,4,10,7,30,0.0,18.0,2.3,12.4,18.0,17.36,9.35
2018,4,10,7,45,0.0,22.0,2.35,12.5,22.0,21.23,12.64
2018,4,10,8,0,0.0,26.0,2.4,12.6,26.0,25.1,15.89
2018,4,10,8,15,0.0,26.5,2.5,12.7,26.5,25.59,16.23
2018,4,10,8,30,0.0,27.0,2.6,12.8,27.0,26.08,16.56
2018,4,10,8,45,0.0,31.0,2.7,12.85,31.0,29.95,19.77
2018,4,10,9,0,0.0,35.0,2.8,12.9,35.0,33.83,22.96
2018,4,10,9,15,0.0,60.5,2.75,12.95,60.5,58.52,43.57
2018,4,10,9,30,0.0,86.0,2.7,13.0,86.0,83.25,63.97
2018,4,10,9,45,15.5,183.5,2.7,13.1,195.0,187.36,149.15
2018,4,10,10,0,31.0,281.0,2.7,13.2,304.0,294.03,233.68
2018,4,10,10,15,28.0,287.5,2.65,13.25,309.0,300.55,237.93
2018,4,10,10,30,25.0,294.0,2.6,13.3,314.0,306.78,242.28
2018,4,10,10,45,17.0,252.5,2.6,13.35,266.0,259.04,204.46
2018,4,10,11,0,9.0,211.0,2.6,13.4,218.0,212.64,167.5
2018,4,10,11,15,5.0,158.0,2.6,13.45,162.0,157.8,123.59
2018,4,10,11,30,1.0,105.0,2.6,13.5,106.0,102.74,78.94
2018,4,10,11,45,3.0,130.5,2.65,13.5,133.0,129.49,100.77
2018,4,10,12,0,5.0,156.0,2.7,13.5,160.0,156.43,122.5
2018,4,10,12,15,10.0,214.5,2.75,13.45,223.0,218.97,172.55
2018,4,10,12,30,15.0,273.0,2.8,13.4,286.0,282.26,222.39
2018,4,10,12,45,17.0,284.0,2.9,13.35,298.5,295.64,232.88
2018,4,10,13,0,19.0,295.0,3.0,13.3,311.0,309.07,243.59
2018,4,10,13,15,27.5,316.0,3.1,13.25,339.0,346.92,273.53
2018,4,10,13,30,36.0,337.0,3.2,13.2,367.0,377.9,297.98
2018,4,10,13,45,36.0,328.5,3.25,13.15,357.5,369.64,291.94
2018,4,10,14,0,36.0,320.0,3.3,13.1,348.0,361.21,285.95
2018,4,10,14,15,77.0,328.0,3.4,13.05,385.0,407.43,324.0
2018,4,10,14,30,118.0,336.0,3.5,13.0,422.0,461.06,367.18
2018,4,10,14,45,121.0,322.5,3.6,12.95,407.0,447.5,357.55
2018,4,10,15,0,124.0,309.0,3.7,12.9,392.0,433.33,347.69
2018,4,10,15,15,137.0,288.0,3.7,12.9,374.0,418.23,337.25
2018,4,10,15,30,150.0,267.0,3.7,12.9,356.0,401.76,325.63
2018,4,10,15,45,202.0,238.0,3.8,12.85,347.5,403.34,329.44
2018,4,10,16,0,254.0,209.0,3.9,12.8,339.0,407.84,335.08
2018,4,10,16,15,279.0,182.5,3.9,12.65,312.0,384.6,317.72
2018,4,10,16,30,304.0,156.0,3.9,12.5,285.0,358.32,297.38
2018,4,10,16,45,486.5,116.0,3.85,12.4,291.0,408.36,339.43
2018,4,10,17,0,669.0,76.0,3.8,12.3,297.0,435.24,359.85
2018,4,10,17,15,609.0,70.0,3.65,11.95,244.0,366.82,300.72
2018,4,10,17,30,549.0,64.0,3.5,11.6,191.0,303.47,244.58
2018,4,10,17,45,453.0,55.0,3.3,11.25,142.0,229.82,179.43
2018,4,10,18,0,357.0,46.0,3.1,10.9,93.0,165.8,122.2
2018,4,10,18,15,223.0,31.0,3.05,10.65,56.0,97.31,57.04
2018,4,10,18,30,89.0,16.0,3.0,10.4,19.0,31.99,0.0
2018,4,10,18,45,44.5,8.0,2.95,10.15,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,2.5,2.85,9.9,2.5,2.46,0.0
2018,4,11,6,0,5.0,5.0,2.8,10.0,5.0,4.86,0.0
2018,4,11,6,15,2.5,5.5,2.8,10.2,5.5,5.34,0.0
2018,4,11,6,30,0.0,6.0,2.8,10.4,6.0,5.78,0.0
2018,4,11,6,45,54.5,29.0,2.85,10.6,43.0,24.95,15.32
2018,4,11,7,0,109.0,52.0,2.9,10.8,80.0,52.28,35.48
2018,4,11,7,15,196.5,88.5,2.85,10.9,152.5,102.23,73.57
2018,4,11,7,30,284.0,125.0,2.8,11.0,225.0,163.1,121.71
2018,4,11,7,45,249.5,150.0,2.75,11.1,248.0,195.0,151.12
2018,4,11,8,0,215.0,175.0,2.7,11.2,271.0,223.17,176.85
2018,4,11,8,15,213.5,198.5,2.65,11.25,303.0,259.64,207.88
2018,4,11,8,30,212.0,222.0,2.6,11.3,335.0,293.95,236.5
2018,4,11,8,45,234.5,245.0,2.6,11.35,380.5,338.69,272.84
2018,4,11,9,0,257.0,268.0,2.6,11.4,426.0,385.1,309.96
2018,4,11,9,15,161.5,269.5,2.65,11.45,371.0,348.19,280.28
2018,4,11,9,30,66.0,271.0,2.7,11.5,316.0,300.55,241.17
2018,4,11,9,45,69.5,297.5,2.8,11.55,347.0,332.44,266.27
2018,4,11,10,0,73.0,324.0,2.9,11.6,378.0,364.77,291.2
2018,4,11,10,15,203.0,338.5,3.1,11.6,498.0,480.9,384.24
2018,4,11,10,30,333.0,353.0,3.3,11.6,618.0,607.51,482.77
2018,4,11,10,45,391.0,345.0,3.5,11.6,664.5,660.27,523.44
2018,4,11,11,0,449.0,337.0,3.7,11.6,711.0,718.8,568.45
2018,4,11,11,15,381.5,368.5,3.8,11.6,690.0,703.37,554.89
2018,4,11,11,30,314.0,400.0,3.9,11.6,669.0,687.1,540.9
2018,4,11,11,45,257.0,416.5,4.0,11.6,638.0,661.41,520.35
2018,4,11,12,0,200.0,433.0,4.1,11.6,607.0,626.75,493.05
2018,4,11,12,15,214.0,423.5,4.2,11.6,609.5,634.95,500.44
2018,4,11,12,30,228.0,414.0,4.3,11.6,612.0,642.45,507.13
2018,4,11,12,45,283.5,402.0,4.35,11.6,646.0,693.58,547.33
2018,4,11,13,0,339.0,390.0,4.4,11.6,680.0,736.56,581.16
2018,4,11,13,15,381.5,366.5,4.45,11.6,686.5,753.39,595.61
2018,4,11,13,30,424.0,343.0,4.5,11.6,693.0,775.66,614.1
2018,4,11,13,45,369.5,347.5,4.55,11.6,646.5,719.37,571.77
2018,4,11,14,0,315.0,352.0,4.6,11.6,600.0,670.57,534.74
2018,4,11,14,15,208.5,345.5,4.65,11.6,507.0,554.27,444.51
2018,4,11,14,30,102.0,339.0,4.7,11.6,414.0,441.27,354.62
2018,4,11,14,45,62.5,291.5,4.75,11.65,336.5,354.55,286.13
2018,4,11,15,0,23.0,244.0,4.8,11.7,259.0,262.07,211.48
2018,4,11,15,15,23.5,228.5,4.8,11.7,243.0,246.41,199.51
2018,4,11,15,30,24.0,213.0,4.8,11.7,227.0,230.65,187.24
2018,4,11,15,45,12.5,158.5,4.85,11.55,166.0,165.46,133.88
2018,4,11,16,0,1.0,104.0,4.9,11.4,105.0,101.86,80.88
2018,4,11,16,15,40.5,100.5,5.0,11.3,118.0,127.19,103.74
2018,4,11,16,30,80.0,97.0,5.1,11.2,131.0,151.03,124.92
2018,4,11,16,45,153.5,106.0,5.15,11.1,161.0,204.74,171.18
2018,4,11,17,0,227.0,115.0,5.2,11.0,191.0,245.85,205.52
2018,4,11,17,15,139.5,88.0,5.25,10.8,132.0,159.14,131.05
2018,4,11,17,30,52.0,61.0,5.3,10.6,73.0,86.95,68.85
2018,4,11,17,45,36.5,46.0,5.35,10.4,53.5,59.31,44.52
2018,4,11,18,0,21.0,31.0,5.4,10.2,34.0,37.2,25.05
2018,4,11,18,15,12.5,20.0,5.3,10.0,21.5,22.84,10.81
2018,4,11,18,30,4.0,9.0,5.2,9.8,9.0,9.58,0.0
2018,4,11,18,45,2.0,4.5,5.1,9.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,65.0,12.5,3.2,7.95,16.5,12.29,0.0
2018,4,12,6,0,130.0,25.0,3.2,8.2,33.0,19.86,0.0
2018,4,12,6,15,250.0,39.5,3.3,8.5,72.5,30.64,20.66
2018,4,12,6,30,370.0,54.0,3.4,8.8,112.0,40.86,30.92
2018,4,12,6,45,451.5,63.5,3.55,9.1,161.5,55.95,36.96
2018,4,12,7,0,533.0,73.0,3.7,9.4,211.0,98.08,58.75
2018,4,12,7,15,586.0,80.5,3.7,9.55,263.5,144.2,92.32
2018,4,12,7,30,639.0,88.0,3.7,9.7,316.0,196.41,135.92
2018,4,12,7,45,443.5,103.0,3.7,9.9,273.0,200.16,149.99
2018,4,12,8,0,248.0,118.0,3.7,10.1,230.0,183.34,144.22
2018,4,12,8,15,306.0,141.0,3.65,10.3,295.0,238.5,190.8
2018,4,12,8,30,364.0,164.0,3.6,10.5,360.0,302.14,244.02
2018,4,12,8,45,215.5,174.0,3.55,10.65,292.5,264.36,214.92
2018,4,12,9,0,67.0,184.0,3.5,10.8,225.0,210.72,170.69
2018,4,12,9,15,340.5,189.5,3.45,10.95,421.0,374.66,306.29
2018,4,12,9,30,614.0,195.0,3.4,11.1,617.0,566.24,458.72
2018,4,12,9,45,590.5,213.5,3.35,11.25,637.0,598.18,482.07
2018,4,12,10,0,567.0,232.0,3.3,11.4,657.0,625.97,502.49
2018,4,12,10,15,489.0,260.5,3.3,11.55,637.0,620.87,496.79
2018,4,12,10,30,411.0,289.0,3.3,11.7,617.0,608.77,485.59
2018,4,12,10,45,541.5,262.0,3.3,11.8,707.0,704.21,559.71
2018,4,12,11,0,672.0,235.0,3.3,11.9,797.0,807.02,636.78
2018,4,12,11,15,617.5,259.5,3.4,11.95,783.0,804.75,633.21
2018,4,12,11,30,563.0,284.0,3.5,12.0,769.0,796.94,626.36
2018,4,12,11,45,710.5,224.0,3.6,12.05,841.0,885.76,694.08
2018,4,12,12,0,858.0,164.0,3.7,12.1,913.0,971.76,754.49
2018,4,12,12,15,863.0,162.0,3.85,12.1,915.0,986.91,765.33
2018,4,12,12,30,868.0,160.0,4.0,12.1,917.0,998.88,774.66
2018,4,12,12,45,861.5,162.5,4.15,12.05,907.5,1001.31,777.6
2018,4,12,13,0,855.0,165.0,4.3,12.0,898.0,1000.38,778.66
2018,4,12,13,15,852.5,162.0,4.35,12.0,881.0,994.19,775.32
2018,4,12,13,30,850.0,159.0,4.4,12.0,864.0,984.67,769.79
2018,4,12,13,45,846.5,155.5,4.45,11.95,840.5,970.42,761.17
2018,4,12,14,0,843.0,152.0,4.5,11.9,817.0,952.97,750.36
2018,4,12,14,15,834.5,148.5,4.55,11.85,785.5,927.9,734.11
2018,4,12,14,30,826.0,145.0,4.6,11.8,754.0,900.03,715.84
2018,4,12,14,45,815.0,141.0,4.6,11.75,716.5,866.84,693.23
2018,4,12,15,0,804.0,137.0,4.6,11.7,679.0,831.33,668.81
2018,4,12,15,15,786.0,133.5,4.6,11.7,635.0,791.71,641.02
2018,4,12,15,30,768.0,130.0,4.6,11.7,591.0,747.62,609.58
2018,4,12,15,45,747.5,124.5,4.55,11.55,543.5,698.33,573.89
2018,4,12,16,0,727.0,119.0,4.5,11.4,496.0,648.4,535.75
2018,4,12,16,15,700.0,112.5,4.45,11.25,446.0,592.77,492.24
2018,4,12,16,30,673.0,106.0,4.4,11.1,396.0,537.66,448.06
2018,4,12,16,45,633.0,99.0,4.35,10.95,343.5,475.58,396.98
2018,4,12,17,0,593.0,92.0,4.3,10.8,291.0,415.9,346.46
2018,4,12,17,15,525.5,83.0,4.15,10.55,237.0,344.23,284.71
2018,4,12,17,30,458.0,74.0,4.0,10.3,183.0,277.31,225.69
2018,4,12,17,45,378.5,62.5,3.85,10.05,137.5,212.18,167.58
2018,4,12,18,0,299.0,51.0,3.7,9.8,92.0,155.57,116.56
2018,4,12,18,15,185.5,34.5,3.65,9.6,56.5,94.08,59.39
2018,4,12,18,30,72.0,18.0,3.6,9.4,21.0,31.07,0.0
2018,4,12,18,45,36.0,9.0,3.55,9.2,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,5,45,70.0,13.0,2.45,7.75,17.5,12.78,0.0
2018,4,13,6,0,140.0,26.0,2.4,8.1,35.0,20.59,3.33
2018,4,13,6,15,258.5,40.0,2.45,8.5,75.0,30.9,21.11
2018,4,13,6,30,377.0,54.0,2.5,8.9,115.0,40.69,30.84
2018,4,13,6,45,458.5,63.0,2.5,9.3,164.5,57.3,36.83
2018,4,13,7,0,540.0,72.0,2.5,9.7,214.0,99.7,59.32
2018,4,13,7,15,593.5,79.0,2.6,10.2,266.5,146.02,93.2
2018,4,13,7,30,647.0,86.0,2.7,10.7,319.0,198.46,136.82
2018,4,13,7,45,684.5,91.0,2.8,11.2,371.5,250.93,183.32
2018,4,13,8,0,722.0,96.0,2.9,11.7,424.0,307.16,233.47
2018,4,13,8,15,749.0,100.0,2.9,12.05,474.0,362.16,282.41
2018,4,13,8,30,776.0,104.0,2.9,12.4,524.0,421.04,333.32
2018,4,13,8,45,795.0,108.0,2.9,12.75,571.0,475.83,379.71
2018,4,13,9,0,814.0,112.0,2.9,13.1,618.0,531.28,425.19
2018,4,13,9,15,833.0,113.5,2.85,13.35,661.0,584.68,467.79
2018,4,13,9,30,852.0,115.0,2.8,13.6,704.0,638.13,509.16
2018,4,13,9,45,867.5,114.5,2.7,13.85,741.5,687.07,545.8
2018,4,13,10,0,883.0,114.0,2.6,14.1,779.0,734.69,579.8
2018,4,13,10,15,891.0,116.0,2.6,14.3,809.0,778.08,609.39
2018,4,13,10,30,899.0,118.0,2.6,14.5,839.0,819.53,637.27
2018,4,13,10,45,903.5,119.5,2.55,14.75,861.0,855.51,660.52
2018,4,13,11,0,908.0,121.0,2.5,15.0,883.0,888.92,681.76
2018,4,13,11,15,910.5,122.0,2.5,15.15,897.5,917.39,700.13
2018,4,13,11,30,913.0,123.0,2.5,15.3,912.0,942.9,716.47
2018,4,13,11,45,873.5,146.5,2.45,15.45,906.5,949.71,719.67
2018,4,13,12,0,834.0,170.0,2.4,15.6,901.0,957.39,723.74
2018,4,13,12,15,850.5,160.5,2.45,15.7,905.0,975.32,735.94
2018,4,13,12,30,867.0,151.0,2.5,15.8,909.0,990.22,746.08
2018,4,13,12,45,889.0,137.0,2.5,15.9,907.5,996.92,750.36
2018,4,13,13,0,911.0,123.0,2.5,16.0,906.0,1005.7,756.25
2018,4,13,13,15,906.0,122.5,2.55,16.05,889.0,999.22,752.7
2018,4,13,13,30,901.0,122.0,2.6,16.1,872.0,989.34,747.14
2018,4,13,13,45,892.5,122.0,2.65,16.1,847.0,973.38,737.73
2018,4,13,14,0,884.0,122.0,2.7,16.1,822.0,954.29,726.3
2018,4,13,14,15,874.5,120.0,2.75,16.05,790.0,929.15,710.88
2018,4,13,14,30,865.0,118.0,2.8,16.0,758.0,906.57,697.25
2018,4,13,14,45,838.5,120.5,2.8,15.95,715.0,866.11,670.63
2018,4,13,15,0,812.0,123.0,2.8,15.9,672.0,824.05,642.79
2018,4,13,15,15,794.0,120.0,2.8,15.9,628.5,781.62,614.26
2018,4,13,15,30,776.0,117.0,2.8,15.9,585.0,737.75,584.33
2018,4,13,15,45,727.5,117.0,2.85,15.55,528.0,676.26,541.84
2018,4,13,16,0,679.0,117.0,2.9,15.2,471.0,613.8,496.13
2018,4,13,16,15,648.0,111.0,2.9,14.9,421.5,558.13,454.21
2018,4,13,16,30,617.0,105.0,2.9,14.6,372.0,503.45,411.82
2018,4,13,16,45,599.0,93.5,2.95,14.3,325.5,451.36,370.47
2018,4,13,17,0,581.0,82.0,3.0,14.0,279.0,399.7,327.93
2018,4,13,17,15,542.0,72.5,3.0,13.5,231.5,341.28,278.42
2018,4,13,17,30,503.0,63.0,3.0,13.0,184.0,285.99,229.85
2018,4,13,17,45,409.0,53.5,3.05,12.55,136.0,214.7,167.63
2018,4,13,18,0,315.0,44.0,3.1,12.1,88.0,152.31,112.75
2018,4,13,18,15,210.5,31.0,3.05,11.8,55.0,95.77,60.62
2018,4,13,18,30,106.0,18.0,3.0,11.5,22.0,37.55,0.0
2018,4,13,18,45,53.0,9.0,3.0,11.2,11.0,8.85,0.0
2018,4,13,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
