Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,2.5,1.0,2.35,8.65,1.0,0.0,0.0
2018,4,14,5,30,5.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,4,14,5,45,85.5,15.0,2.25,9.3,20.5,14.74,0.0
2018,4,14,6,0,166.0,28.0,2.2,9.6,39.0,22.18,6.66
2018,4,14,6,15,281.5,41.0,2.2,9.9,79.5,31.59,21.75
2018,4,14,6,30,397.0,54.0,2.2,10.2,120.0,41.53,31.49
2018,4,14,6,45,475.0,62.5,2.15,10.55,169.5,58.93,36.7
2018,4,14,7,0,553.0,71.0,2.1,10.9,219.0,101.85,59.93
2018,4,14,7,15,605.5,77.5,2.05,11.3,271.5,148.51,94.31
2018,4,14,7,30,658.0,84.0,2.0,11.7,324.0,201.14,138.1
2018,4,14,7,45,695.0,89.5,1.9,12.15,377.0,254.64,185.15
2018,4,14,8,0,732.0,95.0,1.8,12.6,430.0,311.83,235.44
2018,4,14,8,15,760.0,98.0,1.75,13.0,480.5,368.89,285.14
2018,4,14,8,30,788.0,101.0,1.7,13.4,531.0,425.75,333.39
2018,4,14,8,45,809.0,104.0,1.65,13.85,578.5,481.14,378.96
2018,4,14,9,0,830.0,107.0,1.6,14.3,626.0,537.35,423.51
2018,4,14,9,15,847.5,108.5,1.55,14.65,669.0,590.63,464.48
2018,4,14,9,30,865.0,110.0,1.5,15.0,712.0,643.78,503.94
2018,4,14,9,45,879.5,110.0,1.45,15.4,749.0,693.09,539.25
2018,4,14,10,0,894.0,110.0,1.4,15.8,786.0,740.96,571.52
2018,4,14,10,15,902.0,112.0,1.4,16.0,816.5,784.7,600.11
2018,4,14,10,30,910.0,114.0,1.4,16.2,847.0,826.47,627.01
2018,4,14,10,45,916.0,115.0,1.4,16.4,870.0,863.44,650.35
2018,4,14,11,0,922.0,116.0,1.4,16.6,893.0,897.9,671.85
2018,4,14,11,15,925.5,116.5,1.5,16.65,908.0,927.01,691.46
2018,4,14,11,30,929.0,117.0,1.6,16.7,923.0,953.15,709.2
2018,4,14,11,45,931.0,117.5,1.65,16.8,930.5,974.84,723.26
2018,4,14,12,0,933.0,118.0,1.7,16.9,938.0,993.27,735.31
2018,4,14,12,15,933.5,118.0,1.8,16.9,938.0,1006.44,745.03
2018,4,14,12,30,934.0,118.0,1.9,16.9,938.0,1016.15,752.66
2018,4,14,12,45,933.0,117.0,2.0,16.95,929.0,1019.9,756.4
2018,4,14,13,0,932.0,116.0,2.1,17.0,920.0,1020.09,757.99
2018,4,14,13,15,928.0,115.5,2.2,16.95,903.0,1014.41,756.12
2018,4,14,13,30,924.0,115.0,2.3,16.9,886.0,1005.24,752.08
2018,4,14,13,45,918.0,113.0,2.4,16.8,861.0,989.17,743.64
2018,4,14,14,0,912.0,111.0,2.5,16.7,836.0,969.8,733.03
2018,4,14,14,15,903.5,110.0,2.6,16.6,804.5,946.06,719.41
2018,4,14,14,30,895.0,109.0,2.7,16.5,773.0,919.38,703.7
2018,4,14,14,45,883.0,107.0,2.8,16.35,734.5,885.81,683.19
2018,4,14,15,0,871.0,105.0,2.9,16.2,696.0,849.84,660.75
2018,4,14,15,15,853.0,103.0,2.9,16.2,651.5,811.56,635.36
2018,4,14,15,30,835.0,101.0,2.9,16.2,607.0,766.8,605.04
2018,4,14,15,45,816.5,98.0,3.1,15.75,560.0,719.27,574.24
2018,4,14,16,0,798.0,95.0,3.3,15.3,513.0,670.75,541.81
2018,4,14,16,15,761.0,92.5,3.3,15.0,459.0,610.0,496.23
2018,4,14,16,30,724.0,90.0,3.3,14.7,405.0,552.59,451.74
2018,4,14,16,45,681.5,85.0,3.35,14.35,351.5,488.98,401.24
2018,4,14,17,0,639.0,80.0,3.4,14.0,298.0,427.96,351.12
2018,4,14,17,15,571.0,74.5,3.35,13.6,244.5,357.57,291.76
2018,4,14,17,30,503.0,69.0,3.3,13.2,191.0,293.08,235.73
2018,4,14,17,45,386.5,56.5,3.25,12.8,137.0,210.43,164.58
2018,4,14,18,0,270.0,44.0,3.2,12.4,83.0,139.11,103.21
2018,4,14,18,15,179.5,30.5,3.2,12.25,52.0,87.59,56.27
2018,4,14,18,30,89.0,17.0,3.2,12.1,21.0,38.95,0.0
2018,4,14,18,45,44.5,8.5,3.15,11.9,10.5,8.36,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,101.0,15.5,2.4,9.9,22.5,15.24,0.0
2018,4,15,6,0,194.0,29.0,2.5,10.1,43.0,22.9,8.99
2018,4,15,6,15,310.5,41.0,2.65,10.35,84.5,32.46,22.6
2018,4,15,6,30,427.0,53.0,2.8,10.6,126.0,40.17,30.27
2018,4,15,6,45,339.5,68.5,2.95,10.85,139.0,61.8,40.78
2018,4,15,7,0,252.0,84.0,3.1,11.1,152.0,92.91,64.07
2018,4,15,7,15,216.5,109.5,3.15,11.35,177.0,125.98,92.65
2018,4,15,7,30,181.0,135.0,3.2,11.6,202.0,158.09,121.71
2018,4,15,7,45,161.5,157.0,3.3,11.8,223.5,184.63,145.42
2018,4,15,8,0,142.0,179.0,3.4,12.0,245.0,209.08,166.91
2018,4,15,8,15,297.5,177.5,3.5,12.15,335.0,273.17,217.9
2018,4,15,8,30,453.0,176.0,3.6,12.3,425.0,354.31,283.85
2018,4,15,8,45,499.0,182.5,3.75,12.45,478.5,408.13,328.6
2018,4,15,9,0,545.0,189.0,3.9,12.6,532.0,465.88,375.96
2018,4,15,9,15,596.0,190.0,3.95,12.7,587.5,525.55,424.08
2018,4,15,9,30,647.0,191.0,4.0,12.8,643.0,588.15,473.66
2018,4,15,9,45,739.0,163.0,4.1,12.9,704.5,653.16,525.48
2018,4,15,10,0,831.0,135.0,4.2,13.0,766.0,723.83,580.91
2018,4,15,10,15,857.0,128.5,4.25,13.0,801.0,770.72,614.88
2018,4,15,10,30,883.0,122.0,4.3,13.0,836.0,815.47,646.97
2018,4,15,10,45,887.5,123.5,4.35,13.05,858.0,850.79,671.88
2018,4,15,11,0,892.0,125.0,4.4,13.1,880.0,883.61,694.95
2018,4,15,11,15,816.5,154.5,4.5,13.05,854.5,875.41,689.15
2018,4,15,11,30,741.0,184.0,4.6,13.0,829.0,858.06,677.06
2018,4,15,11,45,382.5,232.0,4.65,12.95,565.0,595.61,477.38
2018,4,15,12,0,24.0,280.0,4.7,12.9,301.0,301.49,238.41
2018,4,15,12,15,16.0,237.5,4.75,12.8,251.5,247.46,196.19
2018,4,15,12,30,8.0,195.0,4.8,12.7,202.0,198.07,156.61
2018,4,15,12,45,4.5,157.5,4.9,12.65,161.5,157.83,124.19
2018,4,15,13,0,1.0,120.0,5.0,12.6,121.0,117.62,91.46
2018,4,15,13,15,0.5,101.0,5.05,12.4,101.5,98.51,75.95
2018,4,15,13,30,0.0,82.0,5.1,12.2,82.0,79.46,60.38
2018,4,15,13,45,0.0,80.5,5.15,12.0,80.5,77.99,59.29
2018,4,15,14,0,0.0,79.0,5.2,11.8,79.0,76.52,58.2
2018,4,15,14,15,0.5,91.5,5.25,11.7,92.0,89.09,68.77
2018,4,15,14,30,1.0,104.0,5.3,11.6,105.0,101.77,79.46
2018,4,15,14,45,1.0,112.5,5.35,11.5,113.5,110.13,86.58
2018,4,15,15,0,1.0,121.0,5.4,11.4,122.0,118.55,93.79
2018,4,15,15,15,7.5,145.5,5.4,11.4,150.5,148.38,119.05
2018,4,15,15,30,14.0,170.0,5.4,11.4,179.0,178.3,144.33
2018,4,15,15,45,28.0,169.0,5.35,11.15,184.5,192.8,157.31
2018,4,15,16,0,42.0,168.0,5.3,10.9,190.0,201.19,165.25
2018,4,15,16,15,122.5,156.0,5.25,10.7,211.5,246.57,205.6
2018,4,15,16,30,203.0,144.0,5.2,10.5,233.0,284.53,238.9
2018,4,15,16,45,227.5,132.0,5.15,10.35,220.0,276.16,232.05
2018,4,15,17,0,252.0,120.0,5.1,10.2,207.0,265.03,222.29
2018,4,15,17,15,205.0,105.0,4.95,9.95,168.0,214.55,178.45
2018,4,15,17,30,158.0,90.0,4.8,9.7,129.0,168.7,138.19
2018,4,15,17,45,179.0,69.0,4.65,9.45,103.0,144.8,115.44
2018,4,15,18,0,200.0,48.0,4.5,9.2,77.0,122.99,93.17
2018,4,15,18,15,135.5,33.0,4.35,9.05,49.0,75.49,49.71
2018,4,15,18,30,71.0,18.0,4.2,8.9,21.0,34.98,0.0
2018,4,15,18,45,35.5,9.0,4.05,8.8,10.5,13.75,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.4,2.0,1.97,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.85,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.6,5.5,5.3,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.7,7.0,6.74,0.44
2018,4,16,6,45,0.0,9.5,2.85,8.75,9.5,9.16,2.33
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,11.57,4.47
2018,4,16,7,15,11.5,46.5,3.1,8.8,51.0,46.66,34.55
2018,4,16,7,30,23.0,81.0,3.2,8.8,90.0,81.64,64.26
2018,4,16,7,45,11.5,57.5,3.25,8.85,62.0,58.5,44.7
2018,4,16,8,0,0.0,34.0,3.3,8.9,34.0,32.84,22.8
2018,4,16,8,15,70.5,99.0,3.35,8.85,138.0,120.05,96.36
2018,4,16,8,30,141.0,164.0,3.4,8.8,242.0,214.77,175.35
2018,4,16,8,45,140.0,218.0,3.45,8.8,301.0,272.75,223.03
2018,4,16,9,0,139.0,272.0,3.5,8.8,360.0,330.93,269.94
2018,4,16,9,15,89.0,247.5,3.55,8.85,305.0,288.19,234.8
2018,4,16,9,30,39.0,223.0,3.6,8.9,250.0,239.07,194.04
2018,4,16,9,45,19.5,161.5,3.6,8.9,175.0,169.52,136.69
2018,4,16,10,0,0.0,100.0,3.6,8.9,100.0,96.85,75.89
2018,4,16,10,15,86.5,191.0,3.65,8.95,261.5,252.6,206.61
2018,4,16,10,30,173.0,282.0,3.7,9.0,423.0,413.92,336.75
2018,4,16,10,45,197.0,345.5,3.7,9.05,510.0,503.48,405.5
2018,4,16,11,0,221.0,409.0,3.7,9.1,597.0,594.79,474.29
2018,4,16,11,15,276.5,381.5,3.75,9.15,620.5,628.37,501.1
2018,4,16,11,30,332.0,354.0,3.8,9.2,644.0,659.65,526.51
2018,4,16,11,45,275.0,359.5,3.8,9.25,601.0,621.96,496.23
2018,4,16,12,0,218.0,365.0,3.8,9.3,558.0,581.23,463.76
2018,4,16,12,15,195.5,395.5,3.85,9.35,568.5,589.97,469.49
2018,4,16,12,30,173.0,426.0,3.9,9.4,579.0,603.83,478.73
2018,4,16,12,45,306.0,389.0,3.9,9.4,656.0,703.45,558.16
2018,4,16,13,0,439.0,352.0,3.9,9.4,733.0,802.27,634.81
2018,4,16,13,15,584.0,281.5,3.95,9.45,778.5,868.85,688.24
2018,4,16,13,30,729.0,211.0,4.0,9.5,824.0,933.68,737.93
2018,4,16,13,45,821.0,160.0,4.1,9.55,831.5,956.34,754.89
2018,4,16,14,0,913.0,109.0,4.2,9.6,839.0,971.29,766.97
2018,4,16,14,15,906.5,106.5,4.25,9.6,808.0,947.62,751.46
2018,4,16,14,30,900.0,104.0,4.3,9.6,777.0,920.92,734.03
2018,4,16,14,45,655.0,177.5,4.35,9.65,654.5,775.48,628.26
2018,4,16,15,0,410.0,251.0,4.4,9.7,532.0,627.46,511.42
2018,4,16,15,15,475.5,214.0,4.4,9.7,520.0,628.4,515.9
2018,4,16,15,30,541.0,177.0,4.4,9.7,508.0,623.0,514.52
2018,4,16,15,45,651.5,137.5,4.45,9.65,505.0,645.6,535.55
2018,4,16,16,0,762.0,98.0,4.5,9.6,502.0,650.99,542.67
2018,4,16,16,15,774.5,85.0,4.45,9.55,460.5,612.56,512.51
2018,4,16,16,30,787.0,72.0,4.4,9.5,419.0,570.95,479.08
2018,4,16,16,45,706.0,73.5,4.35,9.4,355.5,489.86,411.9
2018,4,16,17,0,625.0,75.0,4.3,9.3,292.0,416.78,349.8
2018,4,16,17,15,574.0,68.0,4.15,9.15,241.5,353.26,294.27
2018,4,16,17,30,523.0,61.0,4.0,9.0,191.0,294.05,240.98
2018,4,16,17,45,490.0,51.0,3.8,8.8,150.0,242.65,192.93
2018,4,16,18,0,457.0,41.0,3.6,8.6,109.0,194.38,146.53
2018,4,16,18,15,325.0,31.0,3.55,8.45,70.0,125.11,83.69
2018,4,16,18,30,193.0,21.0,3.5,8.3,31.0,64.06,0.0
2018,4,16,18,45,96.5,10.5,3.45,8.15,15.5,23.79,0.0
2018,4,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,2.05,5.9,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,2.0,6.2,2.0,0.0,0.0
2018,4,17,5,45,134.5,16.5,2.0,6.45,26.5,16.22,0.0
2018,4,17,6,0,254.0,31.0,2.0,6.7,51.0,25.58,13.64
2018,4,17,6,15,367.0,41.5,2.0,7.05,95.0,32.24,22.98
2018,4,17,6,30,480.0,52.0,2.0,7.4,139.0,38.54,29.32
2018,4,17,6,45,549.5,59.5,2.0,7.7,190.0,64.1,36.93
2018,4,17,7,0,619.0,67.0,2.0,8.0,241.0,110.44,64.17
2018,4,17,7,15,665.0,73.5,1.95,8.4,294.5,160.39,102.89
2018,4,17,7,30,711.0,80.0,1.9,8.8,348.0,215.47,150.18
2018,4,17,7,45,742.5,85.0,1.9,9.15,401.0,270.26,199.54
2018,4,17,8,0,774.0,90.0,1.9,9.5,454.0,330.21,253.14
2018,4,17,8,15,798.0,94.0,1.85,9.85,505.0,386.76,303.15
2018,4,17,8,30,822.0,98.0,1.8,10.2,556.0,444.94,353.02
2018,4,17,8,45,840.0,101.0,1.7,10.55,603.0,500.64,399.15
2018,4,17,9,0,858.0,104.0,1.6,10.9,650.0,556.77,443.85
2018,4,17,9,15,873.0,106.5,1.5,11.15,693.0,610.83,485.43
2018,4,17,9,30,888.0,109.0,1.4,11.4,736.0,664.94,525.44
2018,4,17,9,45,900.0,110.0,1.25,11.7,773.0,714.0,559.75
2018,4,17,10,0,912.0,111.0,1.1,12.0,810.0,761.79,590.34
2018,4,17,10,15,919.0,113.0,1.0,12.2,840.0,805.29,617.22
2018,4,17,10,30,926.0,115.0,0.9,12.4,870.0,846.7,642.03
2018,4,17,10,45,931.0,116.0,0.75,12.65,892.5,883.18,661.88
2018,4,17,11,0,936.0,117.0,0.6,12.9,915.0,917.04,679.36
2018,4,17,11,15,939.0,117.5,0.55,13.05,929.5,945.88,695.48
2018,4,17,11,30,942.0,118.0,0.5,13.2,944.0,971.68,709.59
2018,4,17,11,45,942.5,119.0,0.5,13.35,951.0,992.55,721.68
2018,4,17,12,0,943.0,120.0,0.5,13.5,958.0,1010.08,731.79
2018,4,17,12,15,941.5,121.0,0.55,13.6,956.5,1022.31,740.05
2018,4,17,12,30,940.0,122.0,0.6,13.7,955.0,1031.04,746.35
2018,4,17,12,45,936.0,123.0,0.6,13.8,945.5,1033.85,747.91
2018,4,17,13,0,932.0,124.0,0.6,13.9,936.0,1033.11,747.49
2018,4,17,13,15,928.5,122.5,0.75,13.95,918.5,1026.73,747.44
2018,4,17,13,30,925.0,121.0,0.9,14.0,901.0,1016.86,745.16
2018,4,17,13,45,899.5,128.0,1.05,14.0,868.5,991.77,733.09
2018,4,17,14,0,874.0,135.0,1.2,14.0,836.0,969.85,722.89
2018,4,17,14,15,837.0,140.5,1.4,13.9,791.0,927.61,699.78
2018,4,17,14,30,800.0,146.0,1.6,13.8,746.0,883.65,674.75
2018,4,17,14,45,800.0,139.5,1.8,13.75,714.0,857.79,661.19
2018,4,17,15,0,800.0,133.0,2.0,13.7,682.0,829.1,644.96
2018,4,17,15,15,804.0,121.5,2.0,13.7,644.0,795.53,622.99
2018,4,17,15,30,808.0,110.0,2.0,13.7,606.0,759.02,598.76
2018,4,17,15,45,805.5,103.0,2.3,13.4,564.5,719.81,575.01
2018,4,17,16,0,803.0,96.0,2.6,13.1,523.0,678.45,548.62
2018,4,17,16,15,766.0,94.0,2.75,12.85,469.0,617.88,504.1
2018,4,17,16,30,729.0,92.0,2.9,12.6,415.0,560.66,460.3
2018,4,17,16,45,676.0,88.5,3.0,12.35,359.0,492.39,406.08
2018,4,17,17,0,623.0,85.0,3.1,12.1,303.0,427.7,352.98
2018,4,17,17,15,534.5,78.0,3.15,11.7,243.0,346.63,285.09
2018,4,17,17,30,446.0,71.0,3.2,11.3,183.0,273.71,222.39
2018,4,17,17,45,384.0,58.5,3.25,10.85,139.0,211.55,167.41
2018,4,17,18,0,322.0,46.0,3.3,10.4,95.0,157.98,119.09
2018,4,17,18,15,224.5,34.0,3.25,10.2,62.0,103.15,69.74
2018,4,17,18,30,127.0,22.0,3.2,10.0,29.0,53.18,0.0
2018,4,17,18,45,63.5,11.0,3.15,9.75,14.5,19.76,0.0
2018,4,17,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,1.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,1.8,8.3,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.5,1.75,8.4,6.5,6.39,0.0
2018,4,18,6,0,0.0,11.0,1.7,8.5,11.0,10.6,2.65
2018,4,18,6,15,0.0,17.5,1.65,8.7,17.5,16.88,9.33
2018,4,18,6,30,0.0,24.0,1.6,8.9,24.0,23.15,15.32
2018,4,18,6,45,0.0,40.0,1.55,9.1,40.0,38.63,27.97
2018,4,18,7,0,0.0,56.0,1.5,9.3,56.0,54.11,41.46
2018,4,18,7,15,0.0,66.5,1.5,9.45,66.5,64.27,50.17
2018,4,18,7,30,0.0,77.0,1.5,9.6,77.0,74.3,58.62
2018,4,18,7,45,0.0,77.5,1.55,9.75,77.5,74.94,58.94
2018,4,18,8,0,0.0,78.0,1.6,9.9,78.0,75.43,59.12
2018,4,18,8,15,46.0,149.5,1.6,10.1,175.5,159.0,128.39
2018,4,18,8,30,92.0,221.0,1.6,10.3,273.0,247.62,200.11
2018,4,18,8,45,101.5,253.5,1.6,10.5,315.0,288.36,232.18
2018,4,18,9,0,111.0,286.0,1.6,10.7,357.0,330.29,264.84
2018,4,18,9,15,148.5,307.5,1.6,10.85,409.0,379.18,302.9
2018,4,18,9,30,186.0,329.0,1.6,11.0,461.0,432.22,343.62
2018,4,18,9,45,137.5,342.5,1.6,11.15,443.0,422.95,334.84
2018,4,18,10,0,89.0,356.0,1.6,11.3,425.0,408.04,321.84
2018,4,18,10,15,62.5,345.5,1.7,11.45,394.5,383.09,302.03
2018,4,18,10,30,36.0,335.0,1.8,11.6,364.0,355.68,280.13
2018,4,18,10,45,32.5,334.5,1.85,11.75,361.5,354.87,279.22
2018,4,18,11,0,29.0,334.0,1.9,11.9,359.0,353.66,277.9
2018,4,18,11,15,38.0,353.5,2.0,12.05,386.5,383.07,300.51
2018,4,18,11,30,47.0,373.0,2.1,12.2,414.0,413.03,323.27
2018,4,18,11,45,55.0,392.0,2.2,12.3,440.5,442.03,345.21
2018,4,18,12,0,63.0,411.0,2.3,12.4,467.0,471.35,367.3
2018,4,18,12,15,98.5,414.5,2.35,12.5,502.0,511.07,398.16
2018,4,18,12,30,134.0,418.0,2.4,12.6,537.0,558.4,434.25
2018,4,18,12,45,205.0,413.5,2.45,12.7,593.5,624.85,485.35
2018,4,18,13,0,276.0,409.0,2.5,12.8,650.0,698.74,540.76
2018,4,18,13,15,351.5,376.0,2.55,12.8,677.0,738.0,571.76
2018,4,18,13,30,427.0,343.0,2.6,12.8,704.0,782.48,606.39
2018,4,18,13,45,555.0,281.5,2.65,12.8,737.0,836.4,649.52
2018,4,18,14,0,683.0,220.0,2.7,12.8,770.0,887.25,689.35
2018,4,18,14,15,808.5,158.0,2.7,12.7,784.5,921.25,713.95
2018,4,18,14,30,934.0,96.0,2.7,12.6,799.0,945.01,731.64
2018,4,18,14,45,926.0,93.0,2.7,12.55,761.0,912.64,710.31
2018,4,18,15,0,918.0,90.0,2.7,12.5,723.0,877.53,687.47
2018,4,18,15,15,904.0,88.5,2.7,12.5,679.0,836.66,660.23
2018,4,18,15,30,890.0,87.0,2.7,12.5,635.0,793.88,631.34
2018,4,18,15,45,872.5,83.5,2.65,12.2,586.0,744.6,597.65
2018,4,18,16,0,855.0,80.0,2.6,11.9,537.0,697.98,565.45
2018,4,18,16,15,831.0,76.5,2.55,11.7,485.0,642.18,524.79
2018,4,18,16,30,807.0,73.0,2.5,11.5,433.0,586.37,481.59
2018,4,18,16,45,756.5,70.0,2.45,11.25,374.5,516.42,425.89
2018,4,18,17,0,706.0,67.0,2.4,11.0,316.0,449.67,371.03
2018,4,18,17,15,650.5,62.5,2.3,10.6,262.5,384.2,315.5
2018,4,18,17,30,595.0,58.0,2.2,10.2,209.0,321.91,260.89
2018,4,18,17,45,514.0,50.0,2.1,9.8,159.0,251.51,198.63
2018,4,18,18,0,433.0,42.0,2.0,9.4,109.0,189.36,142.65
2018,4,18,18,15,316.0,32.0,2.0,9.05,71.0,124.76,84.91
2018,4,18,18,30,199.0,22.0,2.0,8.7,33.0,67.62,1.79
2018,4,18,18,45,99.5,11.0,2.0,8.4,16.5,24.96,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,5,15,19.0,2.5,2.2,7.35,2.5,0.0,0.0
2018,4,19,5,30,38.0,5.0,2.2,7.8,5.0,4.91,0.0
2018,4,19,5,45,173.0,18.5,2.2,8.2,32.0,18.18,0.0
2018,4,19,6,0,308.0,32.0,2.2,8.6,59.0,25.9,15.21
2018,4,19,6,15,413.5,40.5,2.3,9.05,103.0,30.64,21.53
2018,4,19,6,30,519.0,49.0,2.4,9.5,147.0,35.2,26.13
2018,4,19,6,45,583.0,56.0,2.5,9.9,198.5,66.4,35.82
2018,4,19,7,0,647.0,63.0,2.6,10.3,250.0,114.09,64.97
2018,4,19,7,15,691.0,68.5,2.7,10.7,303.5,164.66,104.77
2018,4,19,7,30,735.0,74.0,2.8,11.1,357.0,222.43,154.67
2018,4,19,7,45,765.0,78.5,2.85,11.5,410.0,277.53,204.43
2018,4,19,8,0,795.0,83.0,2.9,11.9,463.0,335.44,256.52
2018,4,19,8,15,818.5,86.5,2.9,12.2,514.0,392.46,307.2
2018,4,19,8,30,842.0,90.0,2.9,12.5,565.0,451.01,357.77
2018,4,19,8,45,859.0,92.5,2.9,12.8,612.0,506.69,404.66
2018,4,19,9,0,876.0,95.0,2.9,13.1,659.0,564.05,451.31
2018,4,19,9,15,891.0,97.5,2.9,13.35,702.5,618.47,494.4
2018,4,19,9,30,906.0,100.0,2.9,13.6,746.0,672.39,535.87
2018,4,19,9,45,918.0,100.5,2.9,13.8,783.0,721.58,572.84
2018,4,19,10,0,930.0,101.0,2.9,14.0,820.0,769.46,605.93
2018,4,19,10,15,938.0,102.0,2.95,14.15,850.0,813.24,636.07
2018,4,19,10,30,946.0,103.0,3.0,14.3,880.0,854.93,664.47
2018,4,19,10,45,952.0,103.5,3.0,14.45,903.0,892.18,689.2
2018,4,19,11,0,958.0,104.0,3.0,14.6,926.0,926.8,711.95
2018,4,19,11,15,961.5,104.0,3.1,14.7,941.0,955.93,731.71
2018,4,19,11,30,965.0,104.0,3.2,14.8,956.0,981.97,749.42
2018,4,19,11,45,966.5,104.0,3.3,14.85,962.5,1002.96,763.89
2018,4,19,12,0,968.0,104.0,3.4,14.9,969.0,1020.56,776.19
2018,4,19,12,15,964.0,105.5,3.45,14.95,966.0,1031.0,783.35
2018,4,19,12,30,960.0,107.0,3.5,15.0,963.0,1037.82,788.25
2018,4,19,12,45,954.0,109.0,3.6,15.0,952.5,1039.63,790.45
2018,4,19,13,0,948.0,111.0,3.7,15.0,942.0,1037.83,790.36
2018,4,19,13,15,943.5,111.0,3.7,15.0,924.5,1031.83,786.81
2018,4,19,13,30,939.0,111.0,3.7,15.0,907.0,1022.33,781.04
2018,4,19,13,45,932.5,109.5,3.7,15.0,881.5,1005.88,770.64
2018,4,19,14,0,926.0,108.0,3.7,15.0,856.0,986.13,758.1
2018,4,19,14,15,917.0,107.0,3.7,14.95,823.5,961.44,742.34
2018,4,19,14,30,908.0,106.0,3.7,14.9,791.0,933.81,724.56
2018,4,19,14,45,896.0,104.5,3.7,14.8,752.5,900.26,702.69
2018,4,19,15,0,884.0,103.0,3.7,14.7,714.0,864.29,678.99
2018,4,19,15,15,869.5,100.0,3.7,14.7,670.0,822.45,650.61
2018,4,19,15,30,855.0,97.0,3.7,14.7,626.0,783.21,623.88
2018,4,19,15,45,833.5,94.5,3.7,14.45,577.0,733.14,589.33
2018,4,19,16,0,812.0,92.0,3.7,14.2,528.0,682.31,553.66
2018,4,19,16,15,782.0,89.0,3.65,13.95,476.0,624.85,510.75
2018,4,19,16,30,752.0,86.0,3.6,13.7,424.0,568.0,466.45
2018,4,19,16,45,712.5,82.0,3.6,13.4,370.5,507.47,418.06
2018,4,19,17,0,673.0,78.0,3.6,13.1,317.0,447.44,368.57
2018,4,19,17,15,617.5,72.5,3.55,12.65,264.0,380.86,312.31
2018,4,19,17,30,562.0,67.0,3.5,12.2,211.0,318.89,258.21
2018,4,19,17,45,478.5,58.5,3.45,11.7,161.5,248.52,196.33
2018,4,19,18,0,395.0,50.0,3.4,11.2,112.0,186.52,140.95
2018,4,19,18,15,273.0,37.0,3.3,10.9,72.5,119.24,81.99
2018,4,19,18,30,151.0,24.0,3.2,10.6,33.0,61.12,8.42
2018,4,19,18,45,75.5,12.0,3.05,10.3,16.5,22.63,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,20,5,15,16.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,20,5,30,33.0,6.0,1.9,9.1,6.0,5.9,0.0
2018,4,20,5,45,154.0,19.5,1.8,9.45,32.5,15.5,0.0
2018,4,20,6,0,275.0,33.0,1.7,9.8,59.0,26.58,16.15
2018,4,20,6,15,379.0,43.5,1.65,10.25,103.0,33.2,23.76
2018,4,20,6,30,483.0,54.0,1.6,10.7,147.0,39.44,29.84
2018,4,20,6,45,379.0,75.5,1.55,11.1,162.0,76.03,48.87
2018,4,20,7,0,275.0,97.0,1.5,11.5,177.0,110.97,77.62
2018,4,20,7,15,218.5,125.5,1.5,12.0,197.0,143.93,107.25
2018,4,20,7,30,162.0,154.0,1.5,12.5,217.0,173.57,134.65
2018,4,20,7,45,162.0,179.5,1.45,12.95,250.0,207.16,162.72
2018,4,20,8,0,162.0,205.0,1.4,13.4,283.0,240.95,190.44
2018,4,20,8,15,201.0,225.5,1.45,13.8,332.5,285.48,225.81
2018,4,20,8,30,240.0,246.0,1.5,14.2,382.0,332.68,263.0
2018,4,20,8,45,281.0,260.5,1.5,14.6,432.5,381.12,300.64
2018,4,20,9,0,322.0,275.0,1.5,15.0,483.0,433.37,340.6
2018,4,20,9,15,421.0,258.5,1.55,15.3,549.0,494.34,387.73
2018,4,20,9,30,520.0,242.0,1.6,15.6,615.0,563.79,440.56
2018,4,20,9,45,564.0,236.0,1.65,15.9,658.5,613.27,477.16
2018,4,20,10,0,608.0,230.0,1.7,16.2,702.0,665.61,515.35
2018,4,20,10,15,487.0,293.0,1.8,16.4,680.0,660.03,508.22
2018,4,20,10,30,366.0,356.0,1.9,16.6,658.0,643.15,492.97
2018,4,20,10,45,534.0,288.0,2.0,16.8,741.5,733.13,561.79
2018,4,20,11,0,702.0,220.0,2.1,17.0,825.0,829.36,632.7
2018,4,20,11,15,823.0,162.0,2.2,17.1,882.5,896.93,678.2
2018,4,20,11,30,944.0,104.0,2.3,17.2,940.0,964.73,723.52
2018,4,20,11,45,945.0,105.0,2.35,17.3,947.0,985.8,736.82
2018,4,20,12,0,946.0,106.0,2.4,17.4,954.0,1003.55,748.47
2018,4,20,12,15,945.5,106.0,2.5,17.4,952.5,1015.45,757.19
2018,4,20,12,30,945.0,106.0,2.6,17.4,951.0,1023.86,763.78
2018,4,20,12,45,943.5,105.0,2.7,17.4,941.5,1026.73,766.86
2018,4,20,13,0,942.0,104.0,2.8,17.4,932.0,1026.04,767.73
2018,4,20,13,15,937.5,104.0,2.9,17.25,914.5,1019.96,765.58
2018,4,20,13,30,933.0,104.0,3.0,17.1,897.0,1010.4,761.22
2018,4,20,13,45,927.0,103.0,3.15,17.0,872.5,994.94,753.23
2018,4,20,14,0,921.0,102.0,3.3,16.9,848.0,976.18,743.0
2018,4,20,14,15,913.0,101.0,3.35,16.7,816.5,952.43,728.84
2018,4,20,14,30,905.0,100.0,3.4,16.5,785.0,925.71,712.61
2018,4,20,14,45,894.0,98.5,3.5,16.25,747.5,893.04,692.56
2018,4,20,15,0,883.0,97.0,3.6,16.0,710.0,857.92,670.55
2018,4,20,15,15,869.0,94.5,3.6,16.0,666.5,817.01,642.96
2018,4,20,15,30,855.0,92.0,3.6,16.0,623.0,774.29,613.81
2018,4,20,15,45,836.5,89.0,3.7,15.45,575.5,730.19,584.89
2018,4,20,16,0,818.0,86.0,3.8,14.9,528.0,680.79,551.33
2018,4,20,16,15,793.0,82.5,3.8,14.55,477.0,625.84,511.11
2018,4,20,16,30,768.0,79.0,3.8,14.2,426.0,571.06,468.78
2018,4,20,16,45,734.0,75.0,3.8,13.8,373.5,511.08,421.03
2018,4,20,17,0,700.0,71.0,3.8,13.4,321.0,454.38,374.26
2018,4,20,17,15,651.0,65.5,3.7,12.95,268.5,389.51,319.27
2018,4,20,17,30,602.0,60.0,3.6,12.5,216.0,328.62,265.86
2018,4,20,17,45,527.0,52.5,3.5,12.1,166.5,260.36,205.32
2018,4,20,18,0,452.0,45.0,3.4,11.7,117.0,199.62,150.4
2018,4,20,18,15,328.0,34.5,3.35,11.35,76.5,131.2,90.26
2018,4,20,18,30,204.0,24.0,3.3,11.0,36.0,71.94,17.22
2018,4,20,18,45,102.0,12.0,3.25,10.7,18.0,26.58,0.0
2018,4,20,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,1.95,8.85,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,1.9,9.2,8.0,7.86,0.0
2018,4,21,5,45,173.5,20.5,1.85,9.55,35.0,16.95,0.0
2018,4,21,6,0,296.0,33.0,1.8,9.9,62.0,26.25,16.23
2018,4,21,6,15,396.0,43.0,1.75,10.25,106.5,32.42,23.13
2018,4,21,6,30,496.0,53.0,1.7,10.6,151.0,38.23,28.81
2018,4,21,6,45,562.0,59.5,1.7,10.95,201.5,72.52,39.86
2018,4,21,7,0,628.0,66.0,1.7,11.3,252.0,119.14,69.3
2018,4,21,7,15,672.5,71.0,1.7,11.7,305.0,168.45,108.37
2018,4,21,7,30,717.0,76.0,1.7,12.1,358.0,225.07,156.99
2018,4,21,7,45,749.5,79.5,1.65,12.5,410.5,278.99,205.0
2018,4,21,8,0,782.0,83.0,1.6,12.9,463.0,335.99,255.27
2018,4,21,8,15,805.5,86.0,1.6,13.35,513.0,391.83,303.78
2018,4,21,8,30,829.0,89.0,1.6,13.8,563.0,449.2,352.03
2018,4,21,8,45,846.5,91.5,1.55,14.3,609.5,504.38,396.76
2018,4,21,9,0,864.0,94.0,1.5,14.8,656.0,561.35,441.09
2018,4,21,9,15,878.5,95.5,1.45,15.2,698.0,613.84,480.7
2018,4,21,9,30,893.0,97.0,1.4,15.6,740.0,665.8,518.54
2018,4,21,9,45,905.0,97.5,1.35,16.05,776.5,714.28,552.19
2018,4,21,10,0,917.0,98.0,1.3,16.5,813.0,761.49,582.25
2018,4,21,10,15,924.5,99.0,1.25,16.9,842.5,804.24,608.72
2018,4,21,10,30,932.0,100.0,1.2,17.3,872.0,844.9,633.3
2018,4,21,10,45,937.0,101.0,1.1,17.7,894.0,881.2,653.78
2018,4,21,11,0,942.0,102.0,1.0,18.1,916.0,914.87,672.09
2018,4,21,11,15,945.0,102.5,1.0,18.4,930.5,943.48,688.81
2018,4,21,11,30,948.0,103.0,1.0,18.7,945.0,969.05,703.56
2018,4,21,11,45,949.0,104.0,0.95,19.0,952.0,990.12,714.5
2018,4,21,12,0,950.0,105.0,0.9,19.3,959.0,1007.87,723.33
2018,4,21,12,15,950.0,104.5,1.05,19.35,957.5,1019.71,733.33
2018,4,21,12,30,950.0,104.0,1.2,19.4,956.0,1028.05,741.22
2018,4,21,12,45,948.0,104.0,1.35,19.45,947.0,1031.43,746.03
2018,4,21,13,0,946.0,104.0,1.5,19.5,938.0,1031.26,748.63
2018,4,21,13,15,942.0,103.5,1.7,19.4,920.5,1025.07,748.58
2018,4,21,13,30,938.0,103.0,1.9,19.3,903.0,1015.38,746.14
2018,4,21,13,45,921.5,107.5,2.05,19.15,875.0,995.72,736.57
2018,4,21,14,0,905.0,112.0,2.2,19.0,847.0,973.1,724.96
2018,4,21,14,15,874.0,121.0,2.3,18.85,808.5,939.21,705.09
2018,4,21,14,30,843.0,130.0,2.4,18.7,770.0,909.0,687.53
2018,4,21,14,45,856.5,116.5,2.5,18.55,739.5,886.08,674.7
2018,4,21,15,0,870.0,103.0,2.6,18.4,709.0,854.53,655.68
2018,4,21,15,15,858.5,99.5,2.6,18.4,666.5,814.98,629.77
2018,4,21,15,30,847.0,96.0,2.6,18.4,624.0,777.83,605.38
2018,4,21,15,45,831.5,92.5,2.75,17.9,578.0,731.36,575.89
2018,4,21,16,0,816.0,89.0,2.9,17.4,532.0,683.7,544.75
2018,4,21,16,15,788.0,86.0,2.9,16.95,480.0,627.37,504.51
2018,4,21,16,30,760.0,83.0,2.9,16.5,428.0,571.48,462.41
2018,4,21,16,45,728.0,78.0,2.95,16.05,376.0,511.86,416.16
2018,4,21,17,0,696.0,73.0,3.0,15.6,324.0,455.43,370.68
2018,4,21,17,15,646.5,67.5,3.0,15.0,271.5,390.47,316.81
2018,4,21,17,30,597.0,62.0,3.0,14.4,219.0,329.53,264.38
2018,4,21,17,45,521.0,55.0,3.0,13.85,169.5,261.6,205.02
2018,4,21,18,0,445.0,48.0,3.0,13.3,120.0,201.2,151.1
2018,4,21,18,15,321.0,36.5,2.95,12.9,79.0,131.86,90.93
2018,4,21,18,30,197.0,25.0,2.9,12.5,38.0,72.5,22.78
2018,4,21,18,45,99.5,12.5,2.9,12.15,19.0,26.85,0.0
2018,4,21,19,0,2.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,21,19,15,1.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,22,5,15,14.5,4.5,2.2,8.95,4.5,0.0,0.0
2018,4,22,5,30,29.0,9.0,2.2,9.3,9.0,8.85,0.0
2018,4,22,5,45,132.5,25.0,2.15,9.65,37.0,20.02,0.0
2018,4,22,6,0,236.0,41.0,2.1,10.0,65.0,32.12,21.43
2018,4,22,6,15,318.5,52.5,2.05,10.4,105.0,39.86,29.74
2018,4,22,6,30,401.0,64.0,2.0,10.8,145.0,47.23,36.86
2018,4,22,6,45,393.0,79.5,2.0,11.2,178.0,82.85,53.22
2018,4,22,7,0,385.0,95.0,2.0,11.6,211.0,119.95,80.28
2018,4,22,7,15,366.0,117.5,1.95,12.0,244.5,160.45,114.87
2018,4,22,7,30,347.0,140.0,1.9,12.4,278.0,201.69,151.36
2018,4,22,7,45,484.5,135.5,1.8,12.8,356.5,255.45,193.49
2018,4,22,8,0,622.0,131.0,1.7,13.2,435.0,326.69,250.98
2018,4,22,8,15,660.0,135.0,1.7,13.55,488.0,380.88,296.82
2018,4,22,8,30,698.0,139.0,1.7,13.9,541.0,438.42,344.32
2018,4,22,8,45,741.5,137.5,1.65,14.25,595.0,496.52,390.89
2018,4,22,9,0,785.0,136.0,1.6,14.6,649.0,557.75,438.45
2018,4,22,9,15,767.0,150.5,1.55,15.0,678.0,600.47,470.24
2018,4,22,9,30,749.0,165.0,1.5,15.4,707.0,640.04,498.62
2018,4,22,9,45,644.5,216.5,1.5,15.8,699.0,652.84,505.44
2018,4,22,10,0,540.0,268.0,1.5,16.2,691.0,654.87,504.02
2018,4,22,10,15,528.0,288.5,1.45,16.65,714.5,688.98,526.41
2018,4,22,10,30,516.0,309.0,1.4,17.1,738.0,720.93,546.4
2018,4,22,10,45,520.5,319.0,1.35,17.55,761.0,754.23,567.4
2018,4,22,11,0,525.0,329.0,1.3,18.0,784.0,786.28,587.08
2018,4,22,11,15,510.0,339.5,1.25,18.35,787.5,800.14,594.09
2018,4,22,11,30,495.0,350.0,1.2,18.7,791.0,811.61,599.59
2018,4,22,11,45,627.0,288.5,1.15,19.0,851.0,885.68,650.88
2018,4,22,12,0,759.0,227.0,1.1,19.3,911.0,961.18,699.08
2018,4,22,12,15,837.0,183.0,1.15,19.45,936.5,998.55,722.22
2018,4,22,12,30,915.0,139.0,1.2,19.6,962.0,1031.68,743.14
2018,4,22,12,45,922.0,132.0,1.25,19.8,954.0,1036.61,746.36
2018,4,22,13,0,929.0,125.0,1.3,20.0,946.0,1038.02,747.88
2018,4,22,13,15,924.5,125.0,1.4,19.95,929.0,1032.0,746.48
2018,4,22,13,30,920.0,125.0,1.5,19.9,912.0,1022.56,743.01
2018,4,22,13,45,909.5,125.5,1.65,19.9,885.0,1004.57,734.7
2018,4,22,14,0,899.0,126.0,1.8,19.9,858.0,983.49,724.27
2018,4,22,14,15,894.0,123.0,1.85,19.8,827.5,960.8,711.64
2018,4,22,14,30,889.0,120.0,1.9,19.7,797.0,935.09,696.96
2018,4,22,14,45,876.5,117.5,2.0,19.6,758.0,905.67,680.26
2018,4,22,15,0,864.0,115.0,2.1,19.5,719.0,868.52,658.07
2018,4,22,15,15,846.0,113.0,2.1,19.5,674.0,825.29,630.24
2018,4,22,15,30,828.0,111.0,2.1,19.5,629.0,780.52,601.04
2018,4,22,15,45,802.5,108.5,2.15,19.15,579.0,728.36,567.25
2018,4,22,16,0,777.0,106.0,2.2,18.8,529.0,675.8,532.41
2018,4,22,16,15,749.0,100.0,2.3,18.35,476.0,619.82,492.88
2018,4,22,16,30,721.0,94.0,2.4,17.9,423.0,562.28,450.69
2018,4,22,16,45,688.0,90.0,2.45,17.45,373.5,505.01,406.85
2018,4,22,17,0,655.0,86.0,2.5,17.0,324.0,449.39,362.68
2018,4,22,17,15,598.5,79.5,2.55,16.35,270.5,381.88,307.74
2018,4,22,17,30,542.0,73.0,2.6,15.7,217.0,319.11,254.78
2018,4,22,17,45,458.0,64.0,2.6,15.05,167.0,248.68,194.46
2018,4,22,18,0,374.0,55.0,2.6,14.4,117.0,186.31,140.11
2018,4,22,18,15,257.0,42.0,2.65,14.0,77.5,121.64,84.75
2018,4,22,18,30,140.0,29.0,2.7,13.6,38.0,66.22,25.11
2018,4,22,18,45,71.5,15.0,2.75,13.2,19.5,25.31,0.0
2018,4,22,19,0,3.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.75,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,8.5,3.5,0.6,11.1,3.5,0.0,0.0
2018,4,23,5,30,17.0,7.0,0.6,11.3,7.0,6.88,0.0
2018,4,23,5,45,102.5,24.0,0.6,11.45,34.0,20.02,0.0
2018,4,23,6,0,188.0,41.0,0.6,11.6,61.0,31.95,21.46
2018,4,23,6,15,283.0,53.0,0.55,11.9,102.0,40.09,29.89
2018,4,23,6,30,378.0,65.0,0.5,12.2,143.0,47.84,37.29
2018,4,23,6,45,444.5,75.5,0.5,12.5,192.5,83.89,51.67
2018,4,23,7,0,511.0,86.0,0.5,12.8,242.0,128.03,80.86
2018,4,23,7,15,568.5,94.5,0.55,13.25,298.0,176.18,118.17
2018,4,23,7,30,626.0,103.0,0.6,13.7,354.0,230.83,163.32
2018,4,23,7,45,662.0,108.5,0.65,14.15,406.0,282.89,208.03
2018,4,23,8,0,698.0,114.0,0.7,14.6,458.0,338.52,255.34
2018,4,23,8,15,725.5,117.5,0.75,14.95,507.5,392.26,300.54
2018,4,23,8,30,753.0,121.0,0.8,15.3,557.0,448.07,346.14
2018,4,23,8,45,773.5,124.5,0.85,15.65,603.5,503.93,390.42
2018,4,23,9,0,794.0,128.0,0.9,16.0,650.0,558.53,432.45
2018,4,23,9,15,818.5,127.0,0.85,16.55,694.0,611.72,471.06
2018,4,23,9,30,843.0,126.0,0.8,17.1,738.0,665.45,508.63
2018,4,23,9,45,866.0,122.0,0.8,17.65,777.0,715.43,542.97
2018,4,23,10,0,889.0,118.0,0.8,18.2,816.0,764.63,574.25
2018,4,23,10,15,896.0,119.5,0.7,18.6,845.0,806.4,598.28
2018,4,23,10,30,903.0,121.0,0.6,19.0,874.0,846.13,620.36
2018,4,23,10,45,907.5,122.5,0.55,19.45,895.5,881.55,639.93
2018,4,23,11,0,912.0,124.0,0.5,19.9,917.0,914.4,657.57
2018,4,23,11,15,915.0,124.5,0.45,20.1,931.0,942.23,672.45
2018,4,23,11,30,918.0,125.0,0.4,20.3,945.0,967.12,685.44
2018,4,23,11,45,919.5,125.0,0.35,20.5,951.5,987.06,695.36
2018,4,23,12,0,921.0,125.0,0.3,20.7,958.0,1003.8,703.4
2018,4,23,12,15,920.0,125.5,0.3,20.7,956.5,1015.36,710.08
2018,4,23,12,30,919.0,126.0,0.3,20.7,955.0,1023.54,714.9
2018,4,23,12,45,915.5,126.0,0.35,20.75,944.5,1025.35,717.11
2018,4,23,13,0,912.0,126.0,0.4,20.8,934.0,1023.73,717.5
2018,4,23,13,15,907.5,125.5,0.5,20.75,916.5,1017.19,716.57
2018,4,23,13,30,903.0,125.0,0.6,20.7,899.0,1007.3,713.73
2018,4,23,13,45,897.0,123.5,0.75,20.65,874.5,991.62,708.44
2018,4,23,14,0,891.0,122.0,0.9,20.6,850.0,972.76,700.99
2018,4,23,14,15,882.0,120.5,1.0,20.4,818.0,948.08,689.04
2018,4,23,14,30,873.0,119.0,1.1,20.2,786.0,920.59,675.08
2018,4,23,14,45,847.5,122.0,1.25,20.05,743.5,886.13,656.88
2018,4,23,15,0,822.0,125.0,1.4,19.9,701.0,844.72,633.47
2018,4,23,15,15,813.5,119.0,1.4,19.9,660.0,806.17,609.32
2018,4,23,15,30,805.0,113.0,1.4,19.9,619.0,765.57,583.43
2018,4,23,15,45,772.0,113.5,1.7,19.2,568.5,711.87,552.07
2018,4,23,16,0,739.0,114.0,2.0,18.5,518.0,660.86,520.44
2018,4,23,16,15,708.5,109.0,2.1,17.95,466.5,603.79,480.22
2018,4,23,16,30,678.0,104.0,2.2,17.4,415.0,547.56,439.15
2018,4,23,16,45,630.0,98.0,2.3,16.9,360.0,481.38,388.68
2018,4,23,17,0,582.0,92.0,2.4,16.4,305.0,418.4,338.94
2018,4,23,17,15,537.0,82.0,2.45,15.75,254.5,356.16,288.13
2018,4,23,17,30,492.0,72.0,2.5,15.1,204.0,297.65,238.59
