Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,45,410.0,61.5,2.5,14.45,155.0,229.03,179.79
2018,4,23,18,0,328.0,51.0,2.5,13.8,106.0,167.62,126.48
2018,4,23,18,15,232.0,38.5,2.5,13.4,70.5,111.2,77.72
2018,4,23,18,30,136.0,26.0,2.5,13.0,35.0,62.45,26.45
2018,4,23,18,45,71.0,14.0,2.5,12.55,18.5,24.36,0.0
2018,4,23,19,0,6.0,2.0,2.5,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.0,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.98,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.89,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.82,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,7.71,1.24
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,10.6,3.95
2018,4,24,6,45,0.0,27.0,1.9,10.85,27.0,26.05,16.96
2018,4,24,7,0,0.0,43.0,1.9,11.1,43.0,41.52,30.33
2018,4,24,7,15,0.0,54.5,1.85,11.3,54.5,52.65,39.82
2018,4,24,7,30,0.0,66.0,1.8,11.5,66.0,63.79,49.18
2018,4,24,7,45,0.0,63.5,1.8,11.7,63.5,61.38,46.91
2018,4,24,8,0,0.0,61.0,1.8,11.9,61.0,58.96,44.66
2018,4,24,8,15,0.0,63.5,1.75,12.15,63.5,61.39,46.5
2018,4,24,8,30,0.0,66.0,1.7,12.4,66.0,63.83,48.34
2018,4,24,8,45,0.0,81.5,1.7,12.65,81.5,78.86,60.67
2018,4,24,9,0,0.0,97.0,1.7,12.9,97.0,93.88,72.84
2018,4,24,9,15,1.0,114.5,1.75,13.1,115.0,111.32,86.92
2018,4,24,9,30,2.0,132.0,1.8,13.3,133.0,128.91,100.99
2018,4,24,9,45,2.5,129.0,1.85,13.5,130.5,126.54,98.78
2018,4,24,10,0,3.0,126.0,1.9,13.7,128.0,124.18,96.66
2018,4,24,10,15,9.5,187.5,1.95,13.8,195.0,188.85,148.6
2018,4,24,10,30,16.0,249.0,2.0,13.9,262.0,254.26,199.93
2018,4,24,10,45,23.0,296.5,2.05,14.0,316.0,309.64,242.59
2018,4,24,11,0,30.0,344.0,2.1,14.1,370.0,364.38,284.12
2018,4,24,11,15,26.5,336.5,2.1,14.15,360.0,355.88,277.07
2018,4,24,11,30,23.0,329.0,2.1,14.2,350.0,342.57,266.71
2018,4,24,11,45,37.5,366.0,2.15,14.25,400.0,399.39,310.21
2018,4,24,12,0,52.0,403.0,2.2,14.3,450.0,452.7,350.21
2018,4,24,12,15,50.5,401.0,2.25,14.35,446.5,451.32,348.9
2018,4,24,12,30,49.0,399.0,2.3,14.4,443.0,449.65,347.74
2018,4,24,12,45,104.5,395.0,2.35,14.4,488.0,508.68,394.09
2018,4,24,13,0,160.0,391.0,2.4,14.4,533.0,560.39,434.27
2018,4,24,13,15,271.0,383.5,2.5,14.3,618.5,669.64,517.78
2018,4,24,13,30,382.0,376.0,2.6,14.2,704.0,768.88,592.08
2018,4,24,13,45,481.0,320.0,2.65,14.15,721.5,809.8,624.67
2018,4,24,14,0,580.0,264.0,2.7,14.1,739.0,838.43,649.16
2018,4,24,14,15,724.0,195.5,2.75,13.95,765.5,892.75,691.06
2018,4,24,14,30,868.0,127.0,2.8,13.8,792.0,931.1,719.26
2018,4,24,14,45,799.5,143.0,2.85,13.65,732.5,867.55,676.4
2018,4,24,15,0,731.0,159.0,2.9,13.5,673.0,808.13,636.57
2018,4,24,15,15,683.5,161.0,2.9,13.5,618.5,749.08,595.54
2018,4,24,15,30,636.0,163.0,2.9,13.5,564.0,690.78,553.52
2018,4,24,15,45,638.0,149.0,2.9,13.1,525.5,653.71,527.97
2018,4,24,16,0,640.0,135.0,2.9,12.7,487.0,614.56,500.04
2018,4,24,16,15,604.5,128.0,2.85,12.45,435.5,556.03,455.37
2018,4,24,16,30,569.0,121.0,2.8,12.2,384.0,499.01,410.88
2018,4,24,16,45,359.0,126.0,2.8,11.95,285.0,353.71,292.97
2018,4,24,17,0,149.0,131.0,2.8,11.7,186.0,219.1,180.83
2018,4,24,17,15,104.5,110.0,2.75,11.4,145.5,168.15,138.05
2018,4,24,17,30,60.0,89.0,2.7,11.1,105.0,117.21,94.63
2018,4,24,17,45,34.0,68.0,2.7,10.85,76.5,82.48,64.69
2018,4,24,18,0,8.0,47.0,2.7,10.6,48.0,48.72,35.69
2018,4,24,18,15,8.0,32.5,2.6,10.35,33.5,33.86,22.23
2018,4,24,18,30,8.0,18.0,2.5,10.1,19.0,19.42,6.26
2018,4,24,18,45,8.0,10.0,2.45,9.85,10.5,11.04,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.45,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,3.93,0.0
2018,4,25,5,45,2.0,11.0,2.35,7.6,11.0,10.61,0.0
2018,4,25,6,0,0.0,18.0,2.4,7.8,18.0,17.36,9.48
2018,4,25,6,15,0.0,29.0,2.35,8.0,29.0,27.99,19.58
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,38.63,29.56
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,53.62,41.13
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,68.19,53.74
2018,4,25,7,15,0.0,91.5,2.1,8.95,91.5,87.38,70.06
2018,4,25,7,30,0.0,112.0,2.0,9.3,112.0,106.68,86.19
2018,4,25,7,45,3.5,138.0,1.95,9.6,139.5,132.13,107.12
2018,4,25,8,0,7.0,164.0,1.9,9.9,167.0,158.13,128.21
2018,4,25,8,15,11.0,183.5,1.85,10.25,189.5,178.91,144.68
2018,4,25,8,30,15.0,203.0,1.8,10.6,212.0,200.19,161.41
2018,4,25,8,45,19.5,225.0,1.75,10.95,237.5,224.55,180.42
2018,4,25,9,0,24.0,247.0,1.7,11.3,263.0,249.44,199.62
2018,4,25,9,15,42.0,282.5,1.75,11.65,312.5,294.74,235.0
2018,4,25,9,30,60.0,318.0,1.8,12.0,362.0,343.24,272.3
2018,4,25,9,45,146.5,333.5,1.85,12.3,447.5,422.57,334.45
2018,4,25,10,0,233.0,349.0,1.9,12.6,533.0,509.83,401.22
2018,4,25,10,15,366.0,323.5,1.95,12.85,625.0,599.23,469.89
2018,4,25,10,30,499.0,298.0,2.0,13.1,717.0,699.35,544.7
2018,4,25,10,45,403.5,349.5,2.05,13.3,694.0,688.53,532.91
2018,4,25,11,0,308.0,401.0,2.1,13.5,671.0,668.58,515.29
2018,4,25,11,15,280.5,417.5,2.15,13.6,666.0,671.45,516.47
2018,4,25,11,30,253.0,434.0,2.2,13.7,661.0,672.22,515.93
2018,4,25,11,45,320.5,407.0,2.25,13.85,697.0,715.9,549.4
2018,4,25,12,0,388.0,380.0,2.3,14.0,733.0,760.23,582.73
2018,4,25,12,15,406.5,372.0,2.4,14.0,741.0,782.58,599.31
2018,4,25,12,30,425.0,364.0,2.5,14.0,749.0,798.48,611.73
2018,4,25,12,45,508.5,322.5,2.55,14.0,778.5,841.74,645.36
2018,4,25,13,0,592.0,281.0,2.6,14.0,808.0,884.12,677.91
2018,4,25,13,15,702.0,224.0,2.65,13.95,837.5,932.57,714.16
2018,4,25,13,30,812.0,167.0,2.7,13.9,867.0,971.63,741.65
2018,4,25,13,45,845.5,146.0,2.75,13.8,857.0,974.14,744.48
2018,4,25,14,0,879.0,125.0,2.8,13.7,847.0,966.61,740.93
2018,4,25,14,15,877.5,120.0,2.9,13.6,818.0,945.3,728.48
2018,4,25,14,30,876.0,115.0,3.0,13.5,789.0,920.88,713.92
2018,4,25,14,45,864.0,113.5,3.05,13.35,751.0,887.99,693.06
2018,4,25,15,0,852.0,112.0,3.1,13.2,713.0,857.76,673.97
2018,4,25,15,15,837.0,109.5,3.1,13.2,670.0,816.75,646.24
2018,4,25,15,30,822.0,107.0,3.1,13.2,627.0,774.08,617.06
2018,4,25,15,45,800.5,104.0,3.2,12.8,579.0,724.55,583.77
2018,4,25,16,0,779.0,101.0,3.3,12.4,531.0,674.35,549.25
2018,4,25,16,15,749.5,98.5,3.35,12.2,480.5,618.99,507.91
2018,4,25,16,30,720.0,96.0,3.4,12.0,430.0,566.33,466.98
2018,4,25,16,45,660.0,94.5,3.4,11.75,372.5,496.24,410.84
2018,4,25,17,0,600.0,93.0,3.4,11.5,315.0,430.36,356.61
2018,4,25,17,15,477.0,90.5,3.35,11.2,250.0,335.44,277.33
2018,4,25,17,30,354.0,88.0,3.3,10.9,185.0,255.75,209.41
2018,4,25,17,45,292.5,73.5,3.25,10.55,142.0,198.04,158.91
2018,4,25,18,0,231.0,59.0,3.2,10.2,99.0,146.74,113.49
2018,4,25,18,15,160.5,43.0,3.1,10.0,66.5,94.0,67.44
2018,4,25,18,30,90.0,27.0,3.0,9.8,34.0,51.95,25.94
2018,4,25,18,45,48.5,14.5,2.9,9.55,18.0,21.64,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,7.6,4.0,3.93,0.0
2018,4,26,5,45,3.0,8.0,2.95,7.85,8.0,7.77,0.0
2018,4,26,6,0,0.0,12.0,3.1,8.1,12.0,11.57,4.47
2018,4,26,6,15,0.0,18.5,3.15,8.3,18.5,17.84,10.44
2018,4,26,6,30,0.0,25.0,3.2,8.5,25.0,24.12,15.34
2018,4,26,6,45,0.0,35.0,3.2,8.75,35.0,33.79,23.85
2018,4,26,7,0,0.0,45.0,3.2,9.0,45.0,43.46,32.26
2018,4,26,7,15,0.0,55.5,3.2,9.2,55.5,53.62,40.97
2018,4,26,7,30,0.0,66.0,3.2,9.4,66.0,63.79,49.56
2018,4,26,7,45,0.0,79.5,3.2,9.6,79.5,76.88,60.53
2018,4,26,8,0,0.0,93.0,3.2,9.8,93.0,89.81,71.23
2018,4,26,8,15,4.0,139.5,3.2,10.05,142.0,135.36,109.12
2018,4,26,8,30,8.0,186.0,3.2,10.3,191.0,181.3,146.64
2018,4,26,8,45,10.5,203.5,3.2,10.55,210.5,199.99,161.35
2018,4,26,9,0,13.0,221.0,3.2,10.8,230.0,218.99,176.25
2018,4,26,9,15,13.0,228.0,3.25,11.05,237.5,226.84,182.03
2018,4,26,9,30,13.0,235.0,3.3,11.3,245.0,234.63,187.78
2018,4,26,9,45,15.0,252.5,3.3,11.5,264.0,253.82,202.67
2018,4,26,10,0,17.0,270.0,3.3,11.7,283.0,273.23,217.62
2018,4,26,10,15,44.0,315.5,3.35,11.85,352.0,340.45,270.87
2018,4,26,10,30,71.0,361.0,3.4,12.0,421.0,409.42,324.45
2018,4,26,10,45,255.0,344.0,3.5,12.15,566.5,556.52,442.02
2018,4,26,11,0,439.0,327.0,3.6,12.3,712.0,712.94,562.31
2018,4,26,11,15,524.0,297.5,3.65,12.4,764.5,774.06,608.34
2018,4,26,11,30,609.0,268.0,3.7,12.5,817.0,837.84,656.31
2018,4,26,11,45,676.0,240.5,3.8,12.6,853.5,887.26,693.13
2018,4,26,12,0,743.0,213.0,3.9,12.7,890.0,935.83,727.36
2018,4,26,12,15,835.0,165.5,3.95,12.7,925.0,983.3,760.58
2018,4,26,12,30,927.0,118.0,4.0,12.7,960.0,1026.71,790.8
2018,4,26,12,45,834.0,164.0,4.05,12.7,916.0,994.27,768.49
2018,4,26,13,0,741.0,210.0,4.1,12.7,872.0,957.22,743.47
2018,4,26,13,15,635.5,256.5,4.1,12.7,816.5,902.16,704.49
2018,4,26,13,30,530.0,303.0,4.1,12.7,761.0,843.8,660.19
2018,4,26,13,45,585.5,267.0,4.15,12.65,760.0,856.97,673.11
2018,4,26,14,0,641.0,231.0,4.2,12.6,759.0,865.09,682.0
2018,4,26,14,15,735.5,183.5,4.2,12.55,767.5,891.94,702.64
2018,4,26,14,30,830.0,136.0,4.2,12.5,776.0,908.24,715.45
2018,4,26,14,45,830.5,128.5,4.2,12.45,742.5,880.86,697.05
2018,4,26,15,0,831.0,121.0,4.2,12.4,709.0,850.58,676.8
2018,4,26,15,15,836.0,111.5,4.2,12.4,672.5,818.99,655.38
2018,4,26,15,30,841.0,102.0,4.2,12.4,636.0,784.36,631.59
2018,4,26,15,45,786.5,108.5,4.2,12.15,578.5,719.79,585.53
2018,4,26,16,0,732.0,115.0,4.2,11.9,521.0,659.31,541.38
2018,4,26,16,15,560.0,139.5,4.2,11.7,433.0,539.81,446.37
2018,4,26,16,30,388.0,164.0,4.2,11.5,345.0,430.83,357.55
2018,4,26,16,45,389.0,143.5,4.15,11.3,306.5,390.91,325.68
2018,4,26,17,0,390.0,123.0,4.1,11.1,268.0,350.01,291.76
2018,4,26,17,15,361.0,106.5,4.05,10.85,225.0,298.28,247.71
2018,4,26,17,30,332.0,90.0,4.0,10.6,182.0,248.95,204.61
2018,4,26,17,45,333.0,72.5,3.9,10.3,148.0,212.3,170.8
2018,4,26,18,0,334.0,55.0,3.8,10.0,114.0,175.17,135.36
2018,4,26,18,15,275.0,42.5,3.75,9.8,80.5,127.74,92.07
2018,4,26,18,30,216.0,30.0,3.7,9.6,47.0,85.4,46.38
2018,4,26,18,45,113.5,16.0,3.6,9.4,24.5,33.19,0.0
2018,4,26,19,0,11.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,5.5,1.0,3.55,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,1.8,10.4,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,1.8,10.8,15.0,12.78,0.0
2018,4,27,5,45,203.0,27.0,1.8,11.15,48.0,21.17,8.18
2018,4,27,6,0,329.0,41.0,1.8,11.5,81.0,32.45,22.5
2018,4,27,6,15,423.5,50.0,1.9,11.8,127.0,37.33,27.6
2018,4,27,6,30,518.0,59.0,2.0,12.1,173.0,49.21,31.74
2018,4,27,6,45,453.0,78.0,2.05,12.35,197.0,92.53,57.05
2018,4,27,7,0,388.0,97.0,2.1,12.6,221.0,128.36,86.57
2018,4,27,7,15,242.5,127.0,2.1,12.8,209.0,154.99,115.49
2018,4,27,7,30,97.0,157.0,2.1,13.0,197.0,164.78,129.81
2018,4,27,7,45,179.0,172.5,2.1,13.2,258.5,210.14,165.25
2018,4,27,8,0,261.0,188.0,2.1,13.4,320.0,262.09,206.71
2018,4,27,8,15,374.0,187.0,2.15,13.55,397.0,321.39,254.34
2018,4,27,8,30,487.0,186.0,2.2,13.7,474.0,394.18,312.87
2018,4,27,8,45,559.0,178.0,2.2,13.9,533.0,450.95,358.56
2018,4,27,9,0,631.0,170.0,2.2,14.1,592.0,513.32,407.96
2018,4,27,9,15,695.0,161.5,2.25,14.2,652.5,576.09,457.07
2018,4,27,9,30,759.0,153.0,2.3,14.3,713.0,643.23,508.48
2018,4,27,9,45,724.5,174.0,2.3,14.4,729.0,674.24,530.58
2018,4,27,10,0,690.0,195.0,2.3,14.5,745.0,700.76,549.05
2018,4,27,10,15,704.0,199.0,2.35,14.6,777.0,743.93,580.38
2018,4,27,10,30,718.0,203.0,2.4,14.7,809.0,786.18,610.43
2018,4,27,10,45,760.5,190.5,2.4,14.8,847.0,834.91,643.64
2018,4,27,11,0,803.0,178.0,2.4,14.9,885.0,882.1,675.17
2018,4,27,11,15,826.0,169.5,2.45,14.95,906.5,916.66,698.3
2018,4,27,11,30,849.0,161.0,2.5,15.0,928.0,949.39,720.23
2018,4,27,11,45,862.5,156.5,2.5,15.05,940.0,975.14,736.93
2018,4,27,12,0,876.0,152.0,2.5,15.1,952.0,993.14,748.5
2018,4,27,12,15,872.0,154.0,2.55,15.1,949.5,1002.72,755.23
2018,4,27,12,30,868.0,156.0,2.6,15.1,947.0,1014.9,763.9
2018,4,27,12,45,861.0,158.5,2.65,15.1,936.0,1015.9,765.2
2018,4,27,13,0,854.0,161.0,2.7,15.1,925.0,1013.61,764.53
2018,4,27,13,15,850.5,159.5,2.8,15.05,908.5,1007.31,761.94
2018,4,27,13,30,847.0,158.0,2.9,15.0,892.0,997.79,757.28
2018,4,27,13,45,840.5,156.0,2.95,14.95,867.5,981.71,747.79
2018,4,27,14,0,834.0,154.0,3.0,14.9,843.0,962.61,736.34
2018,4,27,14,15,825.5,151.5,3.1,14.8,812.0,938.23,721.79
2018,4,27,14,30,817.0,149.0,3.2,14.7,781.0,911.18,705.3
2018,4,27,14,45,805.5,145.5,3.25,14.6,743.5,877.89,683.95
2018,4,27,15,0,794.0,142.0,3.3,14.5,706.0,842.41,660.89
2018,4,27,15,15,777.0,139.0,3.3,14.5,663.0,800.96,632.76
2018,4,27,15,30,760.0,136.0,3.3,14.5,620.0,761.08,605.53
2018,4,27,15,45,740.5,131.5,3.35,14.2,574.0,713.61,573.18
2018,4,27,16,0,721.0,127.0,3.4,13.9,528.0,665.48,538.8
2018,4,27,16,15,696.5,120.5,3.4,13.65,478.5,611.44,498.32
2018,4,27,16,30,672.0,114.0,3.4,13.4,429.0,557.74,457.04
2018,4,27,16,45,637.0,107.0,3.4,13.2,377.5,498.07,409.7
2018,4,27,17,0,602.0,100.0,3.4,13.0,326.0,440.34,362.55
2018,4,27,17,15,553.0,91.5,3.35,12.7,274.5,376.57,309.15
2018,4,27,17,30,504.0,83.0,3.3,12.4,223.0,316.82,257.6
2018,4,27,17,45,434.0,72.5,3.2,12.15,175.0,250.48,199.61
2018,4,27,18,0,364.0,62.0,3.1,11.9,127.0,193.1,148.51
2018,4,27,18,15,261.5,47.5,2.95,11.6,86.5,130.19,94.02
2018,4,27,18,30,159.0,33.0,2.8,11.3,46.0,77.64,44.24
2018,4,27,18,45,84.5,18.5,2.7,11.05,25.0,31.31,0.0
2018,4,27,19,0,10.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.55,10.75,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,26.5,6.0,2.1,10.55,7.0,0.0,0.0
2018,4,28,5,30,53.0,12.0,2.2,10.9,14.0,11.8,0.0
2018,4,28,5,45,147.0,28.0,2.25,11.2,44.0,21.9,9.72
2018,4,28,6,0,241.0,44.0,2.3,11.5,74.0,33.77,23.74
2018,4,28,6,15,256.5,58.5,2.45,11.75,104.0,43.8,33.38
2018,4,28,6,30,272.0,73.0,2.6,12.0,134.0,58.77,41.56
2018,4,28,6,45,212.5,99.0,2.75,12.25,154.0,97.44,69.86
2018,4,28,7,0,153.0,125.0,2.9,12.5,174.0,129.1,97.63
2018,4,28,7,15,182.5,144.0,2.95,12.65,213.0,161.85,123.93
2018,4,28,7,30,212.0,163.0,3.0,12.8,252.0,195.17,151.36
2018,4,28,7,45,220.0,181.5,3.05,12.95,284.0,228.01,179.33
2018,4,28,8,0,228.0,200.0,3.1,13.1,316.0,261.72,207.76
2018,4,28,8,15,206.5,224.5,3.15,13.25,337.5,291.63,232.93
2018,4,28,8,30,185.0,249.0,3.2,13.4,359.0,316.87,253.58
2018,4,28,8,45,106.5,249.0,3.2,13.5,313.5,288.54,230.89
2018,4,28,9,0,28.0,249.0,3.2,13.6,268.0,252.5,201.12
2018,4,28,9,15,42.5,284.0,3.25,13.7,314.5,296.69,236.0
2018,4,28,9,30,57.0,319.0,3.3,13.8,361.0,342.53,271.58
2018,4,28,9,45,64.0,341.0,3.35,13.95,390.5,372.4,294.23
2018,4,28,10,0,71.0,363.0,3.4,14.1,420.0,402.92,317.26
2018,4,28,10,15,87.0,384.0,3.45,14.15,456.0,440.05,345.56
2018,4,28,10,30,103.0,405.0,3.5,14.2,492.0,478.34,374.5
2018,4,28,10,45,177.0,417.5,3.55,14.25,571.5,560.89,438.15
2018,4,28,11,0,251.0,430.0,3.6,14.3,651.0,648.62,504.27
2018,4,28,11,15,383.0,382.0,3.65,14.35,725.5,728.99,566.65
2018,4,28,11,30,515.0,334.0,3.7,14.4,800.0,818.07,634.17
2018,4,28,11,45,706.0,237.5,3.7,14.45,881.0,914.1,706.75
2018,4,28,12,0,897.0,141.0,3.7,14.5,962.0,1003.3,767.68
2018,4,28,12,15,901.5,137.5,3.75,14.45,961.5,1015.68,775.9
2018,4,28,12,30,906.0,134.0,3.8,14.4,961.0,1024.83,782.69
2018,4,28,12,45,910.5,129.0,3.85,14.35,953.0,1029.09,786.29
2018,4,28,13,0,915.0,124.0,3.9,14.3,945.0,1029.93,787.71
2018,4,28,13,15,645.0,235.0,3.95,14.25,808.5,890.45,691.36
2018,4,28,13,30,375.0,346.0,4.0,14.2,672.0,731.43,570.59
2018,4,28,13,45,218.5,340.0,4.0,14.1,528.5,572.43,450.44
2018,4,28,14,0,62.0,334.0,4.0,14.0,385.0,399.23,314.67
2018,4,28,14,15,46.0,306.0,4.0,13.85,343.0,354.63,280.82
2018,4,28,14,30,30.0,278.0,4.0,13.7,301.0,310.38,246.36
2018,4,28,14,45,104.5,275.5,4.0,13.6,350.5,381.77,305.97
2018,4,28,15,0,179.0,273.0,4.0,13.5,400.0,440.76,354.88
2018,4,28,15,15,472.0,199.0,4.0,13.5,507.0,614.42,497.41
2018,4,28,15,30,765.0,125.0,4.0,13.5,614.0,751.08,604.52
2018,4,28,15,45,739.5,123.5,4.0,13.2,567.5,704.71,571.06
2018,4,28,16,0,714.0,122.0,4.0,12.9,521.0,655.69,535.46
2018,4,28,16,15,663.0,121.5,3.95,12.75,465.0,590.73,485.22
2018,4,28,16,30,612.0,121.0,3.9,12.6,409.0,528.38,435.98
2018,4,28,16,45,581.0,110.5,3.9,12.45,358.5,470.02,389.23
2018,4,28,17,0,550.0,100.0,3.9,12.3,308.0,413.38,342.54
2018,4,28,17,15,559.0,86.5,3.75,12.05,270.5,374.83,309.19
2018,4,28,17,30,568.0,73.0,3.6,11.8,233.0,334.44,272.69
2018,4,28,17,45,494.0,65.0,3.5,11.6,183.0,266.98,213.17
2018,4,28,18,0,420.0,57.0,3.4,11.4,133.0,206.77,159.18
2018,4,28,18,15,253.0,44.0,3.3,11.2,85.5,124.1,89.73
2018,4,28,18,30,86.0,31.0,3.2,11.0,38.0,56.98,33.13
2018,4,28,18,45,48.0,17.0,3.05,10.85,20.5,24.24,0.0
2018,4,28,19,0,10.0,3.0,2.9,10.7,3.0,0.0,0.0
2018,4,28,19,15,5.0,1.5,2.9,10.6,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,7.5,2.65,10.3,8.5,0.0,0.0
2018,4,29,5,30,61.0,15.0,2.8,10.5,17.0,14.74,0.0
2018,4,29,5,45,112.5,30.0,2.95,10.65,41.5,24.89,12.77
2018,4,29,6,0,164.0,45.0,3.1,10.8,66.0,36.74,26.48
2018,4,29,6,15,246.0,57.5,3.15,11.0,105.5,42.84,32.66
2018,4,29,6,30,328.0,70.0,3.2,11.2,145.0,58.36,39.98
2018,4,29,6,45,192.0,94.0,3.3,11.35,140.5,92.74,66.75
2018,4,29,7,0,56.0,118.0,3.4,11.5,136.0,114.28,89.81
2018,4,29,7,15,76.0,133.0,3.45,11.7,162.0,136.12,107.3
2018,4,29,7,30,96.0,148.0,3.5,11.9,188.0,157.61,124.76
2018,4,29,7,45,63.0,138.0,3.55,12.1,165.5,148.4,118.27
2018,4,29,8,0,30.0,128.0,3.6,12.3,143.0,132.02,105.27
2018,4,29,8,15,75.5,179.5,3.6,12.5,223.0,200.08,160.88
2018,4,29,8,30,121.0,231.0,3.6,12.7,303.0,271.62,218.58
2018,4,29,8,45,71.0,222.5,3.65,12.9,265.5,247.41,198.63
2018,4,29,9,0,21.0,214.0,3.7,13.1,228.0,217.01,173.26
2018,4,29,9,15,28.5,237.0,3.7,13.25,257.5,244.21,194.84
2018,4,29,9,30,36.0,260.0,3.7,13.4,287.0,273.22,217.57
2018,4,29,9,45,154.0,308.0,3.7,13.55,430.5,404.64,322.85
2018,4,29,10,0,272.0,356.0,3.7,13.7,574.0,546.76,432.84
2018,4,29,10,15,416.0,317.5,3.7,13.75,664.5,636.3,502.83
2018,4,29,10,30,560.0,279.0,3.7,13.8,755.0,733.56,577.49
2018,4,29,10,45,656.5,239.5,3.7,13.85,810.5,797.64,625.96
2018,4,29,11,0,753.0,200.0,3.7,13.9,866.0,864.29,674.04
2018,4,29,11,15,826.0,165.5,3.75,13.95,906.5,914.97,709.12
2018,4,29,11,30,899.0,131.0,3.8,14.0,947.0,963.69,742.64
2018,4,29,11,45,901.0,130.5,3.8,14.05,953.0,982.93,755.21
2018,4,29,12,0,903.0,130.0,3.8,14.1,959.0,999.06,765.93
2018,4,29,12,15,906.5,127.5,3.8,14.1,958.5,1011.44,774.31
2018,4,29,12,30,910.0,125.0,3.8,14.1,958.0,1020.55,780.58
2018,4,29,12,45,876.0,139.0,3.85,14.1,934.0,1006.49,771.43
2018,4,29,13,0,842.0,153.0,3.9,14.1,910.0,995.22,764.48
2018,4,29,13,15,876.5,133.5,3.9,14.15,908.5,1001.24,769.1
2018,4,29,13,30,911.0,114.0,3.9,14.2,907.0,1009.36,775.16
2018,4,29,13,45,906.5,112.5,3.95,14.2,883.0,994.79,766.13
2018,4,29,14,0,902.0,111.0,4.0,14.2,859.0,977.01,755.12
2018,4,29,14,15,895.5,108.5,4.0,14.15,828.0,953.18,739.76
2018,4,29,14,30,889.0,106.0,4.0,14.1,797.0,926.43,722.38
2018,4,29,14,45,879.5,104.5,4.05,14.1,760.5,895.34,702.01
2018,4,29,15,0,870.0,103.0,4.1,14.1,724.0,861.8,679.8
2018,4,29,15,15,856.5,100.0,4.1,14.1,681.0,821.07,651.95
2018,4,29,15,30,843.0,97.0,4.1,14.1,638.0,782.87,625.74
2018,4,29,15,45,825.5,94.0,4.2,13.9,591.0,735.58,593.27
2018,4,29,16,0,808.0,91.0,4.3,13.7,544.0,687.29,559.69
2018,4,29,16,15,785.0,87.0,4.3,13.5,494.0,633.46,520.1
2018,4,29,16,30,762.0,83.0,4.3,13.3,444.0,579.68,478.2
2018,4,29,16,45,731.0,79.0,4.3,13.15,392.5,521.58,431.52
2018,4,29,17,0,700.0,75.0,4.3,13.0,341.0,466.4,385.74
2018,4,29,17,15,654.5,69.5,4.25,12.7,289.0,402.88,331.92
2018,4,29,17,30,609.0,64.0,4.2,12.4,237.0,342.95,279.5
2018,4,29,17,45,541.0,57.5,4.15,12.1,187.5,277.33,221.29
2018,4,29,18,0,473.0,51.0,4.1,11.8,138.0,218.35,167.84
2018,4,29,18,15,366.5,41.5,3.95,11.55,96.0,152.82,110.12
2018,4,29,18,30,260.0,32.0,3.8,11.3,54.0,98.71,59.06
2018,4,29,18,45,144.0,18.5,3.7,11.0,29.5,41.01,0.0
2018,4,29,19,0,28.0,5.0,3.6,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.0,2.5,3.45,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,30.5,7.5,2.95,9.05,8.5,0.0,0.0
2018,4,30,5,30,61.0,15.0,3.1,9.3,17.0,14.74,0.0
2018,4,30,5,45,129.5,30.0,3.2,9.55,44.0,23.37,12.37
2018,4,30,6,0,198.0,45.0,3.3,9.8,71.0,34.33,24.56
2018,4,30,6,15,244.0,61.0,3.25,10.05,107.5,45.51,35.22
2018,4,30,6,30,290.0,77.0,3.2,10.3,144.0,64.23,45.15
2018,4,30,6,45,343.0,90.5,3.2,10.5,189.5,98.51,65.89
2018,4,30,7,0,396.0,104.0,3.2,10.7,235.0,138.87,95.76
2018,4,30,7,15,330.0,132.0,3.1,11.0,253.5,178.16,132.4
2018,4,30,7,30,264.0,160.0,3.0,11.3,272.0,206.72,160.14
2018,4,30,7,45,265.0,185.0,2.9,11.55,309.5,245.89,193.83
2018,4,30,8,0,266.0,210.0,2.8,11.8,347.0,285.28,227.07
2018,4,30,8,15,288.0,229.5,2.75,12.0,391.0,328.57,262.64
2018,4,30,8,30,310.0,249.0,2.7,12.2,435.0,374.02,299.35
2018,4,30,8,45,373.0,251.0,2.6,12.4,492.0,426.65,341.28
2018,4,30,9,0,436.0,253.0,2.5,12.6,549.0,484.18,386.45
2018,4,30,9,15,397.0,282.5,2.55,12.75,564.0,511.37,406.81
2018,4,30,9,30,358.0,312.0,2.6,12.9,579.0,533.85,423.06
2018,4,30,9,45,505.0,270.0,2.65,13.05,666.0,615.67,487.45
2018,4,30,10,0,652.0,228.0,2.7,13.2,753.0,707.92,558.09
2018,4,30,10,15,614.5,255.5,2.75,13.3,763.5,732.22,574.11
2018,4,30,10,30,577.0,283.0,2.8,13.4,774.0,752.09,587.11
2018,4,30,10,45,736.5,208.5,2.8,13.5,851.5,835.8,650.31
2018,4,30,11,0,896.0,134.0,2.8,13.6,929.0,920.37,708.02
2018,4,30,11,15,899.0,134.5,2.85,13.65,942.5,947.4,725.67
2018,4,30,11,30,902.0,135.0,2.9,13.7,956.0,971.57,741.92
2018,4,30,11,45,903.0,135.0,2.9,13.75,961.5,990.4,754.14
2018,4,30,12,0,904.0,135.0,2.9,13.8,967.0,1006.09,764.35
2018,4,30,12,15,903.0,135.5,2.95,13.85,965.0,1017.15,771.99
2018,4,30,12,30,902.0,136.0,3.0,13.9,963.0,1024.92,777.56
2018,4,30,12,45,899.0,135.5,3.1,13.95,953.0,1026.38,779.48
2018,4,30,13,0,896.0,135.0,3.2,14.0,943.0,1024.49,779.29
2018,4,30,13,15,891.0,135.0,3.3,14.0,925.5,1017.83,776.14
2018,4,30,13,30,886.0,135.0,3.4,14.0,908.0,1007.91,770.87
2018,4,30,13,45,879.5,133.5,3.5,14.0,883.0,991.79,761.42
2018,4,30,14,0,873.0,132.0,3.6,14.0,858.0,972.6,749.91
2018,4,30,14,15,863.5,130.5,3.7,13.95,826.5,947.67,734.52
2018,4,30,14,30,854.0,129.0,3.8,13.9,795.0,925.57,721.09
2018,4,30,14,45,842.0,127.0,3.9,13.85,757.5,892.5,699.75
2018,4,30,15,0,830.0,125.0,4.0,13.8,720.0,857.19,676.66
2018,4,30,15,15,814.5,122.0,4.0,13.8,677.0,815.88,648.36
2018,4,30,15,30,799.0,119.0,4.0,13.8,634.0,773.0,618.65
2018,4,30,15,45,778.5,115.5,4.2,13.6,586.5,724.47,585.56
2018,4,30,16,0,758.0,112.0,4.4,13.4,539.0,677.46,553.24
2018,4,30,16,15,731.0,108.0,4.5,13.2,489.0,622.98,512.16
2018,4,30,16,30,704.0,104.0,4.6,13.0,439.0,569.01,470.27
2018,4,30,16,45,668.5,98.5,4.65,12.8,387.0,509.25,422.33
2018,4,30,17,0,633.0,93.0,4.7,12.6,335.0,451.43,374.57
2018,4,30,17,15,583.5,86.0,4.7,12.3,283.5,387.48,320.46
2018,4,30,17,30,534.0,79.0,4.7,12.0,232.0,327.57,268.24
2018,4,30,17,45,462.5,70.0,4.65,11.65,183.0,261.56,210.05
2018,4,30,18,0,391.0,61.0,4.6,11.3,134.0,201.93,156.65
2018,4,30,18,15,284.5,48.0,4.5,11.0,92.5,137.65,100.64
2018,4,30,18,30,178.0,35.0,4.4,10.7,51.0,85.42,53.2
2018,4,30,18,45,94.0,19.5,4.3,10.45,27.5,34.22,0.0
2018,4,30,19,0,10.0,4.0,4.2,10.2,4.0,3.93,0.0
2018,4,30,19,15,5.0,2.0,4.15,10.1,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,32.0,8.5,2.5,8.15,10.0,8.36,0.0
2018,5,1,5,30,64.0,17.0,2.6,8.5,20.0,16.71,0.0
2018,5,1,5,45,145.5,32.0,2.65,8.9,49.0,24.95,14.19
2018,5,1,6,0,227.0,47.0,2.7,9.3,78.0,35.86,26.05
2018,5,1,6,15,325.0,59.5,2.75,9.6,124.5,44.22,34.17
2018,5,1,6,30,423.0,72.0,2.8,9.9,171.0,64.43,42.54
2018,5,1,6,45,507.5,78.5,2.85,10.2,226.5,102.71,62.84
2018,5,1,7,0,592.0,85.0,2.9,10.5,282.0,150.25,96.71
2018,5,1,7,15,635.5,90.5,2.9,10.9,334.5,198.56,137.15
2018,5,1,7,30,679.0,96.0,2.9,11.3,387.0,251.64,183.7
2018,5,1,7,45,711.0,100.0,2.95,11.65,438.5,304.38,231.0
2018,5,1,8,0,743.0,104.0,3.0,12.0,490.0,360.11,280.33
2018,5,1,8,15,766.5,108.0,3.0,12.35,539.5,417.17,329.78
2018,5,1,8,30,790.0,112.0,3.0,12.7,589.0,473.4,377.25
2018,5,1,8,45,808.0,115.0,3.0,13.0,634.5,527.11,421.53
2018,5,1,9,0,826.0,118.0,3.0,13.3,680.0,581.28,464.84
2018,5,1,9,15,843.0,118.5,2.95,13.55,721.5,632.61,504.74
2018,5,1,9,30,860.0,119.0,2.9,13.8,763.0,683.72,543.36
2018,5,1,9,45,875.0,118.0,2.9,14.1,799.0,731.48,578.15
2018,5,1,10,0,890.0,117.0,2.9,14.4,835.0,777.83,609.79
2018,5,1,10,15,896.5,119.0,2.85,14.55,863.5,819.22,637.5
2018,5,1,10,30,903.0,121.0,2.8,14.7,892.0,858.54,663.44
2018,5,1,10,45,908.0,122.0,2.75,14.9,913.5,893.36,685.83
2018,5,1,11,0,913.0,123.0,2.7,15.1,935.0,925.67,706.29
2018,5,1,11,15,915.0,124.5,2.7,15.25,948.5,953.1,723.85
2018,5,1,11,30,917.0,126.0,2.7,15.4,962.0,977.59,739.41
2018,5,1,11,45,917.5,126.5,2.7,15.5,968.0,996.62,751.46
2018,5,1,12,0,918.0,127.0,2.7,15.6,974.0,1012.46,761.48
2018,5,1,12,15,920.0,126.0,2.75,15.65,973.0,1024.98,770.02
2018,5,1,12,30,922.0,125.0,2.8,15.7,972.0,1034.19,776.5
2018,5,1,12,45,924.0,121.5,2.9,15.7,963.0,1037.45,779.81
2018,5,1,13,0,926.0,118.0,3.0,15.7,954.0,1037.25,780.97
2018,5,1,13,15,921.5,117.5,3.1,15.65,936.5,1030.34,777.91
2018,5,1,13,30,917.0,117.0,3.2,15.6,919.0,1020.06,772.7
2018,5,1,13,45,911.0,116.0,3.3,15.55,894.0,1004.5,763.98
2018,5,1,14,0,905.0,115.0,3.4,15.5,869.0,985.75,753.14
2018,5,1,14,15,782.0,166.5,3.55,15.35,801.0,916.48,707.74
2018,5,1,14,30,659.0,218.0,3.7,15.2,733.0,847.31,661.64
2018,5,1,14,45,689.5,193.0,3.8,15.1,709.0,832.36,653.39
2018,5,1,15,0,720.0,168.0,3.9,15.0,685.0,813.05,641.56
2018,5,1,15,15,718.5,155.0,3.9,15.0,645.0,775.82,615.93
2018,5,1,15,30,717.0,142.0,3.9,15.0,605.0,736.33,588.51
2018,5,1,15,45,719.5,127.0,4.1,14.55,562.5,695.52,561.43
2018,5,1,16,0,722.0,112.0,4.3,14.1,520.0,652.35,532.0
2018,5,1,16,15,723.0,103.0,4.35,13.75,480.0,612.71,502.8
2018,5,1,16,30,724.0,94.0,4.4,13.4,440.0,571.18,471.13
2018,5,1,16,45,697.5,90.0,4.45,13.1,392.0,517.47,428.29
2018,5,1,17,0,671.0,86.0,4.5,12.8,344.0,464.81,384.95
2018,5,1,17,15,622.0,80.0,4.45,12.4,291.5,400.35,330.57
2018,5,1,17,30,573.0,74.0,4.4,12.0,239.0,339.82,277.94
2018,5,1,17,45,501.5,66.0,4.35,11.65,189.5,272.86,218.91
2018,5,1,18,0,430.0,58.0,4.3,11.3,140.0,212.87,165.03
2018,5,1,18,15,323.0,47.0,4.15,11.0,98.0,147.23,107.61
2018,5,1,18,30,216.0,36.0,4.0,10.7,56.0,94.86,60.02
2018,5,1,18,45,117.5,20.5,3.85,10.45,30.5,43.79,0.0
2018,5,1,19,0,19.0,5.0,3.7,10.2,5.0,7.01,0.0
2018,5,1,19,15,9.5,2.5,3.6,10.05,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,45.0,9.5,1.35,9.55,11.5,9.34,0.0
2018,5,2,5,30,90.0,19.0,1.4,9.8,23.0,18.68,0.0
2018,5,2,5,45,205.5,34.0,1.5,10.05,58.5,26.55,15.84
2018,5,2,6,0,321.0,49.0,1.6,10.3,94.0,37.43,27.41
2018,5,2,6,15,339.5,61.5,1.6,10.5,126.5,45.69,35.42
2018,5,2,6,30,358.0,74.0,1.6,10.7,159.0,65.54,43.93
2018,5,2,6,45,326.0,96.0,1.55,10.9,188.0,103.71,70.44
2018,5,2,7,0,294.0,118.0,1.5,11.1,217.0,142.1,102.61
2018,5,2,7,15,355.5,130.0,1.5,11.3,269.5,180.11,132.54
2018,5,2,7,30,417.0,142.0,1.5,11.5,322.0,228.33,172.28
2018,5,2,7,45,349.0,171.0,1.45,11.7,334.5,260.95,203.0
2018,5,2,8,0,281.0,200.0,1.4,11.9,347.0,283.22,223.78
2018,5,2,8,15,197.5,234.5,1.4,12.2,342.5,298.77,237.68
2018,5,2,8,30,114.0,269.0,1.4,12.5,338.0,303.18,241.24
2018,5,2,8,45,159.0,291.0,1.35,12.8,395.0,354.75,281.22
2018,5,2,9,0,204.0,313.0,1.3,13.1,452.0,410.76,323.77
2018,5,2,9,15,243.5,327.0,1.35,13.35,503.0,459.56,360.64
2018,5,2,9,30,283.0,341.0,1.4,13.6,554.0,512.61,400.21
2018,5,2,9,45,270.5,358.0,1.4,13.8,569.0,534.83,415.43
2018,5,2,10,0,258.0,375.0,1.4,14.0,584.0,555.54,429.49
2018,5,2,10,15,185.5,388.5,1.45,14.2,541.5,523.2,403.71
2018,5,2,10,30,113.0,402.0,1.5,14.4,499.0,485.97,374.24
2018,5,2,10,45,130.0,421.0,1.55,14.6,535.0,525.05,403.1
2018,5,2,11,0,147.0,440.0,1.6,14.8,571.0,564.99,431.73
2018,5,2,11,15,137.5,442.0,1.65,14.95,566.0,564.79,430.81
2018,5,2,11,30,128.0,444.0,1.7,15.1,561.0,563.63,429.53
2018,5,2,11,45,94.0,414.5,1.75,15.2,500.5,501.41,383.71
2018,5,2,12,0,60.0,385.0,1.8,15.3,440.0,441.85,339.39
2018,5,2,12,15,117.0,415.0,1.85,15.35,522.5,536.3,410.95
2018,5,2,12,30,174.0,445.0,1.9,15.4,605.0,625.94,476.5
2018,5,2,12,45,157.0,445.5,1.95,15.45,589.0,612.57,465.99
2018,5,2,13,0,140.0,446.0,2.0,15.5,573.0,598.43,455.74
2018,5,2,13,15,107.0,427.5,2.05,15.45,523.5,539.98,413.36
2018,5,2,13,30,74.0,409.0,2.1,15.4,474.0,489.03,375.95
2018,5,2,13,45,196.5,358.0,2.15,15.4,524.0,562.2,435.61
2018,5,2,14,0,319.0,307.0,2.2,15.4,574.0,631.19,490.46
2018,5,2,14,15,606.0,207.0,2.25,15.3,690.5,800.0,620.11
2018,5,2,14,30,893.0,107.0,2.3,15.2,807.0,933.53,712.95
2018,5,2,14,45,882.0,105.5,2.35,15.15,769.5,901.0,691.12
2018,5,2,15,0,871.0,104.0,2.4,15.1,732.0,866.11,669.18
2018,5,2,15,15,857.5,101.5,2.4,15.1,689.0,825.92,642.75
2018,5,2,15,30,844.0,99.0,2.4,15.1,646.0,788.25,617.9
2018,5,2,15,45,826.0,96.0,2.55,14.75,599.0,740.56,587.17
2018,5,2,16,0,808.0,93.0,2.7,14.4,552.0,691.92,554.96
2018,5,2,16,15,783.0,90.5,2.75,14.2,502.0,638.42,516.9
2018,5,2,16,30,758.0,88.0,2.8,14.0,452.0,585.12,476.54
2018,5,2,16,45,707.0,87.0,2.8,13.75,396.0,520.41,425.73
2018,5,2,17,0,656.0,86.0,2.8,13.5,340.0,457.51,374.94
2018,5,2,17,15,562.0,84.0,2.75,13.15,279.0,376.24,308.02
2018,5,2,17,30,468.0,82.0,2.7,12.8,218.0,303.35,246.52
2018,5,2,17,45,371.0,72.0,2.65,12.5,166.5,228.31,182.43
2018,5,2,18,0,274.0,62.0,2.6,12.2,115.0,165.59,128.32
2018,5,2,18,15,162.0,45.5,2.45,11.85,74.5,97.64,71.17
2018,5,2,18,30,50.0,29.0,2.3,11.5,34.0,43.44,26.56
2018,5,2,18,45,27.5,16.0,2.2,11.2,18.5,21.51,0.0
2018,5,2,19,0,5.0,3.0,2.1,10.9,3.0,3.51,0.0
2018,5,2,19,15,2.5,1.5,2.1,10.75,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,5,15,22.0,4.5,2.4,9.4,5.5,4.42,0.0
2018,5,3,5,30,44.0,9.0,2.5,9.6,11.0,6.82,0.0
2018,5,3,5,45,41.5,9.0,2.6,9.8,13.0,6.57,0.0
2018,5,3,6,0,39.0,9.0,2.7,10.0,15.0,6.37,0.0
2018,5,3,6,15,19.5,11.0,2.7,10.1,14.0,10.42,3.77
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,12.53,5.24
2018,5,3,6,45,0.0,17.5,2.75,10.35,17.5,16.88,9.04
2018,5,3,7,0,0.0,22.0,2.8,10.5,22.0,21.23,12.8
2018,5,3,7,15,0.0,28.5,2.75,10.65,28.5,27.51,18.19
2018,5,3,7,30,0.0,35.0,2.7,10.8,35.0,33.8,23.52
2018,5,3,7,45,0.0,47.5,2.7,10.9,47.5,45.89,33.76
2018,5,3,8,0,0.0,60.0,2.7,11.0,60.0,58.0,43.91
2018,5,3,8,15,0.0,88.0,2.7,11.15,88.0,85.14,66.59
2018,5,3,8,30,0.0,116.0,2.7,11.3,116.0,111.92,88.64
2018,5,3,8,45,1.0,140.0,2.7,11.5,140.5,135.39,107.68
2018,5,3,9,0,2.0,164.0,2.7,11.7,165.0,159.04,126.65
2018,5,3,9,15,3.0,170.0,2.7,11.9,172.0,165.72,131.67
2018,5,3,9,30,4.0,176.0,2.7,12.1,179.0,172.49,136.79
2018,5,3,9,45,5.0,182.0,2.75,12.3,186.0,179.34,142.0
2018,5,3,10,0,6.0,188.0,2.8,12.5,193.0,186.28,147.28
2018,5,3,10,15,10.0,222.5,2.8,12.75,231.0,223.17,176.48
2018,5,3,10,30,14.0,257.0,2.8,13.0,269.0,260.52,205.61
2018,5,3,10,45,13.5,257.5,2.8,13.25,269.5,261.41,205.8
2018,5,3,11,0,13.0,258.0,2.8,13.5,270.0,262.2,206.05
2018,5,3,11,15,18.5,293.0,2.8,13.65,310.0,302.13,237.06
2018,5,3,11,30,24.0,328.0,2.8,13.8,350.0,346.63,271.1
2018,5,3,11,45,31.5,356.5,2.8,13.95,385.5,383.9,299.36
2018,5,3,12,0,39.0,385.0,2.8,14.1,421.0,421.66,327.75
2018,5,3,12,15,47.5,399.0,2.85,14.2,443.0,446.0,346.13
2018,5,3,12,30,56.0,413.0,2.9,14.3,465.0,470.46,364.61
2018,5,3,12,45,123.5,427.0,2.95,14.4,539.5,560.4,433.8
2018,5,3,13,0,191.0,441.0,3.0,14.5,614.0,643.42,496.3
2018,5,3,13,15,313.0,398.5,3.0,14.5,676.0,727.77,561.29
2018,5,3,13,30,435.0,356.0,3.0,14.5,738.0,808.99,622.79
2018,5,3,13,45,488.5,320.5,3.0,14.55,738.5,820.7,632.95
2018,5,3,14,0,542.0,285.0,3.0,14.6,739.0,828.66,641.07
2018,5,3,14,15,436.5,316.5,3.0,14.55,673.5,754.77,586.04
2018,5,3,14,30,331.0,348.0,3.0,14.5,608.0,676.06,527.25
2018,5,3,14,45,352.5,321.5,3.0,14.45,586.5,659.65,517.71
2018,5,3,15,0,374.0,295.0,3.0,14.4,565.0,640.74,505.8
2018,5,3,15,15,324.0,284.5,3.0,14.4,508.5,577.23,458.35
2018,5,3,15,30,274.0,274.0,3.0,14.4,452.0,515.9,412.01
2018,5,3,15,45,178.0,254.5,3.0,14.15,367.0,404.85,325.73
2018,5,3,16,0,82.0,235.0,3.0,13.9,282.0,301.44,243.13
2018,5,3,16,15,104.0,207.5,3.05,13.7,261.5,290.91,236.5
2018,5,3,16,30,126.0,180.0,3.1,13.5,241.0,271.07,221.79
2018,5,3,16,45,220.0,158.5,3.15,13.25,250.0,303.87,250.45
2018,5,3,17,0,314.0,137.0,3.2,13.0,259.0,320.7,264.9
2018,5,3,17,15,250.0,98.5,3.2,12.65,187.0,231.44,190.8
