Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,30,186.0,60.0,3.2,12.3,115.0,153.47,124.84
2018,5,3,17,45,93.0,35.5,3.25,11.95,63.0,75.43,58.19
2018,5,3,18,0,0.0,11.0,3.3,11.6,11.0,10.6,3.43
2018,5,3,18,15,0.0,9.0,3.25,11.3,9.0,8.67,1.67
2018,5,3,18,30,0.0,7.0,3.2,11.0,7.0,6.74,0.0
2018,5,3,18,45,3.5,5.0,3.15,10.65,5.0,5.43,0.0
2018,5,3,19,0,7.0,3.0,3.1,10.3,3.0,3.74,0.0
2018,5,3,19,15,3.5,1.5,3.1,10.2,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,20.5,8.5,2.2,8.65,9.5,8.36,0.0
2018,5,4,5,30,41.0,17.0,2.4,9.0,19.0,14.42,0.0
2018,5,4,5,45,33.5,29.0,2.6,9.35,32.0,25.77,15.86
2018,5,4,6,0,26.0,41.0,2.8,9.7,45.0,38.0,28.09
2018,5,4,6,15,41.0,58.5,2.7,10.05,67.5,53.16,42.23
2018,5,4,6,30,56.0,76.0,2.6,10.4,90.0,70.65,54.06
2018,5,4,6,45,213.0,91.5,2.55,10.75,162.0,95.82,68.13
2018,5,4,7,0,370.0,107.0,2.5,11.1,234.0,141.98,99.34
2018,5,4,7,15,285.0,117.0,2.2,11.55,224.0,160.03,118.91
2018,5,4,7,30,200.0,127.0,1.9,12.0,214.0,164.65,127.02
2018,5,4,7,45,102.0,138.5,1.65,12.4,183.0,159.79,126.32
2018,5,4,8,0,4.0,150.0,1.4,12.8,152.0,144.62,115.32
2018,5,4,8,15,5.0,165.0,1.3,13.2,168.0,159.75,127.13
2018,5,4,8,30,6.0,180.0,1.2,13.6,184.0,175.04,138.82
2018,5,4,8,45,31.5,213.5,1.15,14.0,235.0,219.19,173.61
2018,5,4,9,0,57.0,247.0,1.1,14.4,286.0,267.56,211.09
2018,5,4,9,15,95.5,279.5,1.15,14.75,349.5,325.3,255.58
2018,5,4,9,30,134.0,312.0,1.2,15.1,413.0,387.56,302.69
2018,5,4,9,45,196.5,337.0,1.25,15.45,493.0,463.19,359.4
2018,5,4,10,0,259.0,362.0,1.3,15.8,573.0,544.51,418.89
2018,5,4,10,15,229.5,392.0,1.4,16.05,583.5,561.48,429.37
2018,5,4,10,30,200.0,422.0,1.5,16.3,594.0,576.77,438.97
2018,5,4,10,45,312.5,384.0,1.55,16.55,660.5,646.86,491.85
2018,5,4,11,0,425.0,346.0,1.6,16.8,727.0,723.27,547.74
2018,5,4,11,15,586.0,275.0,1.55,16.95,808.5,813.23,612.78
2018,5,4,11,30,747.0,204.0,1.5,17.1,890.0,907.39,676.17
2018,5,4,11,45,663.5,262.5,1.45,17.3,874.5,903.31,670.46
2018,5,4,12,0,580.0,321.0,1.4,17.5,859.0,893.6,659.83
2018,5,4,12,15,578.5,326.0,1.4,17.6,862.0,906.45,668.05
2018,5,4,12,30,577.0,331.0,1.4,17.7,865.0,917.08,674.56
2018,5,4,12,45,675.5,272.0,1.45,17.8,890.5,959.61,706.24
2018,5,4,13,0,774.0,213.0,1.5,17.9,916.0,998.22,731.88
2018,5,4,13,15,844.0,166.0,1.6,17.9,920.0,1013.07,742.95
2018,5,4,13,30,914.0,119.0,1.7,17.9,924.0,1021.55,750.34
2018,5,4,13,45,907.5,119.0,1.8,17.85,899.5,1006.56,742.86
2018,5,4,14,0,901.0,119.0,1.9,17.8,875.0,988.44,733.56
2018,5,4,14,15,882.5,122.0,2.05,17.65,840.0,959.29,717.76
2018,5,4,14,30,864.0,125.0,2.2,17.5,805.0,927.78,700.11
2018,5,4,14,45,853.0,122.5,2.35,17.3,767.5,900.19,684.91
2018,5,4,15,0,842.0,120.0,2.5,17.1,730.0,864.91,664.02
2018,5,4,15,15,829.0,116.0,2.5,17.1,687.0,824.22,637.37
2018,5,4,15,30,816.0,112.0,2.5,17.1,644.0,781.79,609.23
2018,5,4,15,45,780.0,111.0,2.7,16.6,590.0,723.63,571.54
2018,5,4,16,0,744.0,110.0,2.9,16.1,536.0,665.96,533.04
2018,5,4,16,15,743.0,101.5,3.0,15.75,494.5,624.87,504.16
2018,5,4,16,30,742.0,93.0,3.1,15.4,453.0,582.01,472.49
2018,5,4,16,45,713.0,85.0,3.15,15.05,399.0,523.18,426.89
2018,5,4,17,0,684.0,77.0,3.2,14.7,345.0,463.99,379.57
2018,5,4,17,15,644.5,73.5,3.2,14.25,297.0,406.35,331.76
2018,5,4,17,30,605.0,70.0,3.2,13.8,249.0,351.61,284.7
2018,5,4,17,45,541.0,63.5,3.2,13.35,200.0,287.37,228.73
2018,5,4,18,0,477.0,57.0,3.2,12.9,151.0,229.23,176.81
2018,5,4,18,15,375.5,47.0,3.1,12.55,107.5,163.54,119.43
2018,5,4,18,30,274.0,37.0,3.0,12.2,64.0,109.24,71.08
2018,5,4,18,45,158.0,23.0,2.9,11.8,36.5,54.48,0.0
2018,5,4,19,0,42.0,9.0,2.8,11.4,9.0,13.66,0.0
2018,5,4,19,15,21.0,4.5,2.75,11.25,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,2.6,9.85,4.5,4.42,0.0
2018,5,5,5,30,8.0,9.0,2.6,10.0,9.0,8.75,0.0
2018,5,5,5,45,4.0,14.0,2.65,10.15,14.0,13.61,5.8
2018,5,5,6,0,0.0,19.0,2.7,10.3,19.0,18.33,10.64
2018,5,5,6,15,0.0,26.5,2.65,10.45,26.5,25.57,17.43
2018,5,5,6,30,0.0,34.0,2.6,10.6,34.0,32.82,22.79
2018,5,5,6,45,15.0,75.0,2.55,10.7,80.0,72.87,56.71
2018,5,5,7,0,30.0,116.0,2.5,10.8,126.0,110.44,87.89
2018,5,5,7,15,40.0,143.5,2.5,10.95,159.5,139.34,111.66
2018,5,5,7,30,50.0,171.0,2.5,11.1,193.0,169.73,136.53
2018,5,5,7,45,50.5,192.0,2.55,11.2,216.5,192.98,155.6
2018,5,5,8,0,51.0,213.0,2.6,11.3,240.0,216.41,174.58
2018,5,5,8,15,77.5,242.5,2.55,11.6,288.0,258.49,208.06
2018,5,5,8,30,104.0,272.0,2.5,11.9,336.0,303.61,243.61
2018,5,5,8,45,132.0,296.0,2.5,12.15,383.5,345.97,276.75
2018,5,5,9,0,160.0,320.0,2.5,12.4,431.0,392.93,313.12
2018,5,5,9,15,133.0,331.5,2.4,12.75,427.0,396.85,314.79
2018,5,5,9,30,106.0,343.0,2.3,13.1,423.0,398.22,314.41
2018,5,5,9,45,93.0,357.5,2.2,13.4,430.0,409.08,321.47
2018,5,5,10,0,80.0,372.0,2.1,13.7,437.0,418.72,327.39
2018,5,5,10,15,90.0,391.0,2.1,13.75,466.5,449.67,350.44
2018,5,5,10,30,100.0,410.0,2.1,13.8,496.0,481.29,373.68
2018,5,5,10,45,164.5,422.5,2.1,13.85,568.5,556.12,430.26
2018,5,5,11,0,229.0,435.0,2.1,13.9,641.0,632.55,486.64
2018,5,5,11,15,238.5,442.5,2.3,13.8,659.5,657.0,504.84
2018,5,5,11,30,248.0,450.0,2.5,13.7,678.0,685.33,526.13
2018,5,5,11,45,154.0,402.5,2.65,13.6,544.5,551.36,427.36
2018,5,5,12,0,60.0,355.0,2.8,13.5,411.0,411.44,321.07
2018,5,5,12,15,54.5,356.0,2.95,13.35,406.5,408.94,320.0
2018,5,5,12,30,49.0,357.0,3.1,13.2,402.0,406.1,318.05
2018,5,5,12,45,143.0,398.0,3.2,13.1,528.5,549.56,429.94
2018,5,5,13,0,237.0,439.0,3.3,13.0,655.0,686.75,533.25
2018,5,5,13,15,281.5,420.5,3.4,12.9,672.5,720.04,558.97
2018,5,5,13,30,326.0,402.0,3.5,12.8,690.0,744.02,578.79
2018,5,5,13,45,304.0,399.0,3.6,12.75,661.5,717.86,560.05
2018,5,5,14,0,282.0,396.0,3.7,12.7,633.0,691.0,540.98
2018,5,5,14,15,361.5,342.5,3.75,12.75,635.0,704.71,555.3
2018,5,5,14,30,441.0,289.0,3.8,12.8,637.0,722.09,571.82
2018,5,5,14,45,566.0,233.5,3.9,12.9,658.5,764.19,607.69
2018,5,5,15,0,691.0,178.0,4.0,13.0,680.0,801.03,638.11
2018,5,5,15,15,688.0,165.5,4.0,13.0,640.5,764.13,612.01
2018,5,5,15,30,685.0,153.0,4.0,13.0,601.0,725.18,584.64
2018,5,5,15,45,715.0,131.0,4.0,13.1,569.0,699.02,566.51
2018,5,5,16,0,745.0,109.0,4.0,13.2,537.0,666.3,543.19
2018,5,5,16,15,710.5,108.0,4.0,13.1,486.5,612.59,502.26
2018,5,5,16,30,676.0,107.0,4.0,13.0,436.0,558.11,459.58
2018,5,5,16,45,644.5,99.5,4.0,12.9,385.0,499.76,412.98
2018,5,5,17,0,613.0,92.0,4.0,12.8,334.0,443.06,366.41
2018,5,5,17,15,563.0,86.0,4.0,12.5,283.5,380.86,314.25
2018,5,5,17,30,513.0,80.0,4.0,12.2,233.0,322.75,264.09
2018,5,5,17,45,432.0,71.0,4.0,11.85,182.5,251.98,202.75
2018,5,5,18,0,351.0,62.0,4.0,11.5,132.0,192.01,149.89
2018,5,5,18,15,301.0,50.0,3.95,11.2,98.0,145.93,108.03
2018,5,5,18,30,251.0,38.0,3.9,10.9,64.0,105.51,69.97
2018,5,5,18,45,144.0,23.5,3.85,10.55,36.5,53.16,0.05
2018,5,5,19,0,37.0,9.0,3.8,10.2,9.0,13.14,0.0
2018,5,5,19,15,18.5,4.5,3.75,10.1,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,5,15,46.5,10.5,3.0,9.6,13.0,10.32,0.0
2018,5,6,5,30,93.0,21.0,3.1,9.8,26.0,16.49,0.0
2018,5,6,5,45,158.5,36.0,3.25,10.0,55.5,27.8,17.92
2018,5,6,6,0,224.0,51.0,3.4,10.2,85.0,38.53,28.6
2018,5,6,6,15,268.5,66.0,3.35,10.4,122.5,48.71,38.24
2018,5,6,6,30,313.0,81.0,3.3,10.6,160.0,73.62,50.02
2018,5,6,6,45,403.0,89.0,3.3,10.8,214.5,108.71,71.02
2018,5,6,7,0,493.0,97.0,3.3,11.0,269.0,153.82,104.03
2018,5,6,7,15,507.5,111.5,3.3,11.3,313.0,198.95,143.12
2018,5,6,7,30,522.0,126.0,3.3,11.6,357.0,245.7,184.63
2018,5,6,7,45,554.5,134.5,3.3,11.85,406.5,294.29,227.31
2018,5,6,8,0,587.0,143.0,3.3,12.1,456.0,345.98,272.17
2018,5,6,8,15,656.0,137.0,3.3,12.4,517.0,402.74,320.16
2018,5,6,8,30,725.0,131.0,3.3,12.7,578.0,465.93,372.62
2018,5,6,8,45,728.0,141.0,3.3,13.0,618.0,515.22,413.02
2018,5,6,9,0,731.0,151.0,3.3,13.3,658.0,563.7,451.6
2018,5,6,9,15,758.5,151.0,3.4,13.5,703.5,616.97,493.57
2018,5,6,9,30,786.0,151.0,3.5,13.7,749.0,672.01,535.93
2018,5,6,9,45,850.0,128.0,3.55,13.95,801.0,730.15,580.1
2018,5,6,10,0,914.0,105.0,3.6,14.2,853.0,790.82,622.83
2018,5,6,10,15,873.0,133.5,3.7,14.35,867.0,820.9,643.38
2018,5,6,10,30,832.0,162.0,3.8,14.5,881.0,847.9,661.9
2018,5,6,10,45,775.5,201.0,3.9,14.65,884.0,867.04,674.82
2018,5,6,11,0,719.0,240.0,4.0,14.8,887.0,880.0,683.46
2018,5,6,11,15,819.5,183.0,4.05,14.9,930.5,933.02,720.33
2018,5,6,11,30,920.0,126.0,4.1,15.0,974.0,985.26,756.01
2018,5,6,11,45,697.5,244.5,4.2,15.1,890.0,918.67,709.17
2018,5,6,12,0,475.0,363.0,4.3,15.2,806.0,835.53,644.23
2018,5,6,12,15,512.5,356.5,4.3,15.15,833.5,873.79,673.07
2018,5,6,12,30,550.0,350.0,4.3,15.1,861.0,910.66,699.97
2018,5,6,12,45,539.5,348.0,4.3,15.1,845.0,902.91,694.34
2018,5,6,13,0,529.0,346.0,4.3,15.1,829.0,892.9,687.5
2018,5,6,13,15,488.0,352.5,4.2,15.0,791.5,859.46,662.93
2018,5,6,13,30,447.0,359.0,4.1,14.9,754.0,824.44,637.38
2018,5,6,13,45,438.5,345.5,4.05,14.8,724.0,799.08,620.15
2018,5,6,14,0,430.0,332.0,4.0,14.7,694.0,772.04,601.58
2018,5,6,14,15,334.5,346.5,3.95,14.5,622.0,683.85,535.77
2018,5,6,14,30,239.0,361.0,3.9,14.3,550.0,606.13,476.56
2018,5,6,14,45,247.0,327.0,3.85,14.15,514.5,572.03,453.08
2018,5,6,15,0,255.0,293.0,3.8,14.0,479.0,536.4,427.95
2018,5,6,15,15,322.5,269.5,3.8,14.0,490.5,560.14,449.0
2018,5,6,15,30,390.0,246.0,3.8,14.0,502.0,586.3,471.23
2018,5,6,15,45,276.0,248.5,3.75,13.6,423.0,480.67,388.63
2018,5,6,16,0,162.0,251.0,3.7,13.2,344.0,383.65,311.29
2018,5,6,16,15,136.0,227.5,3.65,13.05,301.0,334.57,272.78
2018,5,6,16,30,110.0,204.0,3.6,12.9,258.0,287.34,235.0
2018,5,6,16,45,141.0,174.5,3.6,12.75,235.5,269.17,221.5
2018,5,6,17,0,172.0,145.0,3.6,12.6,213.0,247.69,204.53
2018,5,6,17,15,234.0,118.5,3.55,12.4,197.0,246.54,203.62
2018,5,6,17,30,296.0,92.0,3.5,12.2,181.0,238.6,195.65
2018,5,6,17,45,243.0,77.0,3.45,12.05,141.0,180.72,145.47
2018,5,6,18,0,190.0,62.0,3.4,11.9,101.0,133.92,104.43
2018,5,6,18,15,147.0,46.0,3.3,11.7,71.0,94.34,69.54
2018,5,6,18,30,104.0,30.0,3.2,11.5,41.0,59.29,38.53
2018,5,6,18,45,60.5,18.0,3.1,11.3,23.5,31.05,1.39
2018,5,6,19,0,17.0,6.0,3.0,11.1,6.0,7.9,0.0
2018,5,6,19,15,8.5,3.0,2.95,11.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,12.0,3.1,9.9,17.0,11.8,0.0
2018,5,7,5,30,164.0,24.0,3.1,10.2,34.0,18.97,0.47
2018,5,7,5,45,284.0,36.0,3.15,10.5,72.5,28.54,18.66
2018,5,7,6,0,404.0,48.0,3.2,10.8,111.0,36.6,26.86
2018,5,7,6,15,483.5,56.0,3.1,11.15,159.0,40.42,30.72
2018,5,7,6,30,563.0,64.0,3.0,11.5,207.0,69.98,39.86
2018,5,7,6,45,615.5,70.0,2.9,11.85,258.5,113.29,65.56
2018,5,7,7,0,668.0,76.0,2.8,12.2,310.0,162.63,103.26
2018,5,7,7,15,705.0,80.5,2.75,12.65,362.5,213.27,146.61
2018,5,7,7,30,742.0,85.0,2.7,13.1,415.0,270.35,196.91
2018,5,7,7,45,768.5,88.5,2.6,13.5,466.0,324.08,244.92
2018,5,7,8,0,795.0,92.0,2.5,13.9,517.0,380.12,293.96
2018,5,7,8,15,814.0,95.0,2.45,14.35,565.5,434.54,340.55
2018,5,7,8,30,833.0,98.0,2.4,14.8,614.0,489.94,386.39
2018,5,7,8,45,848.0,101.0,2.3,15.2,659.0,543.95,429.53
2018,5,7,9,0,863.0,104.0,2.2,15.6,704.0,599.48,472.19
2018,5,7,9,15,877.0,105.0,2.15,15.9,744.5,650.44,510.51
2018,5,7,9,30,891.0,106.0,2.1,16.2,785.0,700.79,547.22
2018,5,7,9,45,902.5,105.5,2.05,16.5,820.0,747.06,578.48
2018,5,7,10,0,914.0,105.0,2.0,16.8,855.0,792.0,607.67
2018,5,7,10,15,920.0,107.0,2.05,17.0,883.0,833.47,635.1
2018,5,7,10,30,926.0,109.0,2.1,17.2,911.0,872.79,660.84
2018,5,7,10,45,930.0,110.0,2.15,17.35,932.0,907.08,683.14
2018,5,7,11,0,934.0,111.0,2.2,17.5,953.0,938.74,703.61
2018,5,7,11,15,937.5,111.0,2.3,17.6,966.5,966.19,721.9
2018,5,7,11,30,941.0,111.0,2.4,17.7,980.0,990.7,738.29
2018,5,7,11,45,940.0,113.0,2.45,17.75,985.5,1009.9,750.87
2018,5,7,12,0,939.0,115.0,2.5,17.8,991.0,1025.81,761.41
2018,5,7,12,15,937.0,115.5,2.55,17.85,988.5,1035.91,768.27
2018,5,7,12,30,935.0,116.0,2.6,17.9,986.0,1042.61,773.06
2018,5,7,12,45,934.0,115.0,2.65,17.9,976.5,1045.33,775.56
2018,5,7,13,0,933.0,114.0,2.7,17.9,967.0,1044.61,775.95
2018,5,7,13,15,924.5,116.5,2.7,17.9,948.5,1036.72,771.27
2018,5,7,13,30,916.0,119.0,2.7,17.9,930.0,1025.55,764.6
2018,5,7,13,45,895.5,126.5,2.75,17.85,901.5,1004.83,752.34
2018,5,7,14,0,875.0,134.0,2.8,17.8,873.0,981.42,738.36
2018,5,7,14,15,845.5,141.5,2.85,17.7,834.5,953.0,721.1
2018,5,7,14,30,816.0,149.0,2.9,17.6,796.0,916.93,698.5
2018,5,7,14,45,844.5,127.5,3.0,17.45,770.0,899.99,689.52
2018,5,7,15,0,873.0,106.0,3.1,17.3,744.0,873.61,673.73
2018,5,7,15,15,865.5,101.5,3.1,17.3,703.0,836.24,649.09
2018,5,7,15,30,858.0,97.0,3.1,17.3,662.0,796.68,622.76
2018,5,7,15,45,842.5,94.0,3.3,16.85,615.5,754.67,596.36
2018,5,7,16,0,827.0,91.0,3.5,16.4,569.0,707.27,565.26
2018,5,7,16,15,806.5,87.0,3.6,16.1,519.0,654.45,528.56
2018,5,7,16,30,786.0,83.0,3.7,15.8,469.0,601.42,488.78
2018,5,7,16,45,756.0,79.0,3.75,15.45,417.0,542.85,443.28
2018,5,7,17,0,726.0,75.0,3.8,15.1,365.0,485.55,397.29
2018,5,7,17,15,683.5,70.5,3.8,14.65,313.0,424.47,346.73
2018,5,7,17,30,641.0,66.0,3.8,14.2,261.0,365.33,296.12
2018,5,7,17,45,578.5,60.0,3.75,13.8,210.5,300.26,239.3
2018,5,7,18,0,516.0,54.0,3.7,13.4,160.0,241.15,186.34
2018,5,7,18,15,420.5,45.5,3.6,13.05,116.0,176.35,129.29
2018,5,7,18,30,325.0,37.0,3.5,12.7,72.0,121.67,80.74
2018,5,7,18,45,195.0,23.5,3.4,12.4,41.5,62.85,13.02
2018,5,7,19,0,65.0,10.0,3.3,12.1,11.0,17.57,0.0
2018,5,7,19,15,32.5,5.0,3.3,11.95,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,3.1,9.9,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,3.2,10.0,1.0,0.0,0.0
2018,5,8,5,15,70.5,8.5,3.3,10.25,13.0,8.36,0.0
2018,5,8,5,30,136.0,16.0,3.4,10.5,25.0,11.82,0.0
2018,5,8,5,45,128.5,18.5,3.55,10.75,32.5,13.67,6.07
2018,5,8,6,0,121.0,21.0,3.7,11.0,40.0,15.05,7.75
2018,5,8,6,15,120.5,27.5,3.75,11.3,52.5,19.23,11.69
2018,5,8,6,30,120.0,34.0,3.8,11.6,65.0,30.21,17.16
2018,5,8,6,45,60.0,55.5,3.85,11.85,71.0,56.62,40.61
2018,5,8,7,0,0.0,77.0,3.9,12.1,77.0,74.06,57.95
2018,5,8,7,15,9.5,105.5,3.9,12.3,110.0,102.54,81.49
2018,5,8,7,30,19.0,134.0,3.9,12.5,143.0,132.17,105.77
2018,5,8,7,45,210.5,149.0,3.85,12.7,261.5,201.89,159.24
2018,5,8,8,0,402.0,164.0,3.8,12.9,380.0,297.72,235.85
2018,5,8,8,15,554.5,147.0,3.7,13.0,474.5,370.86,295.67
2018,5,8,8,30,707.0,130.0,3.6,13.1,569.0,458.84,367.42
2018,5,8,8,45,731.5,132.5,3.5,13.25,615.5,511.49,410.53
2018,5,8,9,0,756.0,135.0,3.4,13.4,662.0,566.83,454.64
2018,5,8,9,15,801.0,125.0,3.35,13.55,712.0,622.19,498.21
2018,5,8,9,30,846.0,115.0,3.3,13.7,762.0,680.38,542.91
2018,5,8,9,45,856.5,114.5,3.2,13.85,794.5,724.05,574.14
2018,5,8,10,0,867.0,114.0,3.1,14.0,827.0,766.41,603.04
2018,5,8,10,15,863.5,120.5,3.05,14.3,850.5,802.95,627.25
2018,5,8,10,30,860.0,127.0,3.0,14.6,874.0,836.85,649.34
2018,5,8,10,45,891.0,115.0,2.95,14.95,905.0,879.54,677.22
2018,5,8,11,0,922.0,103.0,2.9,15.3,936.0,921.11,703.85
2018,5,8,11,15,925.0,103.0,2.9,15.55,949.0,947.71,720.59
2018,5,8,11,30,928.0,103.0,2.9,15.8,962.0,971.39,735.43
2018,5,8,11,45,930.0,102.5,2.9,16.0,967.5,990.58,747.39
2018,5,8,12,0,932.0,102.0,2.9,16.2,973.0,1006.61,757.31
2018,5,8,12,15,930.0,103.0,3.0,16.3,971.0,1017.03,764.75
2018,5,8,12,30,928.0,104.0,3.1,16.4,969.0,1024.08,770.09
2018,5,8,12,45,900.5,117.5,3.25,16.45,949.5,1015.45,765.59
2018,5,8,13,0,873.0,131.0,3.4,16.5,930.0,1003.45,758.98
2018,5,8,13,15,892.5,118.0,3.55,16.45,922.0,1007.37,763.51
2018,5,8,13,30,912.0,105.0,3.7,16.4,914.0,1007.55,765.46
2018,5,8,13,45,906.5,104.0,3.9,16.3,890.0,992.39,757.48
2018,5,8,14,0,901.0,103.0,4.1,16.2,866.0,974.08,747.38
2018,5,8,14,15,893.5,101.5,4.15,16.05,835.0,950.33,732.7
2018,5,8,14,30,886.0,100.0,4.2,15.9,804.0,923.76,716.04
2018,5,8,14,45,876.0,98.5,4.25,15.8,767.5,892.3,695.7
2018,5,8,15,0,866.0,97.0,4.3,15.7,731.0,858.46,673.63
2018,5,8,15,15,853.0,95.0,4.3,15.7,689.5,819.42,647.08
2018,5,8,15,30,840.0,93.0,4.3,15.7,648.0,778.61,619.02
2018,5,8,15,45,822.0,91.0,4.15,15.45,602.0,736.4,589.51
2018,5,8,16,0,804.0,89.0,4.0,15.2,556.0,689.14,556.01
2018,5,8,16,15,781.5,86.0,3.9,15.05,507.0,637.05,518.27
2018,5,8,16,30,759.0,83.0,3.8,14.9,458.0,584.97,477.94
2018,5,8,16,45,729.5,79.5,3.75,14.75,407.5,528.51,433.21
2018,5,8,17,0,700.0,76.0,3.7,14.6,357.0,473.31,388.21
2018,5,8,17,15,660.0,70.5,3.65,14.35,306.0,413.65,338.41
2018,5,8,17,30,620.0,65.0,3.6,14.1,255.0,355.7,288.55
2018,5,8,17,45,561.0,58.5,3.5,13.85,206.0,292.52,233.2
2018,5,8,18,0,502.0,52.0,3.4,13.6,157.0,234.98,181.56
2018,5,8,18,15,410.5,44.0,3.25,13.3,114.0,172.57,126.55
2018,5,8,18,30,319.0,36.0,3.1,13.0,71.0,119.88,79.88
2018,5,8,18,45,196.0,23.5,2.9,12.7,41.5,63.72,17.74
2018,5,8,19,0,73.0,11.0,2.7,12.4,12.0,19.62,0.0
2018,5,8,19,15,36.5,5.5,2.7,12.25,6.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,10.65,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,123.0,13.5,3.15,10.95,21.0,13.27,0.0
2018,5,9,5,30,234.0,25.0,3.3,11.2,40.0,20.45,4.84
2018,5,9,5,45,326.5,33.5,3.45,11.45,75.0,25.64,16.35
2018,5,9,6,0,419.0,42.0,3.6,11.7,110.0,30.55,21.48
2018,5,9,6,15,334.0,49.0,3.7,11.9,115.5,33.77,24.71
2018,5,9,6,30,249.0,56.0,3.8,12.1,121.0,53.3,33.17
2018,5,9,6,45,165.0,88.5,3.95,12.3,135.5,91.51,65.79
2018,5,9,7,0,81.0,121.0,4.1,12.5,150.0,120.18,93.33
2018,5,9,7,15,64.0,143.5,4.15,12.7,168.5,145.13,114.98
2018,5,9,7,30,47.0,166.0,4.2,12.9,187.0,165.4,132.38
2018,5,9,7,45,56.0,185.5,4.3,13.1,213.5,189.78,152.17
2018,5,9,8,0,65.0,205.0,4.4,13.3,240.0,215.22,172.73
2018,5,9,8,15,67.0,223.0,4.4,13.5,262.0,237.35,190.46
2018,5,9,8,30,69.0,241.0,4.4,13.7,284.0,259.7,208.17
2018,5,9,8,45,42.5,235.0,4.4,13.9,262.0,245.12,195.87
2018,5,9,9,0,16.0,229.0,4.4,14.1,240.0,228.66,181.85
2018,5,9,9,15,24.5,258.0,4.4,14.3,276.0,261.75,207.92
2018,5,9,9,30,33.0,287.0,4.4,14.5,312.0,297.06,235.41
2018,5,9,9,45,159.5,317.0,4.4,14.7,447.5,418.97,333.13
2018,5,9,10,0,286.0,347.0,4.4,14.9,583.0,551.82,436.43
2018,5,9,10,15,317.0,362.0,4.4,15.05,631.5,604.08,475.21
2018,5,9,10,30,348.0,377.0,4.4,15.2,680.0,657.86,514.95
2018,5,9,10,45,616.0,256.5,4.4,15.35,808.0,786.74,616.81
2018,5,9,11,0,884.0,136.0,4.4,15.5,936.0,920.74,713.21
2018,5,9,11,15,866.5,147.5,4.35,15.55,941.0,939.08,724.13
2018,5,9,11,30,849.0,159.0,4.3,15.6,946.0,958.22,736.45
2018,5,9,11,45,893.0,136.0,4.25,15.7,968.5,989.66,757.33
2018,5,9,12,0,937.0,113.0,4.2,15.8,991.0,1023.31,779.53
2018,5,9,12,15,936.5,113.0,4.2,15.85,989.0,1034.26,786.61
2018,5,9,12,30,936.0,113.0,4.2,15.9,987.0,1041.86,791.68
2018,5,9,12,45,933.5,113.5,4.2,15.95,977.5,1044.59,793.59
2018,5,9,13,0,931.0,114.0,4.2,16.0,968.0,1043.91,793.34
2018,5,9,13,15,927.5,113.5,4.25,15.95,951.0,1037.81,790.16
2018,5,9,13,30,924.0,113.0,4.3,15.9,934.0,1028.34,784.83
2018,5,9,13,45,917.5,112.5,4.35,15.85,909.5,1012.65,775.44
2018,5,9,14,0,911.0,112.0,4.4,15.8,885.0,993.82,764.07
2018,5,9,14,15,902.5,111.5,4.45,15.7,854.0,970.09,749.45
2018,5,9,14,30,894.0,111.0,4.5,15.6,823.0,943.56,732.84
2018,5,9,14,45,883.0,109.5,4.6,15.45,785.5,911.07,712.44
2018,5,9,15,0,872.0,108.0,4.7,15.3,748.0,876.25,690.14
2018,5,9,15,15,858.5,106.0,4.7,15.3,705.5,836.67,663.08
2018,5,9,15,30,845.0,104.0,4.7,15.3,663.0,799.66,637.7
2018,5,9,15,45,828.0,101.0,4.8,14.95,616.5,752.8,606.04
2018,5,9,16,0,811.0,98.0,4.9,14.6,570.0,704.93,573.0
2018,5,9,16,15,781.0,94.5,4.85,14.4,516.5,646.85,530.12
2018,5,9,16,30,751.0,91.0,4.8,14.2,463.0,589.42,485.31
2018,5,9,16,45,711.0,88.0,4.75,14.0,409.5,529.13,436.98
2018,5,9,17,0,671.0,85.0,4.7,13.8,356.0,469.67,388.11
2018,5,9,17,15,642.5,79.0,4.6,13.55,309.0,415.24,342.03
2018,5,9,17,30,614.0,73.0,4.5,13.3,262.0,362.65,296.05
2018,5,9,17,45,546.0,66.0,4.4,13.05,211.0,295.56,237.25
2018,5,9,18,0,478.0,59.0,4.3,12.8,160.0,235.01,183.09
2018,5,9,18,15,376.5,49.0,4.2,12.55,115.0,168.66,125.01
2018,5,9,18,30,275.0,39.0,4.1,12.3,70.0,113.06,76.61
2018,5,9,18,45,166.0,25.5,4.0,12.05,41.5,61.12,20.88
2018,5,9,19,0,57.0,12.0,3.9,11.8,13.0,18.76,0.0
2018,5,9,19,15,28.5,6.0,3.8,11.7,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.1,10.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,10.1,2.0,0.0,0.0
2018,5,10,5,15,63.0,14.0,3.15,10.5,18.0,13.76,0.0
2018,5,10,5,30,120.0,26.0,3.2,10.9,34.0,20.42,6.18
2018,5,10,5,45,213.0,39.5,3.3,11.25,68.5,30.35,20.51
2018,5,10,6,0,306.0,53.0,3.4,11.6,103.0,39.77,29.69
2018,5,10,6,15,430.5,59.5,3.35,11.8,157.5,42.94,32.95
2018,5,10,6,30,555.0,66.0,3.3,12.0,212.0,75.29,42.85
2018,5,10,6,45,561.5,78.5,3.3,12.25,253.5,119.38,72.42
2018,5,10,7,0,568.0,91.0,3.3,12.5,295.0,164.39,109.17
2018,5,10,7,15,650.0,89.5,3.4,12.75,357.0,213.8,149.73
2018,5,10,7,30,732.0,88.0,3.5,13.0,419.0,272.17,199.78
2018,5,10,7,45,759.0,91.5,3.6,13.3,470.0,328.1,249.9
2018,5,10,8,0,786.0,95.0,3.7,13.6,521.0,383.77,299.19
2018,5,10,8,15,791.0,103.0,3.7,13.95,565.0,436.24,344.87
2018,5,10,8,30,796.0,111.0,3.7,14.3,609.0,488.32,388.78
2018,5,10,8,45,711.0,152.5,3.75,14.6,621.0,521.38,416.08
2018,5,10,9,0,626.0,194.0,3.8,14.9,633.0,547.22,436.18
2018,5,10,9,15,586.0,226.0,3.8,15.1,655.5,583.46,463.53
2018,5,10,9,30,546.0,258.0,3.8,15.3,678.0,614.76,486.2
2018,5,10,9,45,526.5,280.5,3.8,15.55,700.0,647.7,509.8
2018,5,10,10,0,507.0,303.0,3.8,15.8,722.0,678.01,530.91
2018,5,10,10,15,541.0,302.5,3.8,15.95,762.5,726.17,566.27
2018,5,10,10,30,575.0,302.0,3.8,16.1,803.0,775.22,601.65
2018,5,10,10,45,675.5,255.0,3.8,16.2,857.0,836.85,647.99
2018,5,10,11,0,776.0,208.0,3.8,16.3,911.0,901.41,693.62
2018,5,10,11,15,737.0,235.5,3.75,16.4,911.0,914.86,701.53
2018,5,10,11,30,698.0,263.0,3.7,16.5,911.0,924.17,706.87
2018,5,10,11,45,652.5,293.5,3.7,16.55,902.5,926.33,706.47
2018,5,10,12,0,607.0,324.0,3.7,16.6,894.0,925.0,703.71
2018,5,10,12,15,600.0,329.5,3.8,16.55,891.5,933.17,709.89
2018,5,10,12,30,593.0,335.0,3.9,16.5,889.0,938.95,714.39
2018,5,10,12,45,629.5,308.0,4.05,16.45,891.0,952.59,726.49
2018,5,10,13,0,666.0,281.0,4.2,16.4,893.0,963.99,737.07
2018,5,10,13,15,682.0,265.0,4.25,16.35,882.0,963.15,738.0
2018,5,10,13,30,698.0,249.0,4.3,16.3,871.0,959.27,736.37
2018,5,10,13,45,765.0,201.5,4.35,16.3,866.0,968.6,744.08
2018,5,10,14,0,832.0,154.0,4.4,16.3,861.0,969.04,745.64
2018,5,10,14,15,853.5,136.0,4.5,16.25,838.5,956.28,738.73
2018,5,10,14,30,875.0,118.0,4.6,16.2,816.0,934.2,725.37
2018,5,10,14,45,845.5,124.0,4.65,16.15,773.0,898.88,702.17
2018,5,10,15,0,816.0,130.0,4.7,16.1,730.0,857.06,674.15
2018,5,10,15,15,761.5,140.0,4.7,16.1,674.5,797.57,632.44
2018,5,10,15,30,707.0,150.0,4.7,16.1,619.0,742.19,593.26
2018,5,10,15,45,735.0,130.0,4.8,15.8,587.5,716.17,576.75
2018,5,10,16,0,763.0,110.0,4.9,15.5,556.0,683.85,555.06
2018,5,10,16,15,747.0,104.0,4.95,15.25,509.0,634.62,518.81
2018,5,10,16,30,731.0,98.0,5.0,15.0,462.0,586.67,481.92
2018,5,10,16,45,697.5,94.0,5.05,14.7,411.0,528.55,435.85
2018,5,10,17,0,664.0,90.0,5.1,14.4,360.0,472.12,389.83
2018,5,10,17,15,618.0,85.0,5.05,14.05,309.0,410.39,338.07
2018,5,10,17,30,572.0,80.0,5.0,13.7,258.0,352.24,287.89
2018,5,10,17,45,505.5,72.5,4.95,13.3,208.5,287.23,231.12
2018,5,10,18,0,439.0,65.0,4.9,12.9,159.0,228.58,178.85
2018,5,10,18,15,345.0,54.5,4.8,12.55,116.0,165.24,123.36
2018,5,10,18,30,251.0,44.0,4.7,12.2,73.0,113.5,78.2
2018,5,10,18,45,148.0,28.0,4.55,11.85,43.0,61.28,24.38
2018,5,10,19,0,45.0,12.0,4.4,11.5,13.0,17.36,0.0
2018,5,10,19,15,22.5,6.0,4.35,11.35,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,5,11,5,15,77.0,14.0,2.6,9.55,19.0,13.76,0.0
2018,5,11,5,30,143.0,26.0,2.7,9.9,36.0,20.35,7.24
2018,5,11,5,45,228.5,38.5,2.8,10.25,70.0,29.44,19.91
2018,5,11,6,0,314.0,51.0,2.9,10.6,104.0,38.07,28.35
2018,5,11,6,15,385.5,61.5,3.0,11.0,148.5,44.7,34.66
2018,5,11,6,30,457.0,72.0,3.1,11.4,193.0,77.02,46.88
2018,5,11,6,45,473.0,86.0,3.2,11.8,235.0,118.02,75.06
2018,5,11,7,0,489.0,100.0,3.3,12.2,277.0,161.16,110.06
2018,5,11,7,15,509.0,113.5,3.3,12.65,322.5,206.32,148.98
2018,5,11,7,30,529.0,127.0,3.3,13.1,368.0,253.66,190.55
2018,5,11,7,45,544.5,139.0,3.35,13.5,412.0,300.25,231.59
2018,5,11,8,0,560.0,151.0,3.4,13.9,456.0,348.22,273.09
2018,5,11,8,15,575.0,163.5,3.45,14.25,501.0,397.65,314.89
2018,5,11,8,30,590.0,176.0,3.5,14.6,546.0,448.06,356.41
2018,5,11,8,45,612.0,184.5,3.5,14.95,592.5,499.27,397.49
2018,5,11,9,0,634.0,193.0,3.5,15.3,639.0,551.73,438.51
2018,5,11,9,15,664.5,195.5,3.5,15.6,686.0,604.88,479.34
2018,5,11,9,30,695.0,198.0,3.5,15.9,733.0,659.48,520.34
2018,5,11,9,45,742.5,186.0,3.5,16.15,780.5,713.49,560.73
2018,5,11,10,0,790.0,174.0,3.5,16.4,828.0,769.43,601.63
2018,5,11,10,15,846.5,152.0,3.45,16.65,873.5,823.81,638.54
2018,5,11,10,30,903.0,130.0,3.4,16.9,919.0,877.84,674.57
2018,5,11,10,45,932.0,117.5,3.35,17.1,948.5,919.67,701.7
2018,5,11,11,0,961.0,105.0,3.3,17.3,978.0,960.12,727.66
2018,5,11,11,15,964.5,105.0,3.3,17.5,992.0,988.04,745.25
2018,5,11,11,30,968.0,105.0,3.3,17.7,1006.0,1012.95,760.86
2018,5,11,11,45,970.0,105.0,3.3,17.9,1012.0,1033.3,773.43
2018,5,11,12,0,972.0,105.0,3.3,18.1,1018.0,1050.37,783.9
2018,5,11,12,15,971.0,105.0,3.3,18.25,1015.5,1061.13,790.43
2018,5,11,12,30,970.0,105.0,3.3,18.4,1013.0,1068.41,794.81
2018,5,11,12,45,967.0,105.5,3.35,18.55,1003.0,1070.71,796.5
2018,5,11,13,0,964.0,106.0,3.4,18.7,993.0,1069.48,796.02
2018,5,11,13,15,961.0,104.5,3.5,18.75,975.5,1062.66,792.71
2018,5,11,13,30,958.0,103.0,3.6,18.8,958.0,1052.34,787.2
2018,5,11,13,45,953.0,102.5,3.65,18.9,933.5,1037.7,778.36
2018,5,11,14,0,948.0,102.0,3.7,19.0,909.0,1019.77,767.4
2018,5,11,14,15,941.0,100.5,3.75,19.0,877.5,995.7,752.64
2018,5,11,14,30,934.0,99.0,3.8,19.0,846.0,968.63,735.85
2018,5,11,14,45,925.0,97.0,3.9,19.0,808.5,936.4,715.74
2018,5,11,15,0,916.0,95.0,4.0,19.0,771.0,901.59,693.67
2018,5,11,15,15,903.5,93.5,4.0,19.0,728.0,862.04,667.54
2018,5,11,15,30,891.0,92.0,4.0,19.0,685.0,820.55,639.82
2018,5,11,15,45,876.5,88.5,3.95,18.8,637.5,773.64,608.13
2018,5,11,16,0,862.0,85.0,3.9,18.6,590.0,725.43,575.07
2018,5,11,16,15,833.5,83.0,3.8,18.4,536.5,671.62,537.15
2018,5,11,16,30,805.0,81.0,3.7,18.2,483.0,614.61,494.43
2018,5,11,16,45,785.0,76.0,3.6,17.95,433.0,560.09,452.24
2018,5,11,17,0,765.0,71.0,3.5,17.7,383.0,505.86,408.94
2018,5,11,17,15,724.0,66.5,3.35,17.3,329.5,442.27,356.97
2018,5,11,17,30,683.0,62.0,3.2,16.9,276.0,381.62,305.76
2018,5,11,17,45,627.0,56.5,3.1,16.45,225.0,318.53,251.29
2018,5,11,18,0,571.0,51.0,3.0,16.0,174.0,259.5,198.91
2018,5,11,18,15,482.0,43.5,2.9,15.7,128.5,194.34,141.74
2018,5,11,18,30,393.0,36.0,2.8,15.4,83.0,138.59,92.64
2018,5,11,18,45,252.0,24.5,2.75,15.05,49.5,76.76,32.46
2018,5,11,19,0,111.0,13.0,2.7,14.7,16.0,26.68,0.0
2018,5,11,19,15,55.5,6.5,2.7,14.7,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,12.6,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,5,12,5,15,142.5,14.5,2.1,13.05,24.5,14.25,0.0
2018,5,12,5,30,268.0,27.0,2.1,13.5,47.0,21.91,8.92
2018,5,12,5,45,375.0,36.0,2.1,14.0,87.0,27.51,18.0
2018,5,12,6,0,482.0,45.0,2.1,14.5,127.0,32.8,23.28
2018,5,12,6,15,558.5,50.5,2.15,14.85,176.5,34.75,25.32
2018,5,12,6,30,635.0,56.0,2.2,15.2,226.0,73.19,37.16
2018,5,12,6,45,681.0,61.5,2.2,15.55,278.5,122.42,68.66
2018,5,12,7,0,727.0,67.0,2.2,15.9,331.0,173.92,108.77
2018,5,12,7,15,751.0,72.0,2.2,16.2,381.0,225.25,153.26
2018,5,12,7,30,775.0,77.0,2.2,16.5,431.0,279.02,201.0
2018,5,12,7,45,605.5,127.0,2.2,16.8,423.0,310.1,234.45
2018,5,12,8,0,436.0,177.0,2.2,17.1,415.0,324.98,251.76
2018,5,12,8,15,271.5,225.5,2.05,17.4,378.0,324.35,253.64
2018,5,12,8,30,107.0,274.0,1.9,17.7,341.0,308.18,240.89
2018,5,12,8,45,87.5,291.5,1.8,18.0,349.0,320.97,250.07
2018,5,12,9,0,68.0,309.0,1.7,18.3,357.0,331.79,257.24
2018,5,12,9,15,76.5,330.5,1.6,18.55,387.5,362.1,279.4
2018,5,12,9,30,85.0,352.0,1.5,18.8,418.0,393.21,301.7
2018,5,12,9,45,118.5,377.0,1.45,19.0,473.0,446.37,340.62
2018,5,12,10,0,152.0,402.0,1.4,19.2,528.0,502.65,380.93
2018,5,12,10,15,142.0,415.0,1.4,19.25,536.0,515.4,388.93
2018,5,12,10,30,132.0,428.0,1.4,19.3,544.0,527.15,396.47
2018,5,12,10,45,103.5,424.0,1.45,19.35,516.0,503.2,378.44
2018,5,12,11,0,75.0,420.0,1.5,19.4,488.0,478.73,360.11
2018,5,12,11,15,62.5,414.0,1.6,19.35,471.5,465.02,350.3
2018,5,12,11,30,50.0,408.0,1.7,19.3,455.0,450.37,339.64
2018,5,12,11,45,47.0,405.5,1.8,19.25,449.5,447.48,337.84
2018,5,12,12,0,44.0,403.0,1.9,19.2,444.0,444.25,335.72
2018,5,12,12,15,34.0,373.5,2.05,19.1,405.5,406.4,308.33
2018,5,12,12,30,24.0,344.0,2.2,19.0,367.0,367.91,280.22
2018,5,12,12,45,26.0,349.5,2.3,18.9,374.0,376.58,287.28
2018,5,12,13,0,28.0,355.0,2.4,18.8,381.0,385.18,294.11
2018,5,12,13,15,28.5,352.0,2.55,18.6,378.0,383.43,293.44
2018,5,12,13,30,29.0,349.0,2.7,18.4,375.0,381.51,292.73
2018,5,12,13,45,116.5,302.0,2.8,18.2,402.0,425.94,330.78
2018,5,12,14,0,204.0,255.0,2.9,18.0,429.0,466.97,365.83
2018,5,12,14,15,232.0,239.5,2.95,17.75,430.5,474.04,372.92
2018,5,12,14,30,260.0,224.0,3.0,17.5,432.0,479.09,378.67
2018,5,12,14,45,169.0,236.0,3.05,17.25,369.0,404.8,320.08
2018,5,12,15,0,78.0,248.0,3.1,17.0,306.0,319.41,252.14
2018,5,12,15,15,193.0,224.0,3.1,17.0,356.0,403.38,321.8
2018,5,12,15,30,308.0,200.0,3.1,17.0,406.0,472.47,378.18
2018,5,12,15,45,334.0,189.0,3.1,16.45,398.0,469.57,377.59
2018,5,12,16,0,360.0,178.0,3.1,15.9,390.0,463.71,374.91
2018,5,12,16,15,235.0,192.0,3.0,15.6,325.5,370.6,300.15
2018,5,12,16,30,110.0,206.0,2.9,15.3,261.0,289.33,233.74
2018,5,12,16,45,211.5,176.5,2.8,15.0,268.0,319.68,260.68
2018,5,12,17,0,313.0,147.0,2.7,14.7,275.0,333.5,272.92
2018,5,12,17,15,363.0,122.0,2.55,14.4,251.0,321.84,262.91
2018,5,12,17,30,413.0,97.0,2.4,14.1,227.0,298.38,242.16
2018,5,12,17,45,350.5,84.5,2.25,13.75,181.0,238.23,190.78
2018,5,12,18,0,288.0,72.0,2.1,13.4,135.0,184.38,144.17
2018,5,12,18,15,205.5,57.0,1.95,13.05,96.0,124.57,93.22
2018,5,12,18,30,123.0,42.0,1.8,12.7,57.0,78.2,54.25
2018,5,12,18,45,80.5,27.0,1.65,12.3,35.0,46.47,21.45
2018,5,12,19,0,38.0,12.0,1.5,11.9,13.0,16.62,0.0
2018,5,12,19,15,19.0,6.0,1.5,11.75,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.25,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.5,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,2.25,10.75,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.4,11.0,9.0,8.67,2.12
2018,5,13,6,15,0.0,13.5,2.4,11.2,13.5,13.02,6.13
2018,5,13,6,30,0.0,18.0,2.4,11.4,18.0,17.36,9.4
2018,5,13,6,45,0.0,38.5,2.45,11.6,38.5,37.17,26.51
2018,5,13,7,0,0.0,59.0,2.5,11.8,59.0,57.01,43.45
2018,5,13,7,15,0.0,76.5,2.5,12.0,76.5,73.97,57.69
2018,5,13,7,30,0.0,94.0,2.5,12.2,94.0,90.53,71.41
2018,5,13,7,45,0.0,109.0,2.45,12.4,109.0,104.8,83.02
2018,5,13,8,0,0.0,124.0,2.4,12.6,124.0,119.11,94.53
2018,5,13,8,15,1.0,143.5,2.4,12.85,144.0,138.13,109.78
2018,5,13,8,30,2.0,163.0,2.4,13.1,164.0,157.33,124.99
2018,5,13,8,45,7.5,197.0,2.4,13.35,202.0,192.77,153.2
2018,5,13,9,0,13.0,231.0,2.4,13.6,240.0,228.88,181.54
2018,5,13,9,15,17.5,256.0,2.45,13.8,269.0,256.54,202.93
2018,5,13,9,30,22.0,281.0,2.5,14.0,298.0,284.72,224.54
2018,5,13,9,45,27.0,305.0,2.5,14.25,327.0,312.53,245.6
2018,5,13,10,0,32.0,329.0,2.5,14.5,356.0,341.62,267.44
2018,5,13,10,15,32.0,339.5,2.55,14.65,367.0,354.3,276.61
2018,5,13,10,30,32.0,350.0,2.6,14.8,378.0,366.96,285.81
2018,5,13,10,45,34.5,362.0,2.65,14.9,393.0,383.23,297.88
2018,5,13,11,0,37.0,374.0,2.7,15.0,408.0,399.65,310.03
2018,5,13,11,15,51.0,401.5,2.7,15.1,449.0,442.08,341.93
2018,5,13,11,30,65.0,429.0,2.7,15.2,490.0,485.33,373.98
2018,5,13,11,45,70.0,437.0,2.75,15.25,503.0,501.05,385.47
2018,5,13,12,0,75.0,445.0,2.8,15.3,516.0,516.74,397.1
2018,5,13,12,15,63.5,429.0,2.85,15.3,489.0,491.68,378.36
2018,5,13,12,30,52.0,413.0,2.9,15.3,462.0,465.92,359.21
2018,5,13,12,45,39.5,382.0,2.95,15.3,419.0,423.21,327.3
2018,5,13,13,0,27.0,351.0,3.0,15.3,376.0,380.02,294.73
2018,5,13,13,15,23.0,327.5,3.0,15.2,348.5,352.65,274.3
2018,5,13,13,30,19.0,304.0,3.0,15.1,321.0,318.14,248.19
2018,5,13,13,45,24.0,314.5,3.05,15.05,335.5,341.27,266.6
2018,5,13,14,0,29.0,325.0,3.1,15.0,350.0,357.4,279.48
2018,5,13,14,15,36.0,330.5,3.1,14.9,360.5,370.06,289.87
2018,5,13,14,30,43.0,336.0,3.1,14.8,371.0,382.48,300.13
2018,5,13,14,45,67.5,334.5,3.1,14.65,386.0,402.83,317.34
2018,5,13,15,0,92.0,333.0,3.1,14.5,401.0,421.83,333.46
2018,5,13,15,15,90.5,315.5,3.1,14.5,379.5,400.2,317.44
2018,5,13,15,30,89.0,298.0,3.1,14.5,358.0,378.37,301.34
2018,5,13,15,45,93.0,276.0,3.1,14.2,334.5,355.72,285.0
2018,5,13,16,0,97.0,254.0,3.1,13.9,311.0,332.5,267.98
2018,5,13,16,15,118.5,233.5,3.1,13.65,297.5,328.99,266.72
2018,5,13,16,30,140.0,213.0,3.1,13.4,284.0,316.33,257.94
