Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,45,168.5,188.5,3.1,13.2,264.5,301.2,246.92
2018,5,13,17,0,197.0,164.0,3.1,13.0,245.0,283.01,232.84
2018,5,13,17,15,230.5,139.0,3.05,12.7,221.5,268.77,221.24
2018,5,13,17,30,264.0,114.0,3.0,12.4,198.0,245.11,200.89
2018,5,13,17,45,228.0,96.5,2.95,12.15,159.5,198.31,160.5
2018,5,13,18,0,192.0,79.0,2.9,11.9,121.0,155.08,122.65
2018,5,13,18,15,145.5,61.5,2.8,11.65,88.5,112.53,85.5
2018,5,13,18,30,99.0,44.0,2.7,11.4,56.0,74.94,52.89
2018,5,13,18,45,55.0,27.5,2.6,11.2,33.5,40.52,19.71
2018,5,13,19,0,11.0,11.0,2.5,11.0,11.0,12.23,0.0
2018,5,13,19,15,5.5,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,10.05,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.2,4.0,3.85,0.0
2018,5,14,5,45,0.0,6.0,2.4,10.3,6.0,5.78,0.0
2018,5,14,6,0,0.0,8.0,2.4,10.4,8.0,7.71,1.27
2018,5,14,6,15,0.0,11.5,2.35,10.6,11.5,11.09,4.41
2018,5,14,6,30,0.0,15.0,2.3,10.8,15.0,14.46,6.92
2018,5,14,6,45,0.0,28.0,2.25,11.0,28.0,27.02,17.81
2018,5,14,7,0,0.0,41.0,2.2,11.2,41.0,39.59,28.59
2018,5,14,7,15,0.0,42.5,2.2,11.45,42.5,41.05,29.71
2018,5,14,7,30,0.0,44.0,2.2,11.7,44.0,42.5,30.81
2018,5,14,7,45,0.0,49.5,2.2,11.95,49.5,47.83,35.19
2018,5,14,8,0,0.0,55.0,2.2,12.2,55.0,53.17,39.52
2018,5,14,8,15,0.0,66.0,2.25,12.4,66.0,63.83,48.3
2018,5,14,8,30,0.0,77.0,2.3,12.6,77.0,74.5,57.0
2018,5,14,8,45,0.0,90.5,2.35,12.8,90.5,87.61,67.65
2018,5,14,9,0,0.0,104.0,2.4,13.0,104.0,100.62,78.13
2018,5,14,9,15,0.0,113.5,2.45,13.2,113.5,109.79,85.37
2018,5,14,9,30,0.0,123.0,2.5,13.4,123.0,118.97,92.61
2018,5,14,9,45,1.5,141.0,2.6,13.55,142.0,137.45,107.41
2018,5,14,10,0,3.0,159.0,2.7,13.7,161.0,156.1,122.23
2018,5,14,10,15,4.5,167.0,2.75,13.8,170.5,165.26,129.4
2018,5,14,10,30,6.0,175.0,2.8,13.9,180.0,174.55,136.67
2018,5,14,10,45,7.0,184.0,2.9,14.0,190.0,184.48,144.45
2018,5,14,11,0,8.0,193.0,3.0,14.1,200.0,194.49,152.27
2018,5,14,11,15,12.0,230.0,3.05,14.1,241.0,234.61,183.99
2018,5,14,11,30,16.0,267.0,3.1,14.1,282.0,275.1,215.63
2018,5,14,11,45,21.5,305.5,3.15,14.15,325.5,322.9,252.62
2018,5,14,12,0,27.0,344.0,3.2,14.2,369.0,368.17,287.25
2018,5,14,12,15,40.0,360.5,3.25,14.2,398.0,399.0,311.15
2018,5,14,12,30,53.0,377.0,3.3,14.2,427.0,430.08,335.18
2018,5,14,12,45,117.0,401.0,3.3,14.2,509.5,526.65,409.97
2018,5,14,13,0,181.0,425.0,3.3,14.2,592.0,616.77,478.18
2018,5,14,13,15,179.5,432.0,3.35,14.15,595.5,623.66,483.03
2018,5,14,13,30,178.0,439.0,3.4,14.1,599.0,629.93,487.97
2018,5,14,13,45,274.5,389.5,3.4,14.05,628.5,679.51,528.53
2018,5,14,14,0,371.0,340.0,3.4,14.0,658.0,717.3,560.09
2018,5,14,14,15,400.5,306.5,3.4,13.9,638.5,712.39,558.43
2018,5,14,14,30,430.0,273.0,3.4,13.8,619.0,696.8,549.44
2018,5,14,14,45,471.5,251.0,3.45,13.7,614.5,700.95,555.11
2018,5,14,15,0,513.0,229.0,3.5,13.6,610.0,701.17,557.75
2018,5,14,15,15,298.5,263.5,3.5,13.6,482.0,534.56,427.92
2018,5,14,15,30,84.0,298.0,3.5,13.6,354.0,374.28,298.92
2018,5,14,15,45,76.5,273.5,3.5,13.3,322.0,340.26,273.64
2018,5,14,16,0,69.0,249.0,3.5,13.0,290.0,306.56,247.79
2018,5,14,16,15,95.5,228.5,3.5,12.8,280.0,301.03,245.06
2018,5,14,16,30,122.0,208.0,3.5,12.6,270.0,299.22,244.95
2018,5,14,16,45,165.5,185.5,3.5,12.4,260.0,296.14,243.86
2018,5,14,17,0,209.0,163.0,3.5,12.2,250.0,294.24,243.07
2018,5,14,17,15,247.5,137.5,3.5,11.95,227.0,275.81,228.0
2018,5,14,17,30,286.0,112.0,3.5,11.7,204.0,253.04,208.24
2018,5,14,17,45,268.0,93.5,3.45,11.45,167.5,211.1,171.49
2018,5,14,18,0,250.0,75.0,3.4,11.2,131.0,170.75,135.32
2018,5,14,18,15,198.5,59.0,3.3,11.0,96.5,125.18,95.09
2018,5,14,18,30,147.0,43.0,3.2,10.8,62.0,85.12,59.95
2018,5,14,18,45,87.0,28.0,3.1,10.6,38.0,49.33,25.74
2018,5,14,19,0,27.0,13.0,3.0,10.4,14.0,16.29,0.0
2018,5,14,19,15,13.5,6.5,3.0,10.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.05,10.05,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.0,2.1,10.4,4.0,3.93,0.0
2018,5,15,5,30,0.0,6.0,2.2,10.7,6.0,5.78,0.0
2018,5,15,5,45,0.0,10.0,2.3,11.05,10.0,9.64,2.79
2018,5,15,6,0,0.0,14.0,2.4,11.4,14.0,13.5,6.44
2018,5,15,6,15,0.0,21.0,2.4,11.6,21.0,20.26,12.66
2018,5,15,6,30,0.0,28.0,2.4,11.8,28.0,27.02,17.72
2018,5,15,6,45,0.0,54.5,2.35,12.0,54.5,52.66,39.76
2018,5,15,7,0,0.0,81.0,2.3,12.2,81.0,77.86,61.11
2018,5,15,7,15,0.5,108.0,2.25,12.35,108.0,103.11,82.15
2018,5,15,7,30,1.0,135.0,2.2,12.5,135.0,128.51,102.98
2018,5,15,7,45,11.5,167.5,2.15,12.7,173.5,162.41,130.27
2018,5,15,8,0,22.0,200.0,2.1,12.9,212.0,197.62,158.32
2018,5,15,8,15,31.0,227.0,2.15,13.1,245.5,225.82,180.48
2018,5,15,8,30,40.0,254.0,2.2,13.3,279.0,257.83,205.51
2018,5,15,8,45,32.5,257.5,2.2,13.5,279.0,260.65,207.07
2018,5,15,9,0,25.0,261.0,2.2,13.7,279.0,264.1,209.14
2018,5,15,9,15,36.0,291.0,2.25,13.85,318.5,299.91,236.9
2018,5,15,9,30,47.0,321.0,2.3,14.0,358.0,338.56,266.47
2018,5,15,9,45,104.0,361.5,2.35,14.15,447.0,421.44,330.57
2018,5,15,10,0,161.0,402.0,2.4,14.3,536.0,509.66,397.14
2018,5,15,10,15,178.0,415.5,2.5,14.4,568.5,544.66,422.76
2018,5,15,10,30,195.0,429.0,2.6,14.5,601.0,580.5,449.14
2018,5,15,10,45,297.5,406.0,2.65,14.6,675.0,657.32,507.75
2018,5,15,11,0,400.0,383.0,2.7,14.7,749.0,739.72,569.07
2018,5,15,11,15,630.0,265.0,2.8,14.75,850.5,848.01,652.84
2018,5,15,11,30,860.0,147.0,2.9,14.8,952.0,955.63,728.0
2018,5,15,11,45,855.0,151.0,2.95,14.85,955.5,971.39,737.78
2018,5,15,12,0,850.0,155.0,3.0,14.9,959.0,984.1,746.44
2018,5,15,12,15,780.5,193.0,3.1,14.85,930.0,970.53,738.04
2018,5,15,12,30,711.0,231.0,3.2,14.8,901.0,952.11,726.57
2018,5,15,12,45,754.0,205.0,3.25,14.8,909.0,968.59,738.66
2018,5,15,13,0,797.0,179.0,3.3,14.8,917.0,986.7,751.64
2018,5,15,13,15,842.0,151.5,3.35,14.7,918.5,1001.44,762.7
2018,5,15,13,30,887.0,124.0,3.4,14.6,920.0,1006.54,767.34
2018,5,15,13,45,881.5,122.5,3.45,14.55,896.0,991.28,758.11
2018,5,15,14,0,876.0,121.0,3.5,14.5,872.0,972.98,747.01
2018,5,15,14,15,812.0,147.5,3.5,14.4,824.5,931.92,719.87
2018,5,15,14,30,748.0,174.0,3.5,14.3,777.0,888.23,690.82
2018,5,15,14,45,748.0,163.5,3.55,14.15,743.5,859.47,672.57
2018,5,15,15,0,748.0,153.0,3.6,14.0,710.0,828.12,652.19
2018,5,15,15,15,774.0,133.0,3.6,14.0,681.0,803.33,635.84
2018,5,15,15,30,800.0,113.0,3.6,14.0,652.0,777.19,618.41
2018,5,15,15,45,795.5,106.0,3.6,13.7,610.5,737.38,591.42
2018,5,15,16,0,791.0,99.0,3.6,13.4,569.0,695.7,562.74
2018,5,15,16,15,774.5,94.5,3.55,13.25,522.0,646.77,527.49
2018,5,15,16,30,758.0,90.0,3.5,13.1,475.0,597.37,489.53
2018,5,15,16,45,733.5,85.0,3.5,12.9,425.5,542.39,446.35
2018,5,15,17,0,709.0,80.0,3.5,12.7,376.0,489.51,403.51
2018,5,15,17,15,665.0,75.5,3.45,12.55,323.5,427.17,351.56
2018,5,15,17,30,621.0,71.0,3.4,12.4,271.0,368.17,300.92
2018,5,15,17,45,562.5,63.5,3.35,12.25,220.5,303.72,244.66
2018,5,15,18,0,504.0,56.0,3.3,12.1,170.0,244.81,191.96
2018,5,15,18,15,407.0,48.5,3.15,11.95,125.5,180.42,135.29
2018,5,15,18,30,310.0,41.0,3.0,11.8,81.0,126.18,87.99
2018,5,15,18,45,193.0,27.5,2.85,11.6,49.0,71.55,38.66
2018,5,15,19,0,76.0,14.0,2.7,11.4,17.0,23.78,0.0
2018,5,15,19,15,38.0,7.0,2.65,11.3,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.3,10.55,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.3,10.6,5.0,4.91,0.0
2018,5,16,5,15,137.5,18.0,2.35,10.9,28.5,17.69,0.0
2018,5,16,5,30,248.0,31.0,2.4,11.2,52.0,25.27,13.77
2018,5,16,5,45,353.0,40.5,2.5,11.55,92.0,31.16,21.6
2018,5,16,6,0,458.0,50.0,2.6,11.9,132.0,36.72,27.12
2018,5,16,6,15,526.5,56.5,2.6,12.1,180.0,41.57,31.78
2018,5,16,6,30,595.0,63.0,2.6,12.3,228.0,81.64,44.45
2018,5,16,6,45,622.0,71.5,2.6,12.5,275.0,126.49,75.1
2018,5,16,7,0,649.0,80.0,2.6,12.7,322.0,174.46,114.25
2018,5,16,7,15,689.0,84.5,2.6,12.9,375.0,224.83,157.83
2018,5,16,7,30,729.0,89.0,2.6,13.1,428.0,282.0,208.19
2018,5,16,7,45,766.0,89.5,2.55,13.3,481.5,335.6,255.77
2018,5,16,8,0,803.0,90.0,2.5,13.5,535.0,392.6,305.4
2018,5,16,8,15,692.5,124.5,2.5,13.65,532.5,417.11,329.39
2018,5,16,8,30,582.0,159.0,2.5,13.8,530.0,431.9,343.62
2018,5,16,8,45,532.5,181.5,2.5,14.0,539.0,456.89,364.27
2018,5,16,9,0,483.0,204.0,2.5,14.2,548.0,476.24,379.45
2018,5,16,9,15,523.0,220.0,2.55,14.3,611.0,541.08,429.55
2018,5,16,9,30,563.0,236.0,2.6,14.4,674.0,608.81,480.54
2018,5,16,9,45,596.5,238.5,2.65,14.55,720.5,661.25,519.49
2018,5,16,10,0,630.0,241.0,2.7,14.7,767.0,715.02,558.85
2018,5,16,10,15,703.0,209.5,2.75,14.75,814.5,768.58,599.18
2018,5,16,10,30,776.0,178.0,2.8,14.8,862.0,823.96,638.32
2018,5,16,10,45,841.5,152.5,2.85,14.9,909.5,881.25,677.51
2018,5,16,11,0,907.0,127.0,2.9,15.0,957.0,936.82,715.0
2018,5,16,11,15,911.0,127.0,2.85,15.0,971.0,963.81,732.07
2018,5,16,11,30,915.0,127.0,2.8,15.0,985.0,988.01,747.44
2018,5,16,11,45,917.5,126.5,2.75,15.0,991.0,1007.38,759.54
2018,5,16,12,0,920.0,126.0,2.7,15.0,997.0,1023.69,769.66
2018,5,16,12,15,914.5,129.0,2.7,15.0,993.5,1032.52,775.38
2018,5,16,12,30,909.0,132.0,2.7,15.0,990.0,1038.04,779.08
2018,5,16,12,45,901.0,136.0,2.7,15.05,979.0,1038.8,779.63
2018,5,16,13,0,893.0,140.0,2.7,15.1,968.0,1036.31,778.18
2018,5,16,13,15,891.0,137.0,2.75,15.05,951.0,1029.42,774.76
2018,5,16,13,30,889.0,134.0,2.8,15.0,934.0,1019.28,769.3
2018,5,16,13,45,870.5,138.5,2.9,14.95,904.5,997.63,756.61
2018,5,16,14,0,852.0,143.0,3.0,14.9,875.0,979.27,746.22
2018,5,16,14,15,861.5,133.0,3.05,14.85,850.5,957.95,733.32
2018,5,16,14,30,871.0,123.0,3.1,14.8,826.0,939.07,722.12
2018,5,16,14,45,863.5,119.5,3.15,14.7,790.0,908.36,702.76
2018,5,16,15,0,856.0,116.0,3.2,14.6,754.0,875.19,681.61
2018,5,16,15,15,842.5,113.5,3.2,14.6,712.0,840.37,658.55
2018,5,16,15,30,829.0,111.0,3.2,14.6,670.0,799.02,630.59
2018,5,16,15,45,812.5,107.0,3.2,14.3,623.5,752.22,599.04
2018,5,16,16,0,796.0,103.0,3.2,14.0,577.0,704.42,566.24
2018,5,16,16,15,775.0,99.0,3.2,13.85,528.0,652.74,529.37
2018,5,16,16,30,754.0,95.0,3.2,13.7,479.0,600.97,490.05
2018,5,16,16,45,726.0,90.5,3.15,13.5,428.5,546.1,447.1
2018,5,16,17,0,698.0,86.0,3.1,13.3,378.0,490.9,402.69
2018,5,16,17,15,657.5,80.0,3.1,13.1,326.0,429.16,351.83
2018,5,16,17,30,617.0,74.0,3.1,12.9,274.0,370.42,301.89
2018,5,16,17,45,561.5,67.5,3.05,12.65,225.0,308.41,247.98
2018,5,16,18,0,506.0,61.0,3.0,12.4,176.0,251.55,197.23
2018,5,16,18,15,421.5,52.0,2.9,12.15,131.5,188.93,141.94
2018,5,16,18,30,337.0,43.0,2.8,11.9,87.0,135.15,94.58
2018,5,16,18,45,220.0,30.0,2.65,11.65,54.0,80.11,44.97
2018,5,16,19,0,103.0,17.0,2.5,11.4,21.0,30.45,0.0
2018,5,16,19,15,51.5,8.5,2.5,11.25,10.5,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.35,10.3,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.4,10.4,5.0,4.91,0.0
2018,5,17,5,15,120.5,18.5,2.5,10.7,28.0,18.18,0.0
2018,5,17,5,30,218.0,32.0,2.6,11.0,51.0,25.01,13.94
2018,5,17,5,45,316.5,43.0,2.7,11.3,90.0,33.43,23.65
2018,5,17,6,0,415.0,54.0,2.8,11.6,129.0,40.28,30.35
2018,5,17,6,15,284.0,64.5,2.85,11.85,123.5,48.46,37.99
2018,5,17,6,30,153.0,75.0,2.9,12.1,118.0,71.55,50.62
2018,5,17,6,45,111.5,106.5,2.95,12.35,141.0,106.68,80.7
2018,5,17,7,0,70.0,138.0,3.0,12.6,164.0,137.1,107.86
2018,5,17,7,15,169.0,157.0,3.0,12.8,232.5,178.56,138.73
2018,5,17,7,30,268.0,176.0,3.0,13.0,301.0,230.97,179.77
2018,5,17,7,45,462.0,151.0,3.0,13.2,396.0,288.0,223.95
2018,5,17,8,0,656.0,126.0,3.0,13.4,491.0,367.08,287.83
2018,5,17,8,15,727.5,115.0,2.95,13.6,552.5,424.63,336.2
2018,5,17,8,30,799.0,104.0,2.9,13.8,614.0,490.25,390.16
2018,5,17,8,45,814.5,106.0,2.85,14.0,657.0,541.48,431.74
2018,5,17,9,0,830.0,108.0,2.8,14.2,700.0,592.85,472.25
2018,5,17,9,15,839.5,111.0,2.8,14.4,738.0,642.37,510.3
2018,5,17,9,30,849.0,114.0,2.8,14.6,776.0,689.47,545.63
2018,5,17,9,45,854.5,118.0,2.8,14.75,808.5,733.52,576.65
2018,5,17,10,0,860.0,122.0,2.8,14.9,841.0,775.93,605.68
2018,5,17,10,15,866.0,124.0,2.8,15.05,868.0,815.0,632.01
2018,5,17,10,30,872.0,126.0,2.8,15.2,895.0,852.1,656.72
2018,5,17,10,45,876.0,127.0,2.85,15.3,915.0,884.36,678.37
2018,5,17,11,0,880.0,128.0,2.9,15.4,935.0,914.19,698.29
2018,5,17,11,15,883.0,128.5,3.0,15.5,948.0,940.06,715.86
2018,5,17,11,30,886.0,129.0,3.1,15.6,961.0,963.19,731.63
2018,5,17,11,45,887.0,129.5,3.15,15.65,966.5,981.59,743.97
2018,5,17,12,0,888.0,130.0,3.2,15.7,972.0,996.99,754.4
2018,5,17,12,15,891.0,127.5,3.3,15.7,971.0,1008.3,762.72
2018,5,17,12,30,894.0,125.0,3.4,15.7,970.0,1016.48,769.07
2018,5,17,12,45,896.0,122.0,3.5,15.7,961.5,1019.97,772.37
2018,5,17,13,0,898.0,119.0,3.6,15.7,953.0,1020.18,773.61
2018,5,17,13,15,894.5,118.5,3.7,15.6,936.5,1014.23,771.06
2018,5,17,13,30,891.0,118.0,3.8,15.5,920.0,1005.07,766.45
2018,5,17,13,45,886.0,116.5,3.9,15.4,896.5,990.24,758.03
2018,5,17,14,0,881.0,115.0,4.0,15.3,873.0,972.36,747.55
2018,5,17,14,15,874.0,113.5,4.05,15.2,843.5,949.65,733.41
2018,5,17,14,30,867.0,112.0,4.1,15.1,814.0,924.19,717.35
2018,5,17,14,45,858.0,109.5,4.2,15.0,778.0,893.26,697.59
2018,5,17,15,0,849.0,107.0,4.3,14.9,742.0,859.99,676.14
2018,5,17,15,15,806.0,116.0,4.3,14.9,691.5,812.96,643.67
2018,5,17,15,30,763.0,125.0,4.3,14.9,641.0,761.44,607.57
2018,5,17,15,45,704.5,132.0,4.3,14.6,583.0,698.81,563.26
2018,5,17,16,0,646.0,139.0,4.3,14.3,525.0,636.29,516.98
2018,5,17,16,15,569.0,144.5,4.3,14.15,463.5,562.04,459.4
2018,5,17,16,30,492.0,150.0,4.3,14.0,402.0,489.74,402.24
2018,5,17,16,45,349.5,159.0,4.3,13.8,328.5,384.3,316.7
2018,5,17,17,0,207.0,168.0,4.3,13.6,255.0,293.39,241.39
2018,5,17,17,15,234.5,142.0,4.25,13.4,228.5,274.76,226.28
2018,5,17,17,30,262.0,116.0,4.2,13.2,202.0,247.33,202.83
2018,5,17,17,45,261.5,97.0,4.2,12.95,170.0,213.16,172.76
2018,5,17,18,0,261.0,78.0,4.2,12.7,138.0,183.11,145.14
2018,5,17,18,15,211.5,62.0,4.1,12.5,103.0,132.99,101.16
2018,5,17,18,30,162.0,46.0,4.0,12.3,68.0,92.51,65.68
2018,5,17,18,45,109.5,31.0,3.9,12.1,43.0,58.0,33.57
2018,5,17,19,0,57.0,16.0,3.8,11.9,18.0,23.43,0.0
2018,5,17,19,15,28.5,8.0,3.75,11.75,9.0,7.86,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,1.5,0.5,2.8,10.75,0.5,0.0,0.0
2018,5,18,5,0,3.0,1.0,2.9,10.8,1.0,0.98,0.0
2018,5,18,5,15,3.0,4.0,3.0,11.0,4.0,3.93,0.0
2018,5,18,5,30,3.0,7.0,3.1,11.2,7.0,6.8,0.0
2018,5,18,5,45,1.5,10.5,3.2,11.4,10.5,10.12,3.24
2018,5,18,6,0,0.0,14.0,3.3,11.6,14.0,13.5,6.44
2018,5,18,6,15,0.0,19.0,3.3,11.8,19.0,18.32,10.91
2018,5,18,6,30,0.0,24.0,3.3,12.0,24.0,23.15,14.37
2018,5,18,6,45,0.0,36.5,3.3,12.2,36.5,35.24,24.76
2018,5,18,7,0,0.0,49.0,3.3,12.4,49.0,47.33,35.04
2018,5,18,7,15,0.0,58.5,3.2,12.6,58.5,56.53,42.73
2018,5,18,7,30,0.0,68.0,3.1,12.8,68.0,65.74,50.32
2018,5,18,7,45,0.0,85.5,3.05,13.0,85.5,82.71,64.35
2018,5,18,8,0,0.0,103.0,3.0,13.2,103.0,99.39,77.96
2018,5,18,8,15,0.5,128.0,2.95,13.4,128.5,123.38,97.44
2018,5,18,8,30,1.0,153.0,2.9,13.6,154.0,147.47,116.75
2018,5,18,8,45,6.5,190.0,2.85,13.8,195.0,185.7,147.32
2018,5,18,9,0,12.0,227.0,2.8,14.0,236.0,224.59,177.96
2018,5,18,9,15,20.0,262.5,2.75,14.15,278.0,264.33,208.95
2018,5,18,9,30,28.0,298.0,2.7,14.3,320.0,304.06,239.53
2018,5,18,9,45,41.5,333.5,2.7,14.45,367.5,349.92,274.64
2018,5,18,10,0,55.0,369.0,2.7,14.6,415.0,397.18,310.33
2018,5,18,10,15,58.5,384.0,2.7,14.75,434.5,418.1,325.51
2018,5,18,10,30,62.0,399.0,2.7,14.9,454.0,439.23,340.88
2018,5,18,10,45,58.0,404.0,2.75,15.0,456.5,444.32,344.14
2018,5,18,11,0,54.0,409.0,2.8,15.1,459.0,448.99,347.19
2018,5,18,11,15,65.0,424.5,2.85,15.15,485.0,477.45,368.55
2018,5,18,11,30,76.0,440.0,2.9,15.2,511.0,506.37,390.04
2018,5,18,11,45,107.5,449.5,3.0,15.25,551.0,553.97,426.08
2018,5,18,12,0,139.0,459.0,3.1,15.3,591.0,598.16,459.3
2018,5,18,12,15,192.0,453.0,3.15,15.25,635.0,648.07,497.45
2018,5,18,12,30,245.0,447.0,3.2,15.2,679.0,704.24,539.6
2018,5,18,12,45,268.0,445.0,3.3,15.15,696.5,728.58,558.02
2018,5,18,13,0,291.0,443.0,3.4,15.1,714.0,751.83,575.91
2018,5,18,13,15,290.5,436.0,3.45,15.05,702.5,745.25,571.82
2018,5,18,13,30,290.0,429.0,3.5,15.0,691.0,737.39,567.06
2018,5,18,13,45,292.5,416.0,3.55,14.95,674.0,724.9,559.24
2018,5,18,14,0,295.0,403.0,3.6,14.9,657.0,711.08,550.48
2018,5,18,14,15,269.0,383.5,3.65,14.8,609.0,662.13,515.54
2018,5,18,14,30,243.0,364.0,3.7,14.7,561.0,613.0,480.17
2018,5,18,14,45,522.0,245.0,3.75,14.6,643.5,740.8,585.17
2018,5,18,15,0,801.0,126.0,3.8,14.5,726.0,843.96,664.1
2018,5,18,15,15,788.0,122.0,3.8,14.5,685.0,804.86,636.41
2018,5,18,15,30,775.0,118.0,3.8,14.5,644.0,764.15,608.33
2018,5,18,15,45,787.0,108.5,3.95,14.25,611.0,735.43,590.02
2018,5,18,16,0,799.0,99.0,4.1,14.0,578.0,703.6,569.0
2018,5,18,16,15,644.0,125.5,4.15,13.8,490.5,594.1,485.35
2018,5,18,16,30,489.0,152.0,4.2,13.6,403.0,490.38,402.86
2018,5,18,16,45,537.0,126.5,4.3,13.4,376.0,472.45,390.08
2018,5,18,17,0,585.0,101.0,4.4,13.2,349.0,445.93,369.09
2018,5,18,17,15,563.5,93.0,4.35,12.95,306.0,397.12,328.04
2018,5,18,17,30,542.0,85.0,4.3,12.7,263.0,349.53,286.84
2018,5,18,17,45,457.0,78.0,4.3,12.45,210.0,278.68,225.84
2018,5,18,18,0,372.0,71.0,4.3,12.2,157.0,214.79,170.11
2018,5,18,18,15,328.5,58.5,4.25,12.0,121.0,168.15,127.88
2018,5,18,18,30,285.0,46.0,4.2,11.8,85.0,126.17,89.62
2018,5,18,18,45,174.0,31.0,4.1,11.55,52.0,73.45,43.58
2018,5,18,19,0,63.0,16.0,4.0,11.3,19.0,24.34,0.0
2018,5,18,19,15,31.5,8.0,4.0,11.2,9.5,10.59,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.0,4.45,10.3,2.0,0.0,0.0
2018,5,19,5,0,7.0,4.0,4.4,10.3,4.0,3.93,0.0
2018,5,19,5,15,73.0,19.0,4.45,10.4,25.5,15.99,0.0
2018,5,19,5,30,139.0,34.0,4.5,10.5,47.0,28.07,16.96
2018,5,19,5,45,256.0,48.0,4.5,10.65,89.0,36.63,26.59
2018,5,19,6,0,373.0,62.0,4.5,10.8,131.0,46.24,35.79
2018,5,19,6,15,323.5,79.0,4.55,11.0,152.0,61.3,44.86
2018,5,19,6,30,274.0,96.0,4.6,11.2,173.0,96.4,67.64
2018,5,19,6,45,182.0,117.0,4.65,11.4,172.5,120.14,89.33
2018,5,19,7,0,90.0,138.0,4.7,11.6,172.0,137.71,108.07
2018,5,19,7,15,52.0,150.0,4.7,11.8,170.5,149.51,119.51
2018,5,19,7,30,14.0,162.0,4.7,12.0,169.0,156.55,126.36
2018,5,19,7,45,23.0,187.0,4.65,12.25,199.5,184.0,148.47
2018,5,19,8,0,32.0,212.0,4.6,12.5,230.0,209.65,168.93
2018,5,19,8,15,52.0,242.0,4.6,12.7,274.0,248.65,200.13
2018,5,19,8,30,72.0,272.0,4.6,12.9,318.0,289.98,232.97
2018,5,19,8,45,133.5,299.5,4.6,13.1,392.5,352.14,282.55
2018,5,19,9,0,195.0,327.0,4.6,13.3,467.0,422.39,338.03
2018,5,19,9,15,192.0,349.0,4.6,13.45,493.0,452.18,360.56
2018,5,19,9,30,189.0,371.0,4.6,13.6,519.0,481.52,382.54
2018,5,19,9,45,166.5,387.0,4.6,13.8,521.5,490.69,388.34
2018,5,19,10,0,144.0,403.0,4.6,14.0,524.0,497.76,392.44
2018,5,19,10,15,258.5,384.0,4.65,14.1,609.5,579.91,457.76
2018,5,19,10,30,373.0,365.0,4.7,14.2,695.0,668.72,526.84
2018,5,19,10,45,467.0,336.0,4.75,14.3,759.0,738.26,580.4
2018,5,19,11,0,561.0,307.0,4.8,14.4,823.0,809.97,634.98
2018,5,19,11,15,672.0,254.0,4.8,14.4,880.5,876.64,686.16
2018,5,19,11,30,783.0,201.0,4.8,14.4,938.0,942.4,732.73
2018,5,19,11,45,758.0,215.5,4.85,14.45,932.5,952.04,739.13
2018,5,19,12,0,733.0,230.0,4.9,14.5,927.0,955.71,741.8
2018,5,19,12,15,793.5,198.0,4.9,14.45,951.0,989.4,765.69
2018,5,19,12,30,854.0,166.0,4.9,14.4,975.0,1024.64,790.41
2018,5,19,12,45,848.5,167.5,4.95,14.4,964.5,1025.59,791.5
2018,5,19,13,0,843.0,169.0,5.0,14.4,954.0,1023.39,790.75
2018,5,19,13,15,846.5,163.5,5.0,14.35,940.0,1019.77,788.88
2018,5,19,13,30,850.0,158.0,5.0,14.3,926.0,1012.92,784.87
2018,5,19,13,45,745.0,203.0,5.0,14.25,863.0,953.72,743.91
2018,5,19,14,0,640.0,248.0,5.0,14.2,800.0,890.45,699.32
2018,5,19,14,15,734.5,198.0,5.0,14.15,810.5,917.31,720.7
2018,5,19,14,30,829.0,148.0,5.0,14.1,821.0,933.7,733.57
2018,5,19,14,45,741.0,173.0,5.0,14.0,754.5,865.05,685.19
2018,5,19,15,0,653.0,198.0,5.0,13.9,688.0,795.15,635.58
2018,5,19,15,15,575.5,213.5,5.0,13.9,628.0,726.36,583.61
2018,5,19,15,30,498.0,229.0,5.0,13.9,568.0,658.41,531.42
2018,5,19,15,45,450.5,227.0,5.05,13.65,517.5,601.7,488.63
2018,5,19,16,0,403.0,225.0,5.1,13.4,467.0,547.18,446.7
2018,5,19,16,15,418.5,201.0,5.05,13.15,434.0,515.77,423.63
2018,5,19,16,30,434.0,177.0,5.0,12.9,401.0,481.92,397.96
2018,5,19,16,45,473.0,153.5,5.0,12.7,374.5,460.4,381.68
2018,5,19,17,0,512.0,130.0,5.0,12.5,348.0,434.19,360.67
2018,5,19,17,15,486.0,116.5,4.95,12.2,301.5,381.02,316.18
2018,5,19,17,30,460.0,103.0,4.9,11.9,255.0,329.69,272.13
2018,5,19,17,45,384.5,91.5,4.9,11.65,204.0,262.5,214.1
2018,5,19,18,0,309.0,80.0,4.9,11.4,153.0,202.84,161.95
2018,5,19,18,15,247.0,67.0,4.8,11.25,116.5,153.47,118.22
2018,5,19,18,30,185.0,54.0,4.7,11.1,80.0,107.8,78.2
2018,5,19,18,45,114.5,36.5,4.6,10.9,50.5,65.78,40.71
2018,5,19,19,0,44.0,19.0,4.5,10.7,21.0,26.05,0.0
2018,5,19,19,15,22.0,9.5,4.45,10.7,10.5,11.28,0.0
2018,5,19,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,2.0,4.3,10.35,2.0,0.0,0.0
2018,5,20,5,0,1.0,4.0,4.3,10.4,4.0,3.93,0.0
2018,5,20,5,15,8.0,17.0,4.35,10.5,17.5,15.91,0.0
2018,5,20,5,30,15.0,30.0,4.4,10.6,31.0,27.66,16.86
2018,5,20,5,45,32.0,46.0,4.4,10.7,51.0,41.69,31.06
2018,5,20,6,0,49.0,62.0,4.4,10.8,71.0,55.55,44.11
2018,5,20,6,15,86.5,84.0,4.4,10.9,106.0,71.31,55.01
2018,5,20,6,30,124.0,106.0,4.4,11.0,141.0,98.59,74.77
2018,5,20,6,45,123.5,120.5,4.4,11.1,161.5,119.96,91.84
2018,5,20,7,0,123.0,135.0,4.4,11.2,182.0,141.22,109.76
2018,5,20,7,15,120.5,165.0,4.35,11.25,216.5,174.83,138.44
2018,5,20,7,30,118.0,195.0,4.3,11.3,251.0,208.57,166.98
2018,5,20,7,45,231.0,206.0,4.25,11.35,330.5,262.34,209.49
2018,5,20,8,0,344.0,217.0,4.2,11.4,410.0,331.1,265.15
2018,5,20,8,15,439.5,209.0,4.2,11.55,477.5,384.51,309.15
2018,5,20,8,30,535.0,201.0,4.2,11.7,545.0,449.3,362.33
2018,5,20,8,45,538.5,216.5,4.15,11.85,583.0,494.12,398.61
2018,5,20,9,0,542.0,232.0,4.1,12.0,621.0,538.57,433.73
2018,5,20,9,15,592.0,225.0,4.1,12.2,671.0,591.41,475.43
2018,5,20,9,30,642.0,218.0,4.1,12.4,721.0,647.17,518.64
2018,5,20,9,45,648.5,224.5,4.1,12.65,751.0,687.0,548.3
2018,5,20,10,0,655.0,231.0,4.1,12.9,781.0,725.88,576.74
2018,5,20,10,15,713.0,212.0,4.1,13.1,828.5,780.37,617.68
2018,5,20,10,30,771.0,193.0,4.1,13.3,876.0,835.74,657.04
2018,5,20,10,45,667.5,265.5,4.1,13.55,866.5,843.58,659.51
2018,5,20,11,0,564.0,338.0,4.1,13.8,857.0,843.03,654.55
2018,5,20,11,15,568.5,342.0,4.15,13.95,871.5,868.05,672.14
2018,5,20,11,30,573.0,346.0,4.2,14.1,886.0,891.44,688.3
2018,5,20,11,45,518.0,369.0,4.25,14.25,859.5,874.9,674.58
2018,5,20,12,0,463.0,392.0,4.3,14.4,833.0,854.88,658.72
2018,5,20,12,15,413.0,411.0,4.4,14.4,803.5,832.78,642.24
2018,5,20,12,30,363.0,430.0,4.5,14.4,774.0,803.77,620.76
2018,5,20,12,45,409.0,410.0,4.55,14.4,794.0,838.18,647.61
2018,5,20,13,0,455.0,390.0,4.6,14.4,814.0,866.37,669.72
2018,5,20,13,15,461.0,379.0,4.7,14.25,802.0,861.76,668.07
2018,5,20,13,30,467.0,368.0,4.8,14.1,790.0,855.1,665.19
2018,5,20,13,45,415.0,371.5,4.85,13.9,739.5,804.6,628.7
2018,5,20,14,0,363.0,375.0,4.9,13.7,689.0,746.99,586.85
2018,5,20,14,15,360.0,362.5,4.95,13.5,664.5,725.91,573.03
2018,5,20,14,30,357.0,350.0,5.0,13.3,640.0,703.54,557.96
2018,5,20,14,45,248.5,347.0,5.05,13.05,544.5,595.05,474.63
2018,5,20,15,0,140.0,344.0,5.1,12.8,449.0,483.16,386.9
2018,5,20,15,15,201.0,312.0,5.1,12.8,454.0,497.09,401.15
2018,5,20,15,30,262.0,280.0,5.1,12.8,459.0,514.11,417.1
2018,5,20,15,45,331.0,253.5,5.05,12.5,463.5,530.22,432.73
2018,5,20,16,0,400.0,227.0,5.0,12.2,468.0,547.34,448.73
2018,5,20,16,15,457.0,191.5,4.95,12.1,445.0,532.73,439.28
2018,5,20,16,30,514.0,156.0,4.9,12.0,422.0,511.85,424.4
2018,5,20,16,45,537.5,135.5,4.9,11.95,388.5,480.46,399.63
2018,5,20,17,0,561.0,115.0,4.9,11.9,355.0,448.69,373.58
2018,5,20,17,15,532.0,107.5,4.85,11.8,311.0,397.66,330.36
2018,5,20,17,30,503.0,100.0,4.8,11.7,267.0,346.71,286.21
2018,5,20,17,45,442.0,89.5,4.7,11.6,218.0,284.22,231.67
2018,5,20,18,0,381.0,79.0,4.6,11.5,169.0,227.69,181.49
2018,5,20,18,15,302.0,67.5,4.5,11.35,128.0,170.88,131.44
2018,5,20,18,30,223.0,56.0,4.4,11.2,87.0,122.55,89.26
2018,5,20,18,45,137.0,38.5,4.3,11.0,55.0,72.56,45.64
2018,5,20,19,0,51.0,21.0,4.2,10.8,23.0,30.3,0.0
2018,5,20,19,15,25.5,10.5,4.1,10.7,11.5,12.61,0.0
2018,5,20,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,1.85,9.8,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,1.8,9.9,7.0,6.88,0.0
2018,5,21,5,15,72.0,22.0,1.8,10.15,28.0,18.37,0.0
2018,5,21,5,30,130.0,37.0,1.8,10.4,49.0,30.4,19.36
2018,5,21,5,45,243.5,50.5,1.75,10.65,90.5,38.54,28.39
2018,5,21,6,0,357.0,64.0,1.7,10.9,132.0,47.68,37.14
2018,5,21,6,15,425.5,74.0,1.6,11.15,178.5,59.69,41.82
2018,5,21,6,30,494.0,84.0,1.5,11.4,225.0,98.22,60.92
2018,5,21,6,45,543.0,91.5,1.4,11.65,275.0,139.17,89.08
2018,5,21,7,0,592.0,99.0,1.3,11.9,325.0,185.75,126.22
2018,5,21,7,15,628.0,104.5,1.3,12.2,375.0,232.96,166.75
2018,5,21,7,30,664.0,110.0,1.3,12.5,425.0,284.0,211.21
2018,5,21,7,45,681.0,118.0,1.25,12.85,471.5,334.43,255.23
2018,5,21,8,0,698.0,126.0,1.2,13.2,518.0,386.24,299.24
2018,5,21,8,15,728.5,127.0,1.3,13.55,567.5,438.81,343.09
2018,5,21,8,30,759.0,128.0,1.4,13.9,617.0,495.74,389.13
2018,5,21,8,45,775.5,131.5,1.45,14.3,660.5,546.89,429.32
2018,5,21,9,0,792.0,135.0,1.5,14.7,704.0,598.39,468.63
2018,5,21,9,15,808.5,135.0,1.6,14.95,743.5,646.66,505.23
2018,5,21,9,30,825.0,135.0,1.7,15.2,783.0,694.74,540.91
2018,5,21,9,45,840.0,134.5,1.8,15.5,818.0,740.8,573.6
2018,5,21,10,0,855.0,134.0,1.9,15.8,853.0,785.42,603.83
2018,5,21,10,15,862.0,135.0,2.0,15.95,880.0,824.08,630.0
2018,5,21,10,30,869.0,136.0,2.1,16.1,907.0,860.85,654.77
2018,5,21,10,45,874.0,137.0,2.2,16.3,927.5,893.81,676.72
2018,5,21,11,0,879.0,138.0,2.3,16.5,948.0,924.44,697.05
2018,5,21,11,15,882.0,138.5,2.45,16.55,961.0,950.25,715.0
2018,5,21,11,30,885.0,139.0,2.6,16.6,974.0,973.35,731.21
2018,5,21,11,45,886.5,139.5,2.7,16.65,980.0,992.2,744.19
2018,5,21,12,0,888.0,140.0,2.8,16.7,986.0,1008.11,755.31
2018,5,21,12,15,885.0,141.0,2.95,16.7,982.5,1017.08,762.51
2018,5,21,12,30,882.0,142.0,3.1,16.7,979.0,1022.89,767.76
2018,5,21,12,45,877.5,143.0,3.25,16.65,969.0,1024.05,770.14
2018,5,21,13,0,873.0,144.0,3.4,16.6,959.0,1022.06,770.51
2018,5,21,13,15,870.5,142.0,3.5,16.45,942.5,1015.86,768.03
2018,5,21,13,30,868.0,140.0,3.6,16.3,926.0,1006.53,763.53
2018,5,21,13,45,864.0,137.5,3.75,16.15,903.0,992.11,755.97
2018,5,21,14,0,860.0,135.0,3.9,16.0,880.0,974.69,746.35
2018,5,21,14,15,852.5,132.5,4.0,15.8,849.5,951.04,732.2
2018,5,21,14,30,845.0,130.0,4.1,15.6,819.0,924.72,716.14
2018,5,21,14,45,835.5,127.5,4.15,15.4,783.0,899.28,700.33
2018,5,21,15,0,826.0,125.0,4.2,15.2,747.0,866.19,678.95
2018,5,21,15,15,812.5,122.0,4.2,15.2,706.0,827.09,652.35
2018,5,21,15,30,799.0,119.0,4.2,15.2,665.0,786.35,624.36
2018,5,21,15,45,782.5,115.5,4.3,14.75,620.0,741.35,594.44
2018,5,21,16,0,766.0,112.0,4.4,14.3,575.0,695.4,563.26
2018,5,21,16,15,742.5,108.0,4.4,14.0,526.0,643.34,525.39
2018,5,21,16,30,719.0,104.0,4.4,13.7,477.0,593.2,487.01
2018,5,21,16,45,590.0,117.0,4.4,13.45,402.5,496.15,409.29
2018,5,21,17,0,461.0,130.0,4.4,13.2,328.0,406.62,336.16
2018,5,21,17,15,451.0,114.5,4.35,12.9,287.5,361.97,299.22
2018,5,21,17,30,441.0,99.0,4.3,12.6,247.0,317.59,261.22
2018,5,21,17,45,410.5,86.0,4.3,12.3,205.5,268.01,217.87
2018,5,21,18,0,380.0,73.0,4.3,12.0,164.0,221.2,175.87
2018,5,21,18,15,321.0,60.5,4.25,11.8,125.0,169.3,129.6
2018,5,21,18,30,262.0,48.0,4.2,11.6,86.0,123.69,89.0
2018,5,21,18,45,166.0,33.5,4.15,11.4,54.5,75.16,47.04
2018,5,21,19,0,70.0,19.0,4.1,11.2,23.0,30.89,0.0
2018,5,21,19,15,35.0,9.5,4.05,11.05,11.5,12.52,0.0
2018,5,21,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.9,10.35,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.9,10.4,7.0,6.88,0.0
2018,5,22,5,15,31.5,11.0,2.9,10.5,13.0,9.5,0.0
2018,5,22,5,30,41.0,15.0,2.9,10.6,19.0,12.84,4.98
2018,5,22,5,45,91.5,26.0,2.9,10.7,41.5,21.79,13.63
2018,5,22,6,0,142.0,37.0,2.9,10.8,64.0,26.49,18.19
2018,5,22,6,15,95.5,43.0,2.9,10.95,63.5,36.54,24.94
2018,5,22,6,30,49.0,49.0,2.9,11.1,63.0,47.93,34.02
2018,5,22,6,45,24.5,67.5,2.85,11.25,74.5,66.98,51.04
2018,5,22,7,0,0.0,86.0,2.8,11.4,86.0,82.53,65.23
2018,5,22,7,15,0.5,108.0,2.8,11.5,108.0,103.24,82.48
2018,5,22,7,30,1.0,130.0,2.8,11.6,130.0,124.1,99.62
2018,5,22,7,45,2.5,143.5,2.8,11.7,144.5,137.68,110.49
2018,5,22,8,0,4.0,157.0,2.8,11.8,159.0,151.45,121.44
2018,5,22,8,15,3.5,163.5,2.8,11.95,165.5,158.0,126.37
2018,5,22,8,30,3.0,170.0,2.8,12.1,172.0,164.45,131.2
2018,5,22,8,45,4.5,181.0,2.8,12.25,184.0,176.16,140.32
2018,5,22,9,0,6.0,192.0,2.8,12.4,196.0,188.04,149.52
2018,5,22,9,15,8.5,210.0,2.85,12.55,216.5,207.35,164.69
2018,5,22,9,30,11.0,228.0,2.9,12.7,237.0,226.95,179.97
2018,5,22,9,45,14.5,257.5,2.9,12.85,269.5,258.53,204.62
2018,5,22,10,0,18.0,287.0,2.9,13.0,302.0,290.52,229.31
2018,5,22,10,15,21.0,306.5,2.95,13.1,324.5,312.9,246.38
2018,5,22,10,30,24.0,326.0,3.0,13.2,347.0,336.76,264.54
2018,5,22,10,45,21.5,318.0,3.05,13.3,337.5,326.99,256.58
2018,5,22,11,0,19.0,310.0,3.1,13.4,328.0,318.13,249.47
2018,5,22,11,15,17.0,295.0,3.15,13.5,311.0,302.62,237.25
2018,5,22,11,30,15.0,280.0,3.2,13.6,294.0,286.84,224.85
2018,5,22,11,45,15.0,278.5,3.25,13.75,292.5,286.01,224.11
2018,5,22,12,0,15.0,277.0,3.3,13.9,291.0,285.1,223.29
2018,5,22,12,15,15.0,280.5,3.3,13.9,294.5,289.04,226.35
2018,5,22,12,30,15.0,284.0,3.3,13.9,298.0,292.93,229.39
2018,5,22,12,45,16.0,288.0,3.3,13.95,303.0,298.25,233.58
2018,5,22,13,0,17.0,292.0,3.3,14.0,308.0,303.53,237.77
2018,5,22,13,15,16.5,281.5,3.35,13.95,297.0,292.78,229.64
2018,5,22,13,30,16.0,271.0,3.4,13.9,286.0,281.94,221.48
2018,5,22,13,45,104.0,240.0,3.4,13.9,330.5,348.99,278.17
2018,5,22,14,0,192.0,209.0,3.4,13.9,375.0,406.9,326.82
2018,5,22,14,15,220.5,200.5,3.4,13.8,385.0,422.19,339.94
2018,5,22,14,30,249.0,192.0,3.4,13.7,395.0,443.85,357.97
2018,5,22,14,45,244.5,176.0,3.45,13.65,368.0,417.12,337.86
2018,5,22,15,0,240.0,160.0,3.5,13.6,341.0,389.63,317.17
2018,5,22,15,15,121.0,159.5,3.5,13.6,250.5,273.71,222.09
2018,5,22,15,30,2.0,159.0,3.5,13.6,160.0,157.06,124.1
2018,5,22,15,45,57.5,157.0,3.5,13.35,192.0,202.24,163.65
2018,5,22,16,0,113.0,155.0,3.5,13.1,224.0,244.88,200.42
2018,5,22,16,15,62.0,161.0,3.5,12.9,198.5,205.67,167.26
2018,5,22,16,30,11.0,167.0,3.5,12.7,173.0,172.04,138.72
2018,5,22,16,45,42.5,166.0,3.55,12.5,185.0,194.98,158.97
2018,5,22,17,0,74.0,165.0,3.6,12.3,197.0,210.74,172.89
2018,5,22,17,15,141.5,144.5,3.55,12.05,195.5,225.55,186.02
2018,5,22,17,30,209.0,124.0,3.5,11.8,194.0,232.84,191.77
2018,5,22,17,45,208.5,105.0,3.5,11.55,165.0,201.55,164.41
2018,5,22,18,0,208.0,86.0,3.5,11.3,136.0,170.07,136.12
2018,5,22,18,15,163.5,68.5,3.45,11.15,102.0,126.74,98.1
2018,5,22,18,30,119.0,51.0,3.4,11.0,68.0,88.1,64.41
2018,5,22,18,45,73.0,35.0,3.3,10.8,44.0,53.17,33.75
2018,5,22,19,0,27.0,19.0,3.2,10.6,20.0,23.84,0.0
2018,5,22,19,15,13.5,9.5,3.2,10.55,10.0,10.59,0.0
2018,5,22,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.0,1.0,2.3,10.65,1.0,0.0,0.0
2018,5,23,5,0,4.0,2.0,2.3,10.7,2.0,1.97,0.0
2018,5,23,5,15,2.0,6.5,2.35,10.8,6.5,6.31,0.0
2018,5,23,5,30,0.0,11.0,2.4,10.9,11.0,10.6,3.18
2018,5,23,5,45,0.0,18.0,2.45,11.0,18.0,17.36,9.72
2018,5,23,6,0,0.0,25.0,2.5,11.1,25.0,24.12,16.05
2018,5,23,6,15,0.0,31.0,2.55,11.2,31.0,29.92,20.22
2018,5,23,6,30,0.0,37.0,2.6,11.3,37.0,35.72,25.28
2018,5,23,6,45,0.0,48.0,2.6,11.4,48.0,46.36,34.42
2018,5,23,7,0,0.0,59.0,2.6,11.5,59.0,57.01,43.45
2018,5,23,7,15,0.5,79.0,2.65,11.6,79.0,76.5,59.85
2018,5,23,7,30,1.0,99.0,2.7,11.7,99.0,95.56,75.66
2018,5,23,7,45,10.5,138.0,2.75,11.85,143.5,135.37,108.41
2018,5,23,8,0,20.0,177.0,2.8,12.0,188.0,176.18,141.55
2018,5,23,8,15,21.5,198.0,2.85,12.15,211.0,198.01,158.88
2018,5,23,8,30,23.0,219.0,2.9,12.3,234.0,220.07,176.27
2018,5,23,8,45,20.5,228.5,3.0,12.5,242.5,229.45,183.28
2018,5,23,9,0,18.0,238.0,3.1,12.7,251.0,238.53,190.02
2018,5,23,9,15,22.5,255.5,3.15,12.85,272.5,259.37,206.23
2018,5,23,9,30,27.0,273.0,3.2,13.0,294.0,279.81,222.0
2018,5,23,9,45,58.0,315.5,3.25,13.2,363.5,344.82,273.14
2018,5,23,10,0,89.0,358.0,3.3,13.4,433.0,412.64,325.48
2018,5,23,10,15,114.5,378.5,3.35,13.45,478.0,458.59,360.62
2018,5,23,10,30,140.0,399.0,3.4,13.5,523.0,505.76,396.45
2018,5,23,10,45,111.5,399.5,3.45,13.55,500.0,488.24,381.93
2018,5,23,11,0,83.0,400.0,3.5,13.6,477.0,465.86,363.98
2018,5,23,11,15,175.0,376.5,3.5,13.65,541.0,534.36,418.93
2018,5,23,11,30,267.0,353.0,3.5,13.7,605.0,606.83,475.6
2018,5,23,11,45,375.5,317.0,3.5,13.7,674.0,686.67,537.49
2018,5,23,12,0,484.0,281.0,3.5,13.7,743.0,764.12,596.64
2018,5,23,12,15,477.5,266.5,3.5,13.7,721.5,750.58,586.72
2018,5,23,12,30,471.0,252.0,3.5,13.7,700.0,736.64,577.11
2018,5,23,12,45,447.5,260.5,3.45,13.7,683.0,724.0,567.29
2018,5,23,13,0,424.0,269.0,3.4,13.7,666.0,711.35,557.42
