Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,15,891.5,94.0,1.7,20.35,773.0,665.1,510.12
2018,6,2,9,30,896.0,98.0,1.7,20.8,810.0,711.41,541.93
2018,6,2,9,45,896.5,104.0,1.7,21.25,841.5,755.11,569.9
2018,6,2,10,0,897.0,110.0,1.7,21.7,873.0,796.75,596.02
2018,6,2,10,15,903.5,111.5,1.7,22.0,900.5,836.66,620.97
2018,6,2,10,30,910.0,113.0,1.7,22.3,928.0,874.59,644.29
2018,6,2,10,45,915.5,113.0,1.7,22.65,949.0,908.03,664.31
2018,6,2,11,0,921.0,113.0,1.7,23.0,970.0,939.06,682.62
2018,6,2,11,15,924.0,113.5,1.75,23.15,983.5,965.72,699.2
2018,6,2,11,30,927.0,114.0,1.8,23.3,997.0,989.58,714.03
2018,6,2,11,45,928.5,114.5,1.8,23.5,1003.5,1009.1,725.35
2018,6,2,12,0,930.0,115.0,1.8,23.7,1010.0,1025.58,734.83
2018,6,2,12,15,932.0,113.5,1.85,23.75,1009.0,1037.43,742.62
2018,6,2,12,30,934.0,112.0,1.9,23.8,1008.0,1046.09,748.55
2018,6,2,12,45,934.5,110.0,2.0,23.85,999.5,1049.47,751.98
2018,6,2,13,0,935.0,108.0,2.1,23.9,991.0,1049.53,753.44
2018,6,2,13,15,932.0,107.0,2.2,23.8,975.0,1043.77,751.78
2018,6,2,13,30,929.0,106.0,2.3,23.7,959.0,1034.72,748.12
2018,6,2,13,45,918.0,109.0,2.4,23.6,934.0,1018.76,740.07
2018,6,2,14,0,907.0,112.0,2.5,23.5,909.0,999.87,730.16
2018,6,2,14,15,889.0,116.5,2.55,23.35,876.0,973.12,714.73
2018,6,2,14,30,871.0,121.0,2.6,23.2,843.0,944.04,697.73
2018,6,2,14,45,873.0,113.0,2.7,23.0,810.5,917.85,683.07
2018,6,2,15,0,875.0,105.0,2.8,22.8,778.0,888.65,666.17
2018,6,2,15,15,852.5,107.0,2.8,22.8,734.0,846.42,638.96
2018,6,2,15,30,830.0,109.0,2.8,22.8,690.0,807.29,613.71
2018,6,2,15,45,806.5,108.0,2.85,22.3,642.5,758.87,583.02
2018,6,2,16,0,783.0,107.0,2.9,21.8,595.0,709.95,551.36
2018,6,2,16,15,767.5,101.5,2.9,21.4,548.0,661.62,519.01
2018,6,2,16,30,752.0,96.0,2.9,21.0,501.0,612.72,484.24
2018,6,2,16,45,740.5,88.5,2.9,20.6,455.0,563.83,448.19
2018,6,2,17,0,729.0,81.0,2.9,20.2,409.0,514.49,410.59
2018,6,2,17,15,699.5,76.5,2.85,19.6,360.0,458.71,366.75
2018,6,2,17,30,670.0,72.0,2.8,19.0,311.0,405.79,323.63
2018,6,2,17,45,624.0,66.0,2.7,18.4,261.5,345.18,273.03
2018,6,2,18,0,578.0,60.0,2.6,17.8,212.0,288.62,224.3
2018,6,2,18,15,507.5,53.5,2.5,17.2,166.0,227.95,171.73
2018,6,2,18,30,437.0,47.0,2.4,16.6,120.0,174.39,124.84
2018,6,2,18,45,330.0,37.5,2.35,16.05,82.5,117.3,76.94
2018,6,2,19,0,223.0,28.0,2.3,15.5,45.0,69.96,32.1
2018,6,2,19,15,120.0,15.5,2.25,15.2,24.0,28.25,0.0
2018,6,2,19,30,17.0,3.0,2.2,14.9,3.0,0.0,0.0
2018,6,2,19,45,8.5,1.5,2.2,14.6,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,1.95,12.45,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.0,12.5,14.0,11.8,0.0
2018,6,3,5,15,202.0,24.0,1.95,12.75,43.0,19.33,4.71
2018,6,3,5,30,325.0,36.0,1.9,13.0,72.0,28.16,18.36
2018,6,3,5,45,415.5,44.0,1.85,13.25,114.0,32.57,23.1
2018,6,3,6,0,506.0,52.0,1.8,13.5,156.0,36.76,27.2
2018,6,3,6,15,566.0,58.0,1.75,13.85,204.0,54.41,31.02
2018,6,3,6,30,626.0,64.0,1.7,14.2,252.0,96.09,52.04
2018,6,3,6,45,667.5,68.5,1.65,14.55,302.5,140.77,83.84
2018,6,3,7,0,709.0,73.0,1.6,14.9,353.0,192.73,126.31
2018,6,3,7,15,739.0,76.5,1.65,15.3,403.5,242.58,169.78
2018,6,3,7,30,769.0,80.0,1.7,15.7,454.0,295.47,216.37
2018,6,3,7,45,791.5,83.0,1.7,16.1,503.5,348.12,262.49
2018,6,3,8,0,814.0,86.0,1.7,16.5,553.0,402.57,308.96
2018,6,3,8,15,831.0,89.0,1.75,16.85,600.0,458.85,355.69
2018,6,3,8,30,848.0,92.0,1.8,17.2,647.0,512.82,399.31
2018,6,3,8,45,861.0,94.0,1.8,17.55,690.0,564.13,439.43
2018,6,3,9,0,874.0,96.0,1.8,17.9,733.0,615.25,478.13
2018,6,3,9,15,884.5,98.0,1.85,18.15,772.0,664.34,514.7
2018,6,3,9,30,895.0,100.0,1.9,18.4,811.0,712.57,549.19
2018,6,3,9,45,902.0,101.5,1.95,18.7,843.5,756.68,578.55
2018,6,3,10,0,909.0,103.0,2.0,19.0,876.0,799.19,606.49
2018,6,3,10,15,905.5,110.5,2.05,19.2,901.0,837.24,631.32
2018,6,3,10,30,902.0,118.0,2.1,19.4,926.0,872.63,654.2
2018,6,3,10,45,916.5,112.0,2.15,19.6,949.0,907.85,676.84
2018,6,3,11,0,931.0,106.0,2.2,19.8,972.0,941.11,698.03
2018,6,3,11,15,934.0,106.5,2.25,19.9,986.0,967.99,715.23
2018,6,3,11,30,937.0,107.0,2.3,20.0,1000.0,992.04,730.63
2018,6,3,11,45,914.5,122.5,2.4,20.1,998.5,1003.53,738.44
2018,6,3,12,0,892.0,138.0,2.5,20.2,997.0,1011.29,744.02
2018,6,3,12,15,914.0,123.5,2.55,20.15,1002.5,1029.7,756.59
2018,6,3,12,30,936.0,109.0,2.6,20.1,1008.0,1045.09,767.17
2018,6,3,12,45,932.5,110.0,2.7,20.1,998.5,1047.56,769.87
2018,6,3,13,0,929.0,111.0,2.8,20.1,989.0,1046.72,770.64
2018,6,3,13,15,927.0,110.0,2.9,19.95,974.0,1042.04,769.45
2018,6,3,13,30,925.0,109.0,3.0,19.8,959.0,1034.08,766.21
2018,6,3,13,45,910.5,115.0,3.05,19.7,934.0,1017.9,757.02
2018,6,3,14,0,896.0,121.0,3.1,19.6,909.0,998.91,746.06
2018,6,3,14,15,876.5,127.0,3.2,19.45,876.5,972.53,730.68
2018,6,3,14,30,857.0,133.0,3.3,19.3,844.0,943.92,713.7
2018,6,3,14,45,852.5,126.5,3.35,19.2,808.5,913.88,695.11
2018,6,3,15,0,848.0,120.0,3.4,19.1,773.0,881.26,674.59
2018,6,3,15,15,838.0,115.5,3.4,19.1,732.0,848.16,653.04
2018,6,3,15,30,828.0,111.0,3.4,19.1,691.0,808.36,626.58
2018,6,3,15,45,810.5,106.5,3.5,18.7,644.0,760.94,595.77
2018,6,3,16,0,793.0,102.0,3.6,18.3,597.0,712.59,563.66
2018,6,3,16,15,772.0,98.5,3.6,18.1,549.0,662.17,528.55
2018,6,3,16,30,751.0,95.0,3.6,17.9,501.0,611.63,491.45
2018,6,3,16,45,746.0,85.5,3.6,17.65,456.0,564.68,455.97
2018,6,3,17,0,741.0,76.0,3.6,17.4,411.0,516.66,418.48
2018,6,3,17,15,716.5,72.5,3.55,17.05,364.0,464.08,375.97
2018,6,3,17,30,692.0,69.0,3.5,16.7,317.0,412.72,333.06
2018,6,3,17,45,646.5,64.0,3.5,16.3,267.5,353.29,282.51
2018,6,3,18,0,601.0,59.0,3.5,15.9,218.0,296.84,233.04
2018,6,3,18,15,532.5,52.5,3.45,15.45,171.5,235.57,179.12
2018,6,3,18,30,464.0,46.0,3.4,15.0,125.0,181.19,130.76
2018,6,3,18,45,358.5,37.5,3.35,14.5,86.5,123.9,81.98
2018,6,3,19,0,253.0,29.0,3.3,14.0,48.0,76.37,36.7
2018,6,3,19,15,139.5,16.5,3.35,13.8,26.0,31.54,0.0
2018,6,3,19,30,26.0,4.0,3.4,13.6,4.0,0.0,0.0
2018,6,3,19,45,13.0,2.0,3.4,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,4,45,45.0,6.5,4.15,11.85,7.5,0.0,0.0
2018,6,4,5,0,90.0,13.0,4.2,11.9,15.0,12.78,0.0
2018,6,4,5,15,219.0,24.5,4.3,12.15,45.0,19.79,5.31
2018,6,4,5,30,348.0,36.0,4.4,12.4,75.0,28.11,18.37
2018,6,4,5,45,439.0,43.0,4.5,12.65,117.5,31.61,22.29
2018,6,4,6,0,530.0,50.0,4.6,12.9,160.0,34.99,25.65
2018,6,4,6,15,589.0,55.5,4.65,13.25,208.5,53.09,29.42
2018,6,4,6,30,648.0,61.0,4.7,13.6,257.0,95.49,50.82
2018,6,4,6,45,688.0,66.0,4.75,13.9,308.0,144.32,86.41
2018,6,4,7,0,728.0,71.0,4.8,14.2,359.0,194.61,128.2
2018,6,4,7,15,757.5,74.5,4.8,14.45,410.0,245.33,173.37
2018,6,4,7,30,787.0,78.0,4.8,14.7,461.0,299.04,221.86
2018,6,4,7,45,809.0,81.0,4.8,14.9,511.0,352.44,270.13
2018,6,4,8,0,831.0,84.0,4.8,15.1,561.0,407.57,318.97
2018,6,4,8,15,848.0,86.5,4.8,15.3,608.5,464.25,367.88
2018,6,4,8,30,865.0,89.0,4.8,15.5,656.0,518.57,413.7
2018,6,4,8,45,867.0,95.5,4.75,15.7,696.0,568.79,454.86
2018,6,4,9,0,869.0,102.0,4.7,15.9,736.0,617.81,493.86
2018,6,4,9,15,876.0,106.5,4.7,15.95,774.5,666.8,532.26
2018,6,4,9,30,883.0,111.0,4.7,16.0,813.0,714.64,568.8
2018,6,4,9,45,897.5,110.0,4.7,16.1,849.0,761.39,601.98
2018,6,4,10,0,912.0,109.0,4.7,16.2,885.0,807.13,634.04
2018,6,4,10,15,918.5,110.5,4.75,16.25,913.0,847.58,662.4
2018,6,4,10,30,925.0,112.0,4.8,16.3,941.0,886.01,689.15
2018,6,4,10,45,930.0,112.0,4.8,16.35,961.5,919.47,711.92
2018,6,4,11,0,935.0,112.0,4.8,16.4,982.0,950.46,732.86
2018,6,4,11,15,938.0,112.0,4.85,16.4,995.5,977.0,751.17
2018,6,4,11,30,941.0,112.0,4.9,16.4,1009.0,1000.69,767.56
2018,6,4,11,45,914.5,131.5,4.95,16.35,1007.5,1012.34,775.81
2018,6,4,12,0,888.0,151.0,5.0,16.3,1006.0,1020.1,781.56
2018,6,4,12,15,822.0,196.0,5.05,16.35,986.5,1016.74,779.42
2018,6,4,12,30,756.0,241.0,5.1,16.4,967.0,1008.81,774.28
2018,6,4,12,45,780.5,223.0,5.1,16.4,967.0,1020.23,782.5
2018,6,4,13,0,805.0,205.0,5.1,16.4,967.0,1024.41,785.66
2018,6,4,13,15,837.0,179.5,5.1,16.4,960.0,1029.72,789.78
2018,6,4,13,30,869.0,154.0,5.1,16.4,953.0,1024.87,786.97
2018,6,4,13,45,873.0,146.0,5.1,16.4,931.5,1013.27,779.63
2018,6,4,14,0,877.0,138.0,5.1,16.4,910.0,998.39,770.13
2018,6,4,14,15,868.0,136.5,5.15,16.35,879.5,974.62,754.98
2018,6,4,14,30,859.0,135.0,5.2,16.3,849.0,948.21,737.98
2018,6,4,14,45,859.0,127.5,5.2,16.25,815.5,921.23,720.19
2018,6,4,15,0,859.0,120.0,5.2,16.2,782.0,891.41,700.3
2018,6,4,15,15,856.0,113.5,5.2,16.2,744.0,857.35,677.13
2018,6,4,15,30,853.0,107.0,5.2,16.2,706.0,820.87,652.06
2018,6,4,15,45,848.0,101.0,5.25,15.9,664.0,784.99,628.22
2018,6,4,16,0,843.0,95.0,5.3,15.6,622.0,742.97,599.43
2018,6,4,16,15,825.0,92.5,5.3,15.35,574.5,693.82,564.45
2018,6,4,16,30,807.0,90.0,5.3,15.1,527.0,644.19,527.71
2018,6,4,16,45,782.0,86.0,5.3,14.9,476.0,588.33,483.92
2018,6,4,17,0,757.0,82.0,5.3,14.7,425.0,533.17,439.51
2018,6,4,17,15,723.0,78.0,5.25,14.35,373.5,474.22,390.89
2018,6,4,17,30,689.0,74.0,5.2,14.0,322.0,418.58,343.54
2018,6,4,17,45,640.5,68.5,5.15,13.7,271.5,356.44,289.61
2018,6,4,18,0,592.0,63.0,5.1,13.4,221.0,298.54,237.97
2018,6,4,18,15,519.5,56.5,5.0,13.05,174.0,236.32,182.42
2018,6,4,18,30,447.0,50.0,4.9,12.7,127.0,181.36,133.03
2018,6,4,18,45,337.0,40.0,4.8,12.4,87.5,122.23,82.39
2018,6,4,19,0,227.0,30.0,4.7,12.1,48.0,73.86,37.29
2018,6,4,19,15,124.0,17.0,4.6,11.9,26.0,30.5,0.0
2018,6,4,19,30,21.0,4.0,4.5,11.7,4.0,0.0,0.0
2018,6,4,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,4,45,22.5,6.0,4.25,10.2,6.5,0.0,0.0
2018,6,5,5,0,45.0,12.0,4.3,10.3,13.0,11.8,0.0
2018,6,5,5,15,143.5,27.0,4.35,10.5,41.0,21.29,6.52
2018,6,5,5,30,242.0,42.0,4.4,10.7,69.0,32.53,22.32
2018,6,5,5,45,343.0,52.5,4.4,10.95,112.0,39.55,29.5
2018,6,5,6,0,444.0,63.0,4.4,11.2,155.0,46.72,36.36
2018,6,5,6,15,507.0,71.0,4.4,11.5,203.0,64.71,40.96
2018,6,5,6,30,570.0,79.0,4.4,11.8,251.0,105.09,62.35
2018,6,5,6,45,615.0,85.0,4.35,12.1,301.5,148.42,93.64
2018,6,5,7,0,660.0,91.0,4.3,12.4,352.0,196.81,133.58
2018,6,5,7,15,693.0,95.5,4.2,12.65,403.0,245.87,176.9
2018,6,5,7,30,726.0,100.0,4.1,12.9,454.0,298.33,223.79
2018,6,5,7,45,751.5,103.5,4.0,13.2,503.5,353.15,272.46
2018,6,5,8,0,777.0,107.0,3.9,13.5,553.0,407.16,319.66
2018,6,5,8,15,797.0,109.5,3.8,13.7,600.5,459.7,364.74
2018,6,5,8,30,817.0,112.0,3.7,13.9,648.0,513.35,409.42
2018,6,5,8,45,833.0,114.5,3.55,14.15,692.0,565.64,451.56
2018,6,5,9,0,849.0,117.0,3.4,14.4,736.0,618.15,492.52
2018,6,5,9,15,866.0,115.5,3.35,14.6,776.0,668.66,531.25
2018,6,5,9,30,883.0,114.0,3.3,14.8,816.0,717.34,567.69
2018,6,5,9,45,899.0,110.5,3.2,15.0,851.0,762.83,598.67
2018,6,5,10,0,915.0,107.0,3.1,15.2,886.0,807.39,628.47
2018,6,5,10,15,921.0,108.5,3.1,15.3,913.5,847.53,655.52
2018,6,5,10,30,927.0,110.0,3.1,15.4,941.0,885.62,680.91
2018,6,5,10,45,931.5,110.5,3.1,15.55,962.0,919.19,702.85
2018,6,5,11,0,936.0,111.0,3.1,15.7,983.0,950.27,722.97
2018,6,5,11,15,938.5,111.5,3.15,15.75,996.0,976.86,740.63
2018,6,5,11,30,941.0,112.0,3.2,15.8,1009.0,1000.6,756.4
2018,6,5,11,45,942.0,112.0,3.3,15.85,1015.0,1019.45,769.34
2018,6,5,12,0,943.0,112.0,3.4,15.9,1021.0,1035.2,780.31
2018,6,5,12,15,940.0,114.0,3.45,15.85,1019.0,1045.84,787.86
2018,6,5,12,30,937.0,116.0,3.5,15.8,1017.0,1053.22,793.38
2018,6,5,12,45,932.0,117.5,3.6,15.8,1007.0,1054.81,795.4
2018,6,5,13,0,927.0,119.0,3.7,15.8,997.0,1053.1,795.36
2018,6,5,13,15,924.5,118.0,3.75,15.75,981.0,1048.07,792.97
2018,6,5,13,30,922.0,117.0,3.8,15.7,965.0,1039.76,788.49
2018,6,5,13,45,918.0,115.5,3.85,15.65,942.5,1026.23,780.57
2018,6,5,14,0,914.0,114.0,3.9,15.6,920.0,1009.56,770.6
2018,6,5,14,15,907.5,112.5,3.95,15.55,890.5,987.47,756.95
2018,6,5,14,30,901.0,111.0,4.0,15.5,861.0,962.54,741.35
2018,6,5,14,45,893.0,109.0,4.0,15.4,825.5,933.0,722.33
2018,6,5,15,0,885.0,107.0,4.0,15.3,790.0,901.0,701.52
2018,6,5,15,15,873.5,104.5,4.0,15.3,749.0,863.16,676.16
2018,6,5,15,30,862.0,102.0,4.0,15.3,708.0,823.43,649.26
2018,6,5,15,45,847.0,100.0,4.05,15.1,663.5,779.81,619.92
2018,6,5,16,0,832.0,98.0,4.1,14.9,619.0,738.65,591.99
2018,6,5,16,15,813.0,95.0,4.1,14.75,571.0,688.71,556.72
2018,6,5,16,30,794.0,92.0,4.1,14.6,523.0,638.39,519.68
2018,6,5,16,45,768.5,88.0,4.1,14.45,472.5,582.82,476.62
2018,6,5,17,0,743.0,84.0,4.1,14.3,422.0,528.0,432.96
2018,6,5,17,15,707.5,80.0,4.1,14.0,370.5,470.08,385.73
2018,6,5,17,30,672.0,76.0,4.1,13.7,319.0,413.38,338.1
2018,6,5,17,45,623.0,70.5,4.1,13.45,269.0,351.85,285.19
2018,6,5,18,0,574.0,65.0,4.1,13.2,219.0,294.62,234.54
2018,6,5,18,15,503.5,58.0,4.05,12.85,172.5,233.36,180.19
2018,6,5,18,30,433.0,51.0,4.0,12.5,126.0,179.17,131.69
2018,6,5,18,45,328.5,40.5,3.9,12.15,87.0,121.34,82.18
2018,6,5,19,0,224.0,30.0,3.8,11.8,48.0,73.87,38.36
2018,6,5,19,15,123.0,17.0,3.75,11.6,26.0,30.56,0.0
2018,6,5,19,30,22.0,4.0,3.7,11.4,4.0,3.93,0.0
2018,6,5,19,45,11.0,2.0,3.65,11.2,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.0,3.4,10.75,4.0,0.0,0.0
2018,6,6,5,0,7.0,8.0,3.4,10.8,8.0,7.86,0.0
2018,6,6,5,15,68.0,24.5,3.45,10.95,32.0,20.5,6.31
2018,6,6,5,30,129.0,41.0,3.5,11.1,56.0,33.6,23.24
2018,6,6,5,45,220.0,54.5,3.6,11.25,94.5,41.09,30.84
2018,6,6,6,0,311.0,68.0,3.7,11.4,133.0,50.08,39.35
2018,6,6,6,15,248.5,87.5,3.7,11.6,148.0,76.17,55.34
2018,6,6,6,30,186.0,107.0,3.7,11.8,163.0,102.7,75.2
2018,6,6,6,45,221.0,127.0,3.75,11.95,205.5,136.21,100.78
2018,6,6,7,0,256.0,147.0,3.8,12.1,248.0,173.78,131.05
2018,6,6,7,15,404.0,142.5,3.8,12.35,327.5,218.11,163.91
2018,6,6,7,30,552.0,138.0,3.8,12.6,407.0,281.52,214.61
2018,6,6,7,45,631.5,131.5,3.8,12.8,470.5,333.99,259.36
2018,6,6,8,0,711.0,125.0,3.8,13.0,534.0,394.58,310.8
2018,6,6,8,15,742.5,125.5,3.8,13.25,584.0,447.45,355.89
2018,6,6,8,30,774.0,126.0,3.8,13.5,634.0,504.75,403.39
2018,6,6,8,45,790.5,128.5,3.8,13.8,677.0,555.25,444.4
2018,6,6,9,0,807.0,131.0,3.8,14.1,720.0,606.09,484.59
2018,6,6,9,15,819.5,133.0,3.85,14.3,758.5,653.98,521.84
2018,6,6,9,30,832.0,135.0,3.9,14.5,797.0,701.34,557.87
2018,6,6,9,45,842.0,136.5,3.95,14.7,830.5,745.66,590.09
2018,6,6,10,0,852.0,138.0,4.0,14.9,864.0,788.27,619.81
2018,6,6,10,15,859.5,139.0,4.05,15.05,891.0,827.02,646.58
2018,6,6,10,30,867.0,140.0,4.1,15.2,918.0,863.96,671.89
2018,6,6,10,45,838.0,157.5,4.2,15.3,923.5,885.5,686.53
2018,6,6,11,0,809.0,175.0,4.3,15.4,929.0,901.4,697.39
2018,6,6,11,15,613.0,265.5,4.35,15.5,841.5,833.39,647.19
2018,6,6,11,30,417.0,356.0,4.4,15.6,754.0,753.55,583.94
2018,6,6,11,45,285.0,417.5,4.45,15.65,690.5,694.76,537.18
2018,6,6,12,0,153.0,479.0,4.5,15.7,627.0,630.28,485.27
2018,6,6,12,15,256.0,441.0,4.55,15.7,687.5,702.85,542.75
2018,6,6,12,30,359.0,403.0,4.6,15.7,748.0,771.39,596.05
2018,6,6,12,45,585.0,294.0,4.6,15.75,850.5,896.61,693.02
2018,6,6,13,0,811.0,185.0,4.6,15.8,953.0,1010.3,774.25
2018,6,6,13,15,805.0,183.5,4.65,15.75,935.5,1002.05,768.74
2018,6,6,13,30,799.0,182.0,4.7,15.7,918.0,990.89,762.18
2018,6,6,13,45,807.5,174.0,4.7,15.7,902.0,984.45,758.46
2018,6,6,14,0,816.0,166.0,4.7,15.7,886.0,974.83,752.58
2018,6,6,14,15,815.0,161.0,4.7,15.55,860.0,956.09,740.83
2018,6,6,14,30,814.0,156.0,4.7,15.4,834.0,934.53,727.18
2018,6,6,14,45,802.5,154.0,4.75,15.3,799.0,903.82,707.23
2018,6,6,15,0,791.0,152.0,4.8,15.2,764.0,871.03,685.68
2018,6,6,15,15,776.5,149.0,4.8,15.2,723.5,832.74,659.37
2018,6,6,15,30,762.0,146.0,4.8,15.2,683.0,795.6,633.74
2018,6,6,15,45,742.0,143.0,4.85,14.8,638.0,750.19,602.85
2018,6,6,16,0,722.0,140.0,4.9,14.4,593.0,704.16,570.96
2018,6,6,16,15,694.5,136.0,4.9,14.15,544.0,651.36,531.36
2018,6,6,16,30,667.0,132.0,4.9,13.9,495.0,599.11,491.34
2018,6,6,16,45,635.5,127.5,4.95,13.6,446.5,544.66,448.84
2018,6,6,17,0,604.0,123.0,5.0,13.3,398.0,491.69,406.41
2018,6,6,17,15,562.5,116.5,4.9,13.0,348.5,433.09,358.07
2018,6,6,17,30,521.0,110.0,4.8,12.7,299.0,375.63,309.61
2018,6,6,17,45,449.5,101.5,4.75,12.45,247.0,309.05,252.74
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,249.32,200.86
2018,6,6,18,15,255.0,77.5,4.65,12.0,140.0,168.65,132.32
2018,6,6,18,30,132.0,62.0,4.6,11.8,85.0,105.19,79.42
2018,6,6,18,45,106.0,46.5,4.5,11.6,61.5,76.11,53.55
2018,6,6,19,0,80.0,31.0,4.4,11.4,38.0,49.25,26.84
2018,6,6,19,15,42.5,17.0,4.35,11.3,20.5,21.55,0.0
2018,6,6,19,30,5.0,3.0,4.3,11.2,3.0,2.95,0.0
2018,6,6,19,45,2.5,1.5,4.2,11.15,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,6.5,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,13.0,10.0,3.7,10.5,10.0,9.83,0.0
2018,6,7,5,15,80.5,27.0,3.8,10.75,35.5,22.46,7.68
2018,6,7,5,30,148.0,44.0,3.9,11.0,61.0,35.89,25.23
2018,6,7,5,45,208.0,58.5,3.95,11.25,95.0,47.05,36.12
2018,6,7,6,0,268.0,73.0,4.0,11.5,129.0,54.03,42.86
2018,6,7,6,15,251.0,90.5,4.05,11.7,154.0,78.52,57.25
2018,6,7,6,30,234.0,108.0,4.1,11.9,179.0,107.28,77.2
2018,6,7,6,45,252.0,127.5,4.15,12.15,216.5,140.73,103.16
2018,6,7,7,0,270.0,147.0,4.2,12.4,254.0,176.38,132.56
2018,6,7,7,15,348.5,155.5,4.15,12.65,313.0,219.47,166.8
2018,6,7,7,30,427.0,164.0,4.1,12.9,372.0,267.37,206.12
2018,6,7,7,45,469.5,172.5,4.05,13.15,423.5,314.48,246.12
2018,6,7,8,0,512.0,181.0,4.0,13.4,475.0,365.75,289.24
2018,6,7,8,15,612.5,166.0,3.95,13.65,547.0,425.79,338.74
2018,6,7,8,30,713.0,151.0,3.9,13.9,619.0,494.88,395.03
2018,6,7,8,45,757.5,145.0,3.85,14.1,671.5,550.38,439.91
2018,6,7,9,0,802.0,139.0,3.8,14.3,724.0,610.46,487.3
2018,6,7,9,15,820.5,138.0,3.9,14.5,764.5,659.16,525.3
2018,6,7,9,30,839.0,137.0,4.0,14.7,805.0,707.86,562.55
2018,6,7,9,45,855.5,135.0,4.1,14.85,840.5,753.85,596.29
2018,6,7,10,0,872.0,133.0,4.2,15.0,876.0,798.72,627.91
2018,6,7,10,15,881.0,133.0,4.25,15.1,904.0,838.42,655.47
2018,6,7,10,30,890.0,133.0,4.3,15.2,932.0,876.37,681.69
2018,6,7,10,45,898.5,132.0,4.35,15.35,954.0,910.97,705.28
2018,6,7,11,0,907.0,131.0,4.4,15.5,976.0,943.4,727.27
2018,6,7,11,15,913.0,130.5,4.4,15.55,991.5,971.66,746.16
2018,6,7,11,30,919.0,130.0,4.4,15.6,1007.0,997.31,763.22
2018,6,7,11,45,924.0,128.0,4.4,15.7,1014.5,1017.77,776.58
2018,6,7,12,0,929.0,126.0,4.4,15.8,1022.0,1035.33,788.01
2018,6,7,12,15,927.0,127.0,4.45,15.85,1020.0,1045.93,795.45
2018,6,7,12,30,925.0,128.0,4.5,15.9,1018.0,1053.34,800.87
2018,6,7,12,45,921.0,129.0,4.5,15.9,1008.5,1055.51,802.51
2018,6,7,13,0,917.0,130.0,4.5,15.9,999.0,1054.43,802.1
2018,6,7,13,15,915.0,128.5,4.5,15.95,983.5,1049.57,799.09
2018,6,7,13,30,913.0,127.0,4.5,16.0,968.0,1041.46,794.01
2018,6,7,13,45,910.0,124.5,4.5,16.0,945.5,1028.12,785.63
2018,6,7,14,0,907.0,122.0,4.5,16.0,923.0,1011.64,775.2
2018,6,7,14,15,901.5,119.5,4.5,15.95,893.5,989.71,761.22
2018,6,7,14,30,896.0,117.0,4.5,15.9,864.0,964.91,745.29
2018,6,7,14,45,888.5,114.5,4.5,15.85,829.0,935.54,726.14
2018,6,7,15,0,881.0,112.0,4.5,15.8,794.0,903.68,705.17
2018,6,7,15,15,869.0,109.5,4.5,15.8,753.0,865.65,679.53
2018,6,7,15,30,857.0,107.0,4.5,15.8,712.0,825.76,652.37
2018,6,7,15,45,842.5,104.5,4.45,15.55,667.5,786.21,625.51
2018,6,7,16,0,828.0,102.0,4.4,15.3,623.0,741.24,594.33
2018,6,7,16,15,808.5,98.5,4.4,15.1,574.5,690.62,558.61
2018,6,7,16,30,789.0,95.0,4.4,14.9,526.0,639.66,521.06
2018,6,7,16,45,762.5,91.5,4.4,14.7,475.0,584.26,478.14
2018,6,7,17,0,736.0,88.0,4.4,14.5,424.0,529.69,434.7
2018,6,7,17,15,700.0,83.5,4.35,14.2,372.5,471.4,387.05
2018,6,7,17,30,664.0,79.0,4.3,13.9,321.0,414.25,338.99
2018,6,7,17,45,614.5,73.5,4.25,13.6,271.0,352.84,286.22
2018,6,7,18,0,565.0,68.0,4.2,13.3,221.0,295.75,235.81
2018,6,7,18,15,490.5,60.5,4.05,12.95,173.5,232.97,180.34
2018,6,7,18,30,416.0,53.0,3.9,12.6,126.0,177.66,131.18
2018,6,7,18,45,317.5,42.5,3.8,12.3,88.0,121.76,83.22
2018,6,7,19,0,219.0,32.0,3.7,12.0,50.0,76.25,41.7
2018,6,7,19,15,120.0,18.5,3.65,11.8,27.5,32.01,0.0
2018,6,7,19,30,21.0,5.0,3.6,11.6,5.0,4.91,0.0
2018,6,7,19,45,10.5,2.5,3.55,11.45,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,4,45,33.0,6.0,2.95,10.8,7.0,0.0,0.0
2018,6,8,5,0,66.0,12.0,3.0,10.9,14.0,11.8,0.0
2018,6,8,5,15,170.0,26.0,3.05,11.2,42.5,20.4,6.6
2018,6,8,5,30,274.0,40.0,3.1,11.5,71.0,30.82,20.85
2018,6,8,5,45,359.5,50.0,3.1,11.8,112.0,38.07,28.12
2018,6,8,6,0,445.0,60.0,3.1,12.1,153.0,43.79,33.64
2018,6,8,6,15,506.0,67.5,3.05,12.45,200.0,61.73,38.14
2018,6,8,6,30,567.0,75.0,3.0,12.8,247.0,101.44,59.06
2018,6,8,6,45,611.5,81.0,3.0,13.15,297.0,144.51,90.02
2018,6,8,7,0,656.0,87.0,3.0,13.5,347.0,192.54,129.41
2018,6,8,7,15,688.5,91.0,3.0,13.9,397.0,240.74,171.62
2018,6,8,7,30,721.0,95.0,3.0,14.3,447.0,292.26,217.26
2018,6,8,7,45,746.5,98.0,3.05,14.75,496.0,346.1,264.63
2018,6,8,8,0,772.0,101.0,3.1,15.2,545.0,399.31,310.67
2018,6,8,8,15,791.0,103.5,3.1,15.55,591.0,451.05,354.58
2018,6,8,8,30,810.0,106.0,3.1,15.9,637.0,503.81,398.02
2018,6,8,8,45,826.5,107.5,3.1,16.3,680.5,555.02,438.97
2018,6,8,9,0,843.0,109.0,3.1,16.7,724.0,608.18,480.12
2018,6,8,9,15,855.0,110.0,3.15,16.95,762.5,655.91,516.63
2018,6,8,9,30,867.0,111.0,3.2,17.2,801.0,702.97,551.78
2018,6,8,9,45,876.5,111.5,3.2,17.45,834.0,746.82,581.77
2018,6,8,10,0,886.0,112.0,3.2,17.7,867.0,789.34,610.44
2018,6,8,10,15,893.5,112.5,3.25,17.9,894.5,828.71,636.94
2018,6,8,10,30,901.0,113.0,3.3,18.1,922.0,866.2,661.94
2018,6,8,10,45,907.5,112.5,3.35,18.3,943.0,899.78,684.07
2018,6,8,11,0,914.0,112.0,3.4,18.5,964.0,931.06,704.54
2018,6,8,11,15,917.5,112.0,3.45,18.6,977.5,957.6,721.99
2018,6,8,11,30,921.0,112.0,3.5,18.7,991.0,981.4,737.63
2018,6,8,11,45,922.5,111.5,3.55,18.8,997.0,999.93,749.76
2018,6,8,12,0,924.0,111.0,3.6,18.9,1003.0,1015.46,759.97
2018,6,8,12,15,921.5,112.5,3.7,18.9,1001.0,1025.97,767.59
2018,6,8,12,30,919.0,114.0,3.8,18.9,999.0,1033.28,773.21
2018,6,8,12,45,914.5,115.5,3.9,18.9,989.5,1035.39,775.48
2018,6,8,13,0,910.0,117.0,4.0,18.9,980.0,1034.27,775.72
2018,6,8,13,15,908.0,116.0,4.05,18.85,965.0,1029.89,773.71
2018,6,8,13,30,906.0,115.0,4.1,18.8,950.0,1022.3,769.65
2018,6,8,13,45,864.0,130.0,4.2,18.7,910.5,988.77,748.5
2018,6,8,14,0,822.0,145.0,4.3,18.6,871.0,959.04,729.96
2018,6,8,14,15,856.0,125.5,4.3,18.5,860.0,952.87,727.09
2018,6,8,14,30,890.0,106.0,4.3,18.4,849.0,948.01,725.08
2018,6,8,14,45,884.0,102.5,4.35,18.3,814.5,919.07,706.6
2018,6,8,15,0,878.0,99.0,4.4,18.2,780.0,887.56,686.57
2018,6,8,15,15,866.5,97.5,4.4,18.2,740.0,851.1,662.23
2018,6,8,15,30,855.0,96.0,4.4,18.2,700.0,812.78,636.38
2018,6,8,15,45,844.0,92.0,4.4,17.8,656.5,770.49,608.35
2018,6,8,16,0,833.0,88.0,4.4,17.4,613.0,726.71,578.82
2018,6,8,16,15,819.5,84.0,4.35,17.15,567.0,679.88,545.96
2018,6,8,16,30,806.0,80.0,4.3,16.9,521.0,635.23,514.03
2018,6,8,16,45,786.0,76.0,4.2,16.6,472.0,582.67,473.46
2018,6,8,17,0,766.0,72.0,4.1,16.3,423.0,530.35,432.1
2018,6,8,17,15,737.5,67.5,4.05,15.95,373.0,473.45,386.04
2018,6,8,17,30,709.0,63.0,4.0,15.6,323.0,418.15,339.81
2018,6,8,17,45,669.0,59.0,3.9,15.25,274.5,360.29,290.06
2018,6,8,18,0,629.0,55.0,3.8,14.9,226.0,305.71,241.65
2018,6,8,18,15,564.5,49.0,3.65,14.5,179.0,245.46,188.08
2018,6,8,18,30,500.0,43.0,3.5,14.1,132.0,190.81,138.93
2018,6,8,18,45,400.5,35.5,3.35,13.75,93.0,133.49,89.44
2018,6,8,19,0,301.0,28.0,3.2,13.4,54.0,86.55,46.55
2018,6,8,19,15,171.5,16.5,3.15,13.2,29.5,36.19,0.0
2018,6,8,19,30,42.0,5.0,3.1,13.0,5.0,7.76,0.0
2018,6,8,19,45,21.0,2.5,3.1,12.8,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,39.0,11.0,3.3,11.8,12.0,10.81,0.0
2018,6,9,5,15,102.0,25.0,3.45,11.85,35.0,20.91,7.0
2018,6,9,5,30,165.0,39.0,3.6,11.9,58.0,29.94,20.06
2018,6,9,5,45,211.5,54.0,3.7,11.95,90.5,40.63,30.36
2018,6,9,6,0,258.0,69.0,3.8,12.0,123.0,50.8,39.9
2018,6,9,6,15,291.0,84.5,3.85,12.1,160.5,70.48,49.57
2018,6,9,6,30,324.0,100.0,3.9,12.2,198.0,103.72,70.59
2018,6,9,6,45,347.0,116.5,3.95,12.25,239.0,140.26,98.51
2018,6,9,7,0,370.0,133.0,4.0,12.3,280.0,179.49,131.04
2018,6,9,7,15,417.0,143.5,4.05,12.4,330.0,221.93,166.62
2018,6,9,7,30,464.0,154.0,4.1,12.5,380.0,269.35,207.1
2018,6,9,7,45,540.5,148.0,4.1,12.6,438.5,317.32,247.84
2018,6,9,8,0,617.0,142.0,4.1,12.7,497.0,372.09,294.41
2018,6,9,8,15,554.5,173.5,4.15,12.9,512.5,406.34,324.73
2018,6,9,8,30,492.0,205.0,4.2,13.1,528.0,433.38,347.81
2018,6,9,8,45,488.0,230.0,4.25,13.3,568.0,480.17,385.39
2018,6,9,9,0,484.0,255.0,4.3,13.5,608.0,526.1,421.29
2018,6,9,9,15,558.0,243.0,4.35,13.8,671.0,587.0,469.24
2018,6,9,9,30,632.0,231.0,4.4,14.1,734.0,653.02,520.32
2018,6,9,9,45,671.5,224.0,4.45,14.35,778.5,703.42,558.56
2018,6,9,10,0,711.0,217.0,4.5,14.6,823.0,755.36,597.43
2018,6,9,10,15,723.0,219.5,4.6,14.85,852.5,795.41,626.73
2018,6,9,10,30,735.0,222.0,4.7,15.1,882.0,834.42,654.77
2018,6,9,10,45,700.0,251.0,4.8,15.35,891.0,857.01,669.64
2018,6,9,11,0,665.0,280.0,4.9,15.6,900.0,875.64,681.4
2018,6,9,11,15,579.0,320.0,5.0,15.7,865.5,854.99,664.14
2018,6,9,11,30,493.0,360.0,5.1,15.8,831.0,828.62,642.76
2018,6,9,11,45,436.5,394.5,5.2,15.85,813.5,820.37,635.17
2018,6,9,12,0,380.0,429.0,5.3,15.9,796.0,805.67,622.84
2018,6,9,12,15,523.5,361.0,5.35,15.9,866.0,890.7,689.34
2018,6,9,12,30,667.0,293.0,5.4,15.9,936.0,972.12,751.94
2018,6,9,12,45,695.0,271.5,5.45,15.9,936.0,983.95,761.31
2018,6,9,13,0,723.0,250.0,5.5,15.9,936.0,992.93,768.26
2018,6,9,13,15,711.0,253.0,5.55,15.85,918.5,983.98,762.8
2018,6,9,13,30,699.0,256.0,5.6,15.8,901.0,972.45,755.7
2018,6,9,13,45,595.0,298.0,5.65,15.8,837.5,907.43,707.49
2018,6,9,14,0,491.0,340.0,5.7,15.8,774.0,842.55,658.35
2018,6,9,14,15,574.0,288.5,5.75,15.7,780.0,861.32,676.68
2018,6,9,14,30,657.0,237.0,5.8,15.6,786.0,877.11,692.37
2018,6,9,14,45,615.0,240.5,5.8,15.55,737.5,827.89,656.2
2018,6,9,15,0,573.0,244.0,5.8,15.5,689.0,776.28,618.24
2018,6,9,15,15,560.0,232.5,5.8,15.5,648.5,736.69,589.66
2018,6,9,15,30,547.0,221.0,5.8,15.5,608.0,696.11,559.94
2018,6,9,15,45,536.0,208.0,5.85,15.25,567.0,654.74,529.97
2018,6,9,16,0,525.0,195.0,5.9,15.0,526.0,612.64,498.9
2018,6,9,16,15,530.0,176.5,5.85,14.8,488.5,575.5,471.2
2018,6,9,16,30,535.0,158.0,5.8,14.6,451.0,536.62,441.53
2018,6,9,16,45,480.0,154.0,5.75,14.4,398.0,474.08,391.28
2018,6,9,17,0,425.0,150.0,5.7,14.2,345.0,415.5,343.43
2018,6,9,17,15,392.5,136.0,5.65,13.95,299.5,362.58,299.81
2018,6,9,17,30,360.0,122.0,5.6,13.7,254.0,312.2,257.38
2018,6,9,17,45,317.5,108.0,5.5,13.45,211.5,260.24,212.87
2018,6,9,18,0,275.0,94.0,5.4,13.2,169.0,207.96,167.53
2018,6,9,18,15,219.0,78.5,5.25,13.0,130.5,158.66,124.56
2018,6,9,18,30,163.0,63.0,5.1,12.8,92.0,115.17,86.83
2018,6,9,18,45,128.0,46.5,4.95,12.55,65.0,81.17,57.0
2018,6,9,19,0,93.0,30.0,4.8,12.3,38.0,50.81,28.7
2018,6,9,19,15,51.5,17.0,4.7,12.2,21.0,22.77,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,4.62,0.0
2018,6,9,19,45,5.0,2.0,4.55,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.9,9.7,12.0,10.81,0.0
2018,6,10,5,15,119.5,25.0,2.9,10.05,37.0,19.53,6.34
2018,6,10,5,30,203.0,39.0,2.9,10.4,62.0,29.94,20.23
2018,6,10,5,45,284.5,50.0,2.85,10.75,99.5,37.43,27.69
2018,6,10,6,0,366.0,61.0,2.8,11.1,137.0,44.55,34.47
2018,6,10,6,15,411.0,72.0,2.8,11.55,179.0,63.61,41.64
2018,6,10,6,30,456.0,83.0,2.8,12.0,221.0,100.21,62.52
2018,6,10,6,45,498.0,92.0,2.75,12.5,268.0,139.09,90.68
2018,6,10,7,0,540.0,101.0,2.7,13.0,315.0,183.15,126.55
2018,6,10,7,15,575.5,107.5,2.65,13.35,363.5,227.99,165.22
2018,6,10,7,30,611.0,114.0,2.6,13.7,412.0,276.58,207.6
2018,6,10,7,45,649.0,118.5,2.55,14.1,465.0,327.77,251.85
2018,6,10,8,0,687.0,123.0,2.5,14.5,518.0,382.55,298.27
2018,6,10,8,15,756.5,113.0,2.45,14.85,581.5,443.88,348.81
2018,6,10,8,30,826.0,103.0,2.4,15.2,645.0,508.54,400.94
2018,6,10,8,45,840.5,105.5,2.3,15.55,688.5,560.32,441.67
2018,6,10,9,0,855.0,108.0,2.2,15.9,732.0,613.89,482.32
2018,6,10,9,15,867.0,108.5,2.2,16.2,770.5,661.69,518.12
2018,6,10,9,30,879.0,109.0,2.2,16.5,809.0,708.78,552.37
2018,6,10,9,45,889.5,109.0,2.2,16.8,842.5,753.37,582.19
2018,6,10,10,0,900.0,109.0,2.2,17.1,876.0,796.68,610.68
2018,6,10,10,15,907.0,108.5,2.25,17.25,902.5,835.2,636.26
2018,6,10,10,30,914.0,108.0,2.3,17.4,929.0,871.76,660.33
2018,6,10,10,45,919.5,107.5,2.4,17.6,949.5,904.89,682.25
2018,6,10,11,0,925.0,107.0,2.5,17.8,970.0,935.61,702.51
2018,6,10,11,15,928.5,107.0,2.65,17.85,983.5,962.44,721.0
2018,6,10,11,30,932.0,107.0,2.8,17.9,997.0,986.51,737.7
2018,6,10,11,45,935.0,105.0,2.95,17.9,1003.0,1005.22,751.04
2018,6,10,12,0,938.0,103.0,3.1,17.9,1009.0,1020.92,762.49
2018,6,10,12,15,936.5,103.5,3.25,17.9,1007.0,1031.6,770.7
2018,6,10,12,30,935.0,104.0,3.4,17.9,1005.0,1039.04,776.89
2018,6,10,12,45,932.5,104.0,3.55,17.85,996.0,1041.71,780.16
2018,6,10,13,0,930.0,104.0,3.7,17.8,987.0,1041.09,781.34
2018,6,10,13,15,927.0,102.5,3.8,17.7,970.5,1035.14,778.82
2018,6,10,13,30,924.0,101.0,3.9,17.6,954.0,1025.92,774.2
2018,6,10,13,45,920.5,99.5,4.0,17.55,932.0,1012.99,767.0
2018,6,10,14,0,917.0,98.0,4.1,17.5,910.0,996.91,757.71
2018,6,10,14,15,911.5,96.0,4.2,17.35,881.0,975.33,744.94
2018,6,10,14,30,906.0,94.0,4.3,17.2,852.0,950.86,730.14
2018,6,10,14,45,899.0,91.5,4.4,17.05,817.0,921.73,712.24
2018,6,10,15,0,892.0,89.0,4.5,16.9,782.0,890.06,692.47
2018,6,10,15,15,881.0,88.0,4.5,16.9,742.5,854.21,668.4
2018,6,10,15,30,870.0,87.0,4.5,16.9,703.0,816.43,642.77
2018,6,10,15,45,858.0,84.0,4.6,16.5,659.5,773.95,614.99
2018,6,10,16,0,846.0,81.0,4.7,16.1,616.0,730.03,585.59
2018,6,10,16,15,830.5,78.0,4.7,15.9,569.5,682.4,551.93
2018,6,10,16,30,815.0,75.0,4.7,15.7,523.0,634.09,517.21
2018,6,10,16,45,793.5,71.5,4.7,15.45,473.5,583.73,478.25
2018,6,10,17,0,772.0,68.0,4.7,15.2,424.0,530.8,436.05
2018,6,10,17,15,742.0,65.0,4.65,14.95,374.5,474.52,389.78
2018,6,10,17,30,712.0,62.0,4.6,14.7,325.0,419.96,343.54
2018,6,10,17,45,670.5,58.0,4.55,14.45,276.0,361.29,292.68
2018,6,10,18,0,629.0,54.0,4.5,14.2,227.0,306.05,243.37
2018,6,10,18,15,567.0,48.5,4.3,13.9,180.5,247.02,190.32
2018,6,10,18,30,505.0,43.0,4.1,13.6,134.0,193.37,141.61
2018,6,10,18,45,407.5,36.0,3.95,13.3,95.0,136.56,92.22
2018,6,10,19,0,310.0,29.0,3.8,13.0,56.0,90.14,50.09
2018,6,10,19,15,177.0,17.5,3.7,12.8,31.0,40.76,0.0
2018,6,10,19,30,44.0,6.0,3.6,12.6,6.0,8.97,0.0
2018,6,10,19,45,22.0,3.0,3.55,12.45,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.0,2.8,11.3,7.5,0.0,0.0
2018,6,11,5,0,100.0,12.0,2.8,11.4,15.0,11.8,0.0
2018,6,11,5,15,228.0,23.0,2.7,11.7,45.0,18.08,5.43
2018,6,11,5,30,356.0,34.0,2.6,12.0,75.0,25.97,16.68
2018,6,11,5,45,440.5,41.0,2.55,12.25,116.5,29.64,20.64
2018,6,11,6,0,525.0,48.0,2.5,12.5,158.0,33.15,24.09
2018,6,11,6,15,581.0,54.0,2.4,12.95,205.5,51.93,28.42
2018,6,11,6,30,637.0,60.0,2.3,13.4,253.0,93.9,49.86
2018,6,11,6,45,676.5,64.0,2.25,13.85,302.5,140.91,83.86
2018,6,11,7,0,716.0,68.0,2.2,14.3,352.0,189.39,123.77
2018,6,11,7,15,745.0,71.0,2.15,14.8,402.0,238.71,167.07
2018,6,11,7,30,774.0,74.0,2.1,15.3,452.0,290.93,213.35
2018,6,11,7,45,795.5,77.0,2.05,15.8,501.0,343.26,259.42
2018,6,11,8,0,817.0,80.0,2.0,16.3,550.0,400.39,308.08
2018,6,11,8,15,833.5,82.5,1.9,16.75,596.5,452.91,351.73
2018,6,11,8,30,850.0,85.0,1.8,17.2,643.0,506.09,394.31
2018,6,11,8,45,863.0,87.5,1.75,17.65,686.5,557.77,434.42
2018,6,11,9,0,876.0,90.0,1.7,18.1,730.0,609.31,472.99
2018,6,11,9,15,879.0,95.5,1.7,18.4,766.5,656.87,507.87
2018,6,11,9,30,882.0,101.0,1.7,18.7,803.0,702.97,540.34
2018,6,11,9,45,881.5,108.0,1.65,19.05,834.5,746.3,568.17
2018,6,11,10,0,881.0,115.0,1.6,19.4,866.0,787.54,594.05
2018,6,11,10,15,887.5,116.0,1.65,19.65,893.0,826.45,619.19
2018,6,11,10,30,894.0,117.0,1.7,19.9,920.0,863.44,642.83
2018,6,11,10,45,899.0,118.0,1.75,20.15,941.0,897.02,664.07
2018,6,11,11,0,904.0,119.0,1.8,20.4,962.0,928.26,683.67
2018,6,11,11,15,885.0,134.5,1.95,20.5,969.5,949.02,697.95
2018,6,11,11,30,866.0,150.0,2.1,20.6,977.0,966.13,709.99
2018,6,11,11,45,832.0,169.5,2.2,20.7,968.5,974.24,715.68
2018,6,11,12,0,798.0,189.0,2.3,20.8,960.0,974.6,716.49
2018,6,11,12,15,859.0,152.5,2.4,20.85,981.5,1003.72,736.36
2018,6,11,12,30,920.0,116.0,2.5,20.9,1003.0,1036.19,758.13
2018,6,11,12,45,922.0,113.5,2.6,20.95,996.0,1040.88,761.94
2018,6,11,13,0,924.0,111.0,2.7,21.0,989.0,1042.31,764.02
2018,6,11,13,15,921.0,111.0,2.85,20.95,974.0,1038.02,763.26
2018,6,11,13,30,918.0,111.0,3.0,20.9,959.0,1030.5,760.47
2018,6,11,13,45,913.5,110.0,3.1,20.9,936.5,1017.27,753.38
2018,6,11,14,0,909.0,109.0,3.2,20.9,914.0,1000.95,744.3
2018,6,11,14,15,891.5,114.0,3.3,20.75,882.0,975.53,729.55
2018,6,11,14,30,874.0,119.0,3.4,20.6,850.0,947.76,713.16
2018,6,11,14,45,876.0,111.5,3.45,20.5,818.5,922.47,697.88
2018,6,11,15,0,878.0,104.0,3.5,20.4,787.0,894.2,680.44
2018,6,11,15,15,866.5,102.0,3.5,20.4,747.0,857.35,656.38
2018,6,11,15,30,855.0,100.0,3.5,20.4,707.0,818.63,630.86
2018,6,11,15,45,841.5,98.0,3.55,20.0,663.5,776.66,603.94
2018,6,11,16,0,828.0,96.0,3.6,19.6,620.0,737.02,578.26
2018,6,11,16,15,809.5,93.5,3.6,19.3,573.0,688.34,545.06
2018,6,11,16,30,791.0,91.0,3.6,19.0,526.0,639.24,510.36
2018,6,11,16,45,766.5,87.0,3.6,18.75,476.0,584.56,469.18
2018,6,11,17,0,742.0,83.0,3.6,18.5,426.0,530.53,427.32
2018,6,11,17,15,709.5,78.5,3.6,18.0,375.5,472.6,381.5
2018,6,11,17,30,677.0,74.0,3.6,17.5,325.0,417.74,336.59
2018,6,11,17,45,631.5,69.0,3.6,17.05,275.5,357.93,286.3
2018,6,11,18,0,586.0,64.0,3.6,16.6,226.0,302.01,237.8
2018,6,11,18,15,520.0,57.0,3.5,16.1,179.5,241.3,184.76
2018,6,11,18,30,454.0,50.0,3.4,15.6,133.0,187.18,136.87
2018,6,11,18,45,354.5,41.0,3.3,15.05,94.0,130.24,88.44
2018,6,11,19,0,255.0,32.0,3.2,14.5,55.0,83.89,47.66
2018,6,11,19,15,143.5,19.0,3.15,14.25,30.5,38.3,0.0
2018,6,11,19,30,32.0,6.0,3.1,14.0,6.0,8.17,0.0
2018,6,11,19,45,16.0,3.0,3.05,13.75,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,58.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,116.0,13.0,1.7,12.5,16.0,12.78,0.0
2018,6,12,5,15,253.0,23.5,1.7,12.9,47.5,18.58,5.72
2018,6,12,5,30,390.0,34.0,1.7,13.3,79.0,25.98,16.6
2018,6,12,5,45,476.0,40.5,1.7,13.75,121.5,29.22,20.14
