Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,0,562.0,47.0,1.7,14.2,164.0,32.33,23.2
2018,6,12,6,15,617.5,52.0,1.7,14.55,212.5,54.09,29.49
2018,6,12,6,30,673.0,57.0,1.7,14.9,261.0,96.81,50.64
2018,6,12,6,45,711.5,60.5,1.7,15.3,311.5,142.21,82.87
2018,6,12,7,0,750.0,64.0,1.7,15.7,362.0,191.92,123.61
2018,6,12,7,15,777.0,67.5,1.75,16.15,412.5,242.99,168.3
2018,6,12,7,30,804.0,71.0,1.8,16.6,463.0,296.74,215.77
2018,6,12,7,45,824.5,73.5,1.85,17.1,512.5,353.16,264.95
2018,6,12,8,0,845.0,76.0,1.9,17.6,562.0,407.59,311.5
2018,6,12,8,15,860.0,78.5,2.0,18.0,608.5,460.83,356.15
2018,6,12,8,30,875.0,81.0,2.1,18.4,655.0,514.54,399.83
2018,6,12,8,45,886.5,83.0,2.15,18.8,698.0,566.12,440.44
2018,6,12,9,0,898.0,85.0,2.2,19.2,741.0,617.37,479.55
2018,6,12,9,15,907.5,87.0,2.3,19.4,780.0,666.77,516.83
2018,6,12,9,30,917.0,89.0,2.4,19.6,819.0,715.2,551.65
2018,6,12,9,45,924.0,91.0,2.45,19.8,852.5,760.63,582.29
2018,6,12,10,0,931.0,93.0,2.5,20.0,886.0,804.44,611.46
2018,6,12,10,15,936.5,94.0,2.6,20.05,913.5,844.27,638.33
2018,6,12,10,30,942.0,95.0,2.7,20.1,941.0,881.99,663.64
2018,6,12,10,45,945.5,96.0,2.75,20.2,961.5,915.68,685.61
2018,6,12,11,0,949.0,97.0,2.8,20.3,982.0,946.8,705.79
2018,6,12,11,15,951.0,97.5,2.9,20.3,995.5,973.34,723.59
2018,6,12,11,30,953.0,98.0,3.0,20.3,1009.0,996.99,739.53
2018,6,12,11,45,954.0,98.5,3.05,20.3,1015.5,1016.68,752.51
2018,6,12,12,0,955.0,99.0,3.1,20.3,1022.0,1033.25,763.54
2018,6,12,12,15,955.0,99.5,3.2,20.25,1021.5,1045.65,772.53
2018,6,12,12,30,955.0,100.0,3.3,20.2,1021.0,1054.8,779.52
2018,6,12,12,45,953.5,100.0,3.4,20.15,1013.0,1058.63,783.14
2018,6,12,13,0,952.0,100.0,3.5,20.1,1005.0,1059.1,784.72
2018,6,12,13,15,949.0,100.0,3.55,20.0,989.5,1054.72,782.96
2018,6,12,13,30,946.0,100.0,3.6,19.9,974.0,1047.01,779.14
2018,6,12,13,45,943.0,99.0,3.7,19.8,952.5,1034.98,772.93
2018,6,12,14,0,940.0,98.0,3.8,19.7,931.0,1019.72,764.62
2018,6,12,14,15,934.5,97.0,3.85,19.55,902.5,998.93,752.42
2018,6,12,14,30,929.0,96.0,3.9,19.4,874.0,975.19,738.23
2018,6,12,14,45,917.5,96.5,3.9,19.25,838.0,944.75,719.11
2018,6,12,15,0,906.0,97.0,3.9,19.1,802.0,911.96,698.29
2018,6,12,15,15,892.0,96.0,3.9,19.1,760.5,873.25,672.8
2018,6,12,15,30,878.0,95.0,3.9,19.1,719.0,832.75,645.86
2018,6,12,15,45,874.0,89.5,3.9,18.8,677.5,793.73,620.44
2018,6,12,16,0,870.0,84.0,3.9,18.5,636.0,752.62,593.14
2018,6,12,16,15,854.5,81.5,3.9,18.3,589.0,704.67,560.18
2018,6,12,16,30,839.0,79.0,3.9,18.1,542.0,655.97,526.13
2018,6,12,16,45,816.0,76.5,3.9,17.85,491.5,604.82,487.51
2018,6,12,17,0,793.0,74.0,3.9,17.6,441.0,551.11,445.67
2018,6,12,17,15,761.5,71.0,3.85,17.25,390.0,493.0,399.16
2018,6,12,17,30,730.0,68.0,3.8,16.9,339.0,436.69,352.62
2018,6,12,17,45,686.0,63.5,3.8,16.55,288.0,375.38,300.76
2018,6,12,18,0,642.0,59.0,3.8,16.2,237.0,318.72,251.2
2018,6,12,18,15,577.0,53.0,3.75,15.7,189.0,256.52,196.52
2018,6,12,18,30,512.0,47.0,3.7,15.2,141.0,200.76,146.75
2018,6,12,18,45,409.5,39.0,3.6,14.7,100.0,141.08,95.57
2018,6,12,19,0,307.0,31.0,3.5,14.2,59.0,92.3,52.48
2018,6,12,19,15,179.5,19.5,3.55,13.95,33.5,43.62,0.0
2018,6,12,19,30,52.0,8.0,3.6,13.7,8.0,11.61,0.0
2018,6,12,19,45,26.0,4.0,3.6,13.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,4,45,50.0,6.5,3.2,11.5,8.0,0.0,0.0
2018,6,13,5,0,100.0,13.0,3.2,11.7,16.0,12.78,0.0
2018,6,13,5,15,234.5,24.5,3.2,12.05,47.5,19.58,6.36
2018,6,13,5,30,369.0,36.0,3.2,12.4,79.0,27.92,18.31
2018,6,13,5,45,460.0,43.5,3.2,12.75,122.5,31.93,22.6
2018,6,13,6,0,551.0,51.0,3.2,13.1,166.0,35.74,26.33
2018,6,13,6,15,609.5,55.5,3.15,13.5,214.5,53.59,29.41
2018,6,13,6,30,668.0,60.0,3.1,13.9,263.0,98.91,52.89
2018,6,13,6,45,708.5,64.5,3.05,14.3,314.5,145.15,85.92
2018,6,13,7,0,749.0,69.0,3.0,14.7,366.0,195.92,127.75
2018,6,13,7,15,777.0,71.5,3.05,15.25,416.5,246.26,172.15
2018,6,13,7,30,805.0,74.0,3.1,15.8,467.0,299.41,219.55
2018,6,13,7,45,826.0,77.0,3.1,16.35,517.0,353.17,267.2
2018,6,13,8,0,847.0,80.0,3.1,16.9,567.0,411.66,317.45
2018,6,13,8,15,863.0,82.5,3.1,17.45,614.0,465.47,362.74
2018,6,13,8,30,879.0,85.0,3.1,18.0,661.0,519.86,407.04
2018,6,13,8,45,891.0,86.5,3.1,18.5,704.0,571.47,447.92
2018,6,13,9,0,903.0,88.0,3.1,19.0,747.0,622.78,487.27
2018,6,13,9,15,909.5,91.0,3.15,19.4,785.0,671.45,523.8
2018,6,13,9,30,916.0,94.0,3.2,19.8,823.0,718.89,557.77
2018,6,13,9,45,920.0,97.5,3.25,20.15,855.5,763.56,587.88
2018,6,13,10,0,924.0,101.0,3.3,20.5,888.0,806.41,616.35
2018,6,13,10,15,929.5,101.0,3.35,20.7,914.5,845.08,641.98
2018,6,13,10,30,935.0,101.0,3.4,20.9,941.0,881.64,665.98
2018,6,13,10,45,938.5,102.0,3.45,21.1,961.5,915.16,687.77
2018,6,13,11,0,942.0,103.0,3.5,21.3,982.0,946.15,707.74
2018,6,13,11,15,944.0,104.0,3.6,21.35,995.5,973.07,725.68
2018,6,13,11,30,946.0,105.0,3.7,21.4,1009.0,997.12,741.76
2018,6,13,11,45,947.0,104.5,3.75,21.45,1014.5,1015.75,753.94
2018,6,13,12,0,948.0,104.0,3.8,21.5,1020.0,1031.29,764.18
2018,6,13,12,15,943.5,106.5,3.9,21.4,1017.5,1041.26,771.63
2018,6,13,12,30,939.0,109.0,4.0,21.3,1015.0,1047.94,777.05
2018,6,13,12,45,932.5,112.0,4.1,21.25,1005.0,1049.84,779.29
2018,6,13,13,0,926.0,115.0,4.2,21.2,995.0,1048.47,779.49
2018,6,13,13,15,923.0,114.0,4.35,21.0,979.5,1043.27,778.02
2018,6,13,13,30,920.0,113.0,4.5,20.8,964.0,1034.81,774.64
2018,6,13,13,45,915.5,112.5,4.6,20.65,942.0,1022.2,768.26
2018,6,13,14,0,911.0,112.0,4.7,20.5,920.0,1006.49,759.83
2018,6,13,14,15,905.5,110.5,4.75,20.25,891.5,985.77,747.83
2018,6,13,14,30,900.0,109.0,4.8,20.0,863.0,962.18,733.86
2018,6,13,14,45,893.0,106.5,4.9,19.75,828.5,933.42,716.57
2018,6,13,15,0,886.0,104.0,5.0,19.5,794.0,902.12,697.33
2018,6,13,15,15,874.5,102.0,5.0,19.5,754.0,865.13,672.52
2018,6,13,15,30,863.0,100.0,5.0,19.5,714.0,826.24,646.18
2018,6,13,15,45,850.5,97.5,5.05,18.9,670.5,784.32,619.1
2018,6,13,16,0,838.0,95.0,5.1,18.3,627.0,744.6,593.19
2018,6,13,16,15,821.0,92.0,5.1,18.0,580.0,696.12,559.31
2018,6,13,16,30,804.0,89.0,5.1,17.7,533.0,647.05,524.03
2018,6,13,16,45,781.0,85.0,5.05,17.35,483.0,592.79,482.3
2018,6,13,17,0,758.0,81.0,5.0,17.0,433.0,539.01,439.84
2018,6,13,17,15,726.0,77.0,4.95,16.6,382.5,481.16,392.96
2018,6,13,17,30,694.0,73.0,4.9,16.2,332.0,426.22,347.02
2018,6,13,17,45,649.5,68.0,4.9,15.75,282.0,365.96,295.63
2018,6,13,18,0,605.0,63.0,4.9,15.3,232.0,309.48,245.98
2018,6,13,18,15,539.0,57.0,4.75,14.9,185.0,248.76,192.13
2018,6,13,18,30,473.0,51.0,4.6,14.5,138.0,194.57,143.52
2018,6,13,18,45,373.0,42.0,4.5,14.05,98.0,136.28,93.42
2018,6,13,19,0,273.0,33.0,4.4,13.6,58.0,88.61,51.51
2018,6,13,19,15,158.0,20.5,4.4,13.35,33.0,42.13,0.0
2018,6,13,19,30,43.0,8.0,4.4,13.1,8.0,11.0,0.0
2018,6,13,19,45,21.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,4,45,19.5,5.5,3.85,10.7,6.0,0.0,0.0
2018,6,14,5,0,39.0,11.0,3.9,10.8,12.0,10.81,0.0
2018,6,14,5,15,157.0,26.0,3.8,11.0,42.5,20.38,6.87
2018,6,14,5,30,275.0,41.0,3.7,11.2,73.0,31.63,21.59
2018,6,14,5,45,373.0,50.5,3.65,11.45,115.5,38.53,28.57
2018,6,14,6,0,471.0,60.0,3.6,11.7,158.0,43.79,33.69
2018,6,14,6,15,533.0,67.0,3.45,12.0,206.0,61.37,37.72
2018,6,14,6,30,595.0,74.0,3.3,12.3,254.0,101.97,58.7
2018,6,14,6,45,639.0,79.0,3.1,12.6,304.5,145.43,89.79
2018,6,14,7,0,683.0,84.0,2.9,12.9,355.0,193.78,129.5
2018,6,14,7,15,715.5,87.5,2.8,13.2,405.5,242.83,172.6
2018,6,14,7,30,748.0,91.0,2.7,13.5,456.0,297.84,221.27
2018,6,14,7,45,773.0,94.5,2.55,13.8,506.0,350.46,267.79
2018,6,14,8,0,798.0,98.0,2.4,14.1,556.0,405.18,314.97
2018,6,14,8,15,816.5,100.5,2.35,14.4,603.0,457.92,359.55
2018,6,14,8,30,835.0,103.0,2.3,14.7,650.0,511.61,403.48
2018,6,14,8,45,850.0,105.0,2.2,15.0,694.0,565.72,446.06
2018,6,14,9,0,865.0,107.0,2.1,15.3,738.0,617.47,485.48
2018,6,14,9,15,880.5,106.0,2.15,15.5,778.0,666.56,522.77
2018,6,14,9,30,896.0,105.0,2.2,15.7,818.0,715.21,558.63
2018,6,14,9,45,910.5,103.0,2.2,15.9,853.5,761.51,589.88
2018,6,14,10,0,925.0,101.0,2.2,16.1,889.0,806.79,619.98
2018,6,14,10,15,931.0,102.0,2.3,16.25,916.5,846.88,647.05
2018,6,14,10,30,937.0,103.0,2.4,16.4,944.0,884.9,672.58
2018,6,14,10,45,941.5,103.5,2.5,16.5,965.0,918.91,695.37
2018,6,14,11,0,946.0,104.0,2.6,16.6,986.0,950.41,716.45
2018,6,14,11,15,948.5,104.0,2.7,16.65,999.5,976.95,734.32
2018,6,14,11,30,951.0,104.0,2.8,16.7,1013.0,1000.61,750.33
2018,6,14,11,45,952.0,104.5,2.9,16.75,1019.5,1020.37,763.81
2018,6,14,12,0,953.0,105.0,3.0,16.8,1026.0,1037.02,775.33
2018,6,14,12,15,952.0,105.5,3.05,16.85,1025.0,1048.53,783.1
2018,6,14,12,30,951.0,106.0,3.1,16.9,1024.0,1056.78,788.85
2018,6,14,12,45,948.0,106.5,3.2,16.9,1015.0,1059.73,791.84
2018,6,14,13,0,945.0,107.0,3.3,16.9,1006.0,1059.34,792.76
2018,6,14,13,15,942.0,106.0,3.35,16.9,990.0,1054.09,790.14
2018,6,14,13,30,939.0,105.0,3.4,16.9,974.0,1045.52,785.45
2018,6,14,13,45,933.5,104.5,3.45,16.9,951.0,1031.75,777.37
2018,6,14,14,0,928.0,104.0,3.5,16.9,928.0,1014.84,767.27
2018,6,14,14,15,921.0,103.5,3.55,16.85,899.0,993.47,754.34
2018,6,14,14,30,914.0,103.0,3.6,16.8,870.0,969.25,739.47
2018,6,14,14,45,904.5,102.0,3.6,16.75,834.5,939.5,720.42
2018,6,14,15,0,895.0,101.0,3.6,16.7,799.0,907.31,699.63
2018,6,14,15,15,884.0,99.0,3.6,16.7,759.0,870.52,675.35
2018,6,14,15,30,873.0,97.0,3.6,16.7,719.0,831.76,649.5
2018,6,14,15,45,857.5,95.0,3.6,16.5,674.0,787.69,620.03
2018,6,14,16,0,842.0,93.0,3.6,16.3,629.0,742.42,589.3
2018,6,14,16,15,822.0,91.0,3.65,16.1,581.0,696.32,557.67
2018,6,14,16,30,802.0,89.0,3.7,15.9,533.0,646.31,522.12
2018,6,14,16,45,776.5,87.0,3.7,15.75,483.5,592.76,481.1
2018,6,14,17,0,751.0,85.0,3.7,15.6,434.0,539.9,439.5
2018,6,14,17,15,717.0,81.0,3.7,15.3,383.0,482.38,393.25
2018,6,14,17,30,683.0,77.0,3.7,15.0,332.0,425.91,346.46
2018,6,14,17,45,635.5,71.5,3.7,14.7,281.5,364.29,294.2
2018,6,14,18,0,588.0,66.0,3.7,14.4,231.0,306.75,243.93
2018,6,14,18,15,518.5,60.5,3.6,14.05,184.5,246.17,190.57
2018,6,14,18,30,449.0,55.0,3.5,13.7,138.0,192.41,142.67
2018,6,14,18,45,344.5,45.5,3.45,13.35,98.0,133.63,92.52
2018,6,14,19,0,240.0,36.0,3.4,13.0,58.0,86.41,51.52
2018,6,14,19,15,136.5,22.0,3.4,12.75,33.0,41.29,0.0
2018,6,14,19,30,33.0,8.0,3.4,12.5,8.0,10.31,0.0
2018,6,14,19,45,16.5,4.0,3.4,12.25,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,4,45,20.5,6.0,3.35,11.0,6.5,0.0,0.0
2018,6,15,5,0,41.0,12.0,3.4,11.1,13.0,11.8,0.0
2018,6,15,5,15,120.5,26.5,3.45,11.3,38.5,20.8,7.05
2018,6,15,5,30,200.0,41.0,3.5,11.5,64.0,31.61,21.54
2018,6,15,5,45,291.0,50.5,3.55,11.7,102.0,37.85,27.93
2018,6,15,6,0,382.0,60.0,3.6,11.9,140.0,43.8,33.67
2018,6,15,6,15,204.0,72.5,3.6,12.1,116.5,63.4,45.28
2018,6,15,6,30,26.0,85.0,3.6,12.3,93.0,80.11,62.11
2018,6,15,6,45,15.0,96.0,3.6,12.5,101.0,92.89,73.17
2018,6,15,7,0,4.0,107.0,3.6,12.7,109.0,102.37,81.42
2018,6,15,7,15,26.0,136.5,3.65,12.85,149.0,132.52,105.62
2018,6,15,7,30,48.0,166.0,3.7,13.0,189.0,167.38,133.71
2018,6,15,7,45,90.0,190.5,3.7,13.15,240.0,207.39,165.64
2018,6,15,8,0,132.0,215.0,3.7,13.3,291.0,249.28,199.27
2018,6,15,8,15,119.5,245.0,3.7,13.5,318.0,278.96,223.14
2018,6,15,8,30,107.0,275.0,3.7,13.7,345.0,307.58,245.62
2018,6,15,8,45,124.0,299.5,3.7,13.9,386.0,346.38,275.95
2018,6,15,9,0,141.0,324.0,3.7,14.1,427.0,386.87,307.25
2018,6,15,9,15,211.0,325.5,3.65,14.25,488.5,441.88,350.55
2018,6,15,9,30,281.0,327.0,3.6,14.4,550.0,501.32,396.82
2018,6,15,9,45,337.0,314.0,3.6,14.6,593.0,543.87,429.84
2018,6,15,10,0,393.0,301.0,3.6,14.8,636.0,590.13,465.43
2018,6,15,10,15,353.0,350.0,3.6,14.85,658.0,621.01,486.21
2018,6,15,10,30,313.0,399.0,3.6,14.9,680.0,649.03,504.58
2018,6,15,10,45,465.5,327.0,3.6,15.0,755.5,725.85,565.01
2018,6,15,11,0,618.0,255.0,3.6,15.1,831.0,808.09,628.1
2018,6,15,11,15,602.0,263.5,3.65,15.15,831.5,819.58,635.26
2018,6,15,11,30,586.0,272.0,3.7,15.2,832.0,828.51,641.08
2018,6,15,11,45,577.5,280.5,3.75,15.2,835.5,842.14,650.49
2018,6,15,12,0,569.0,289.0,3.8,15.2,839.0,853.6,658.34
2018,6,15,12,15,660.0,248.0,3.85,15.2,885.5,911.86,701.86
2018,6,15,12,30,751.0,207.0,3.9,15.2,932.0,964.61,738.51
2018,6,15,12,45,830.0,164.0,4.0,15.15,959.0,1005.51,767.26
2018,6,15,13,0,909.0,121.0,4.1,15.1,986.0,1037.6,790.03
2018,6,15,13,15,907.5,119.0,4.15,15.05,971.0,1033.04,787.56
2018,6,15,13,30,906.0,117.0,4.2,15.0,956.0,1025.27,783.3
2018,6,15,13,45,903.5,115.0,4.3,14.95,934.5,1013.31,776.58
2018,6,15,14,0,901.0,113.0,4.4,14.9,913.0,998.24,768.16
2018,6,15,14,15,895.5,111.0,4.45,14.8,884.5,977.26,755.32
2018,6,15,14,30,890.0,109.0,4.5,14.7,856.0,953.43,740.5
2018,6,15,14,45,882.5,107.0,4.5,14.6,822.0,925.06,722.01
2018,6,15,15,0,875.0,105.0,4.5,14.5,788.0,894.21,701.7
2018,6,15,15,15,864.0,102.5,4.5,14.5,748.0,857.52,676.8
2018,6,15,15,30,853.0,100.0,4.5,14.5,708.0,818.91,650.34
2018,6,15,15,45,838.5,98.0,4.5,14.25,664.5,776.36,621.32
2018,6,15,16,0,824.0,96.0,4.5,14.0,621.0,736.2,593.74
2018,6,15,16,15,804.0,94.5,4.5,13.85,574.5,687.81,559.28
2018,6,15,16,30,784.0,93.0,4.5,13.7,528.0,639.11,523.46
2018,6,15,16,45,755.5,91.0,4.45,13.5,478.0,584.44,480.68
2018,6,15,17,0,727.0,89.0,4.4,13.3,428.0,530.75,437.63
2018,6,15,17,15,684.0,87.0,4.35,13.05,376.5,471.84,389.28
2018,6,15,17,30,641.0,85.0,4.3,12.8,325.0,414.69,341.15
2018,6,15,17,45,582.0,80.5,4.3,12.55,274.0,351.09,286.74
2018,6,15,18,0,523.0,76.0,4.3,12.3,223.0,292.7,235.54
2018,6,15,18,15,436.0,68.5,4.2,12.05,174.5,227.29,178.29
2018,6,15,18,30,349.0,61.0,4.1,11.8,126.0,169.91,128.03
2018,6,15,18,45,253.5,48.5,4.0,11.55,88.5,115.83,81.87
2018,6,15,19,0,158.0,36.0,3.9,11.3,51.0,72.13,44.32
2018,6,15,19,15,87.0,21.5,3.8,11.2,29.0,33.9,0.0
2018,6,15,19,30,16.0,7.0,3.7,11.1,7.0,8.08,0.0
2018,6,15,19,45,8.0,3.5,3.65,11.0,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.1,11.45,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.1,11.5,14.0,12.78,0.0
2018,6,16,5,15,142.5,28.5,1.15,11.65,43.0,22.52,8.01
2018,6,16,5,30,241.0,44.0,1.2,11.8,72.0,34.15,23.73
2018,6,16,5,45,298.5,53.0,1.25,12.0,104.0,39.88,29.73
2018,6,16,6,0,356.0,62.0,1.3,12.2,136.0,45.36,35.05
2018,6,16,6,15,178.0,71.5,1.3,12.4,108.5,61.9,44.46
2018,6,16,6,30,0.0,81.0,1.3,12.6,81.0,76.74,60.15
2018,6,16,6,45,5.5,101.5,1.3,12.8,103.5,96.45,76.43
2018,6,16,7,0,11.0,122.0,1.3,13.0,126.0,116.92,93.05
2018,6,16,7,15,11.0,141.0,1.3,13.3,145.5,135.49,108.07
2018,6,16,7,30,11.0,160.0,1.3,13.6,165.0,154.16,122.95
2018,6,16,7,45,16.5,181.5,1.3,13.85,190.5,177.07,140.96
2018,6,16,8,0,22.0,203.0,1.3,14.1,216.0,200.66,159.33
2018,6,16,8,15,20.5,215.0,1.35,14.4,227.5,213.1,168.69
2018,6,16,8,30,19.0,227.0,1.4,14.7,239.0,225.35,177.81
2018,6,16,8,45,27.0,255.0,1.45,14.95,274.0,255.04,200.65
2018,6,16,9,0,35.0,283.0,1.5,15.2,309.0,288.16,225.84
2018,6,16,9,15,41.0,307.0,1.6,15.5,338.5,317.26,247.66
2018,6,16,9,30,47.0,331.0,1.7,15.8,368.0,347.03,269.81
2018,6,16,9,45,47.0,344.5,1.75,16.1,383.0,363.25,281.32
2018,6,16,10,0,47.0,358.0,1.8,16.4,398.0,379.44,292.81
2018,6,16,10,15,48.5,371.5,1.95,16.55,414.0,396.81,305.56
2018,6,16,10,30,50.0,385.0,2.1,16.7,430.0,414.27,318.33
2018,6,16,10,45,74.0,364.5,2.2,16.85,432.5,418.34,322.14
2018,6,16,11,0,98.0,344.0,2.3,17.0,435.0,425.69,328.52
2018,6,16,11,15,124.5,326.5,2.45,17.05,444.0,437.12,338.32
2018,6,16,11,30,151.0,309.0,2.6,17.1,453.0,449.12,348.57
2018,6,16,11,45,123.0,332.5,2.7,17.2,450.5,449.99,347.88
2018,6,16,12,0,95.0,356.0,2.8,17.3,448.0,449.73,346.37
2018,6,16,12,15,186.5,313.0,3.0,17.25,493.0,503.89,390.99
2018,6,16,12,30,278.0,270.0,3.2,17.2,538.0,560.44,436.74
2018,6,16,12,45,147.5,286.5,3.35,17.15,428.5,443.72,345.64
2018,6,16,13,0,17.0,303.0,3.5,17.1,319.0,314.18,242.64
2018,6,16,13,15,17.0,296.0,3.6,17.0,312.0,307.46,238.2
2018,6,16,13,30,17.0,289.0,3.7,16.9,305.0,300.65,233.33
2018,6,16,13,45,111.0,259.0,3.8,16.75,358.0,375.35,295.56
2018,6,16,14,0,205.0,229.0,3.9,16.6,411.0,441.05,349.93
2018,6,16,14,15,141.5,239.0,4.0,16.45,363.0,388.29,307.44
2018,6,16,14,30,78.0,249.0,4.1,16.3,315.0,330.39,260.86
2018,6,16,14,45,76.5,237.0,4.15,16.15,299.5,315.18,249.76
2018,6,16,15,0,75.0,225.0,4.2,16.0,284.0,299.73,238.27
2018,6,16,15,15,41.0,209.5,4.2,16.0,241.5,245.98,195.02
2018,6,16,15,30,7.0,194.0,4.2,16.0,199.0,196.08,154.38
2018,6,16,15,45,129.0,186.5,4.35,15.65,269.0,296.13,239.52
2018,6,16,16,0,251.0,179.0,4.5,15.3,339.0,382.43,311.97
2018,6,16,16,15,209.0,200.5,4.6,15.05,327.0,365.77,297.77
2018,6,16,16,30,167.0,222.0,4.7,14.8,315.0,345.83,281.36
2018,6,16,16,45,272.0,188.5,4.75,14.55,323.0,375.56,308.07
2018,6,16,17,0,377.0,155.0,4.8,14.3,331.0,395.12,325.56
2018,6,16,17,15,435.0,131.0,4.8,14.0,311.5,382.56,315.63
2018,6,16,17,30,493.0,107.0,4.8,13.7,292.0,363.58,299.34
2018,6,16,17,45,531.5,90.0,4.85,13.35,263.0,339.4,277.26
2018,6,16,18,0,570.0,73.0,4.9,13.0,234.0,308.34,247.83
2018,6,16,18,15,499.5,66.0,4.8,12.7,187.0,246.54,192.94
2018,6,16,18,30,429.0,59.0,4.7,12.4,140.0,191.67,143.82
2018,6,16,18,45,320.5,49.0,4.6,12.05,99.5,132.08,92.87
2018,6,16,19,0,212.0,39.0,4.5,11.7,59.0,85.15,52.48
2018,6,16,19,15,118.5,23.5,4.45,11.55,33.5,41.03,0.0
2018,6,16,19,30,25.0,8.0,4.4,11.4,8.0,9.76,0.0
2018,6,16,19,45,12.5,4.0,4.4,11.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,17,4,45,7.5,4.0,1.8,11.95,4.0,0.0,0.0
2018,6,17,5,0,15.0,8.0,1.8,12.0,8.0,7.86,0.0
2018,6,17,5,15,26.5,14.5,1.8,12.1,16.5,13.46,2.42
2018,6,17,5,30,38.0,21.0,1.8,12.2,25.0,19.36,10.99
2018,6,17,5,45,31.0,27.5,1.85,12.3,32.0,25.14,16.66
2018,6,17,6,0,24.0,34.0,1.9,12.4,39.0,32.98,23.96
2018,6,17,6,15,12.0,41.0,1.9,12.55,43.5,39.82,28.42
2018,6,17,6,30,0.0,48.0,1.9,12.7,48.0,46.36,34.26
2018,6,17,6,45,0.0,61.0,1.95,12.8,61.0,58.95,44.95
2018,6,17,7,0,0.0,74.0,2.0,12.9,74.0,71.55,55.5
2018,6,17,7,15,1.0,101.5,1.95,13.1,102.0,97.5,77.06
2018,6,17,7,30,2.0,129.0,1.9,13.3,130.0,123.54,98.32
2018,6,17,7,45,5.0,151.5,1.9,13.45,154.5,145.9,116.24
2018,6,17,8,0,8.0,174.0,1.9,13.6,179.0,168.67,134.32
2018,6,17,8,15,17.0,205.0,1.85,13.85,216.0,202.35,160.89
2018,6,17,8,30,26.0,236.0,1.8,14.1,253.0,234.49,185.88
2018,6,17,8,45,29.5,253.0,1.8,14.35,273.5,254.54,201.08
2018,6,17,9,0,33.0,270.0,1.8,14.6,294.0,275.0,216.5
2018,6,17,9,15,31.0,273.5,1.75,14.9,297.0,279.8,219.47
2018,6,17,9,30,29.0,277.0,1.7,15.2,300.0,284.28,222.24
2018,6,17,9,45,54.5,318.0,1.65,15.5,363.5,343.73,267.67
2018,6,17,10,0,80.0,359.0,1.6,15.8,427.0,405.52,313.67
2018,6,17,10,15,172.5,384.5,1.55,16.05,537.5,508.85,391.18
2018,6,17,10,30,265.0,410.0,1.5,16.3,648.0,619.15,470.78
2018,6,17,10,45,235.0,431.0,1.45,16.6,645.5,624.63,471.51
2018,6,17,11,0,205.0,452.0,1.4,16.9,643.0,626.16,470.34
2018,6,17,11,15,203.5,464.5,1.4,17.1,656.5,644.8,482.59
2018,6,17,11,30,202.0,477.0,1.4,17.3,670.0,662.86,494.2
2018,6,17,11,45,265.5,456.5,1.35,17.55,712.0,713.48,529.98
2018,6,17,12,0,329.0,436.0,1.3,17.8,754.0,762.01,563.44
2018,6,17,12,15,493.5,347.5,1.35,17.9,824.0,846.68,625.71
2018,6,17,12,30,658.0,259.0,1.4,18.0,894.0,928.5,684.4
2018,6,17,12,45,778.5,192.0,1.45,18.15,937.5,982.31,718.74
2018,6,17,13,0,899.0,125.0,1.5,18.3,981.0,1031.66,750.26
2018,6,17,13,15,855.5,146.0,1.55,18.3,950.0,1008.6,736.11
2018,6,17,13,30,812.0,167.0,1.6,18.3,919.0,989.43,725.35
2018,6,17,13,45,836.5,149.5,1.65,18.3,908.0,989.07,726.71
2018,6,17,14,0,861.0,132.0,1.7,18.3,897.0,979.47,721.93
2018,6,17,14,15,866.0,125.0,1.75,18.25,873.5,964.17,713.74
2018,6,17,14,30,871.0,118.0,1.8,18.2,850.0,945.68,703.51
2018,6,17,14,45,862.0,116.0,1.85,18.1,815.5,916.5,686.29
2018,6,17,15,0,853.0,114.0,1.9,18.0,781.0,884.97,667.43
2018,6,17,15,15,841.5,112.0,1.9,18.0,742.0,849.12,644.68
2018,6,17,15,30,830.0,110.0,1.9,18.0,703.0,815.68,623.43
2018,6,17,15,45,814.5,107.5,2.05,17.7,659.0,772.46,597.01
2018,6,17,16,0,799.0,105.0,2.2,17.4,615.0,728.1,569.11
2018,6,17,16,15,779.0,102.0,2.3,17.1,568.0,679.09,536.73
2018,6,17,16,30,759.0,99.0,2.4,16.8,521.0,629.8,502.48
2018,6,17,16,45,733.5,95.5,2.45,16.55,472.0,576.49,462.9
2018,6,17,17,0,708.0,92.0,2.5,16.3,423.0,525.26,423.65
2018,6,17,17,15,673.0,88.0,2.55,15.9,373.5,468.12,378.75
2018,6,17,17,30,638.0,84.0,2.6,15.5,324.0,413.23,334.17
2018,6,17,17,45,590.5,77.5,2.65,15.1,274.5,352.66,283.67
2018,6,17,18,0,543.0,71.0,2.7,14.7,225.0,296.2,235.13
2018,6,17,18,15,478.0,63.5,2.7,14.3,179.5,237.15,183.68
2018,6,17,18,30,413.0,56.0,2.7,13.9,134.0,184.53,137.2
2018,6,17,18,45,310.5,45.5,2.65,13.5,94.5,126.19,87.82
2018,6,17,19,0,208.0,35.0,2.6,13.1,55.0,80.2,48.71
2018,6,17,19,15,122.0,21.5,2.5,12.95,31.5,39.57,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.8,8.0,10.62,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.3,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.5,3.0,2.95,0.0
2018,6,18,5,15,0.0,8.5,1.65,11.8,8.5,8.19,0.0
2018,6,18,5,30,0.0,14.0,1.7,12.1,14.0,13.5,5.95
2018,6,18,5,45,0.0,21.5,1.75,12.4,21.5,20.74,12.76
2018,6,18,6,0,0.0,29.0,1.8,12.7,29.0,27.99,19.47
2018,6,18,6,15,0.0,35.5,1.75,12.95,35.5,34.27,23.83
2018,6,18,6,30,0.0,42.0,1.7,13.2,42.0,40.56,29.23
2018,6,18,6,45,0.0,53.0,1.7,13.45,53.0,51.2,38.25
2018,6,18,7,0,0.0,64.0,1.7,13.7,64.0,61.86,47.14
2018,6,18,7,15,0.0,84.5,1.65,14.0,84.5,81.56,63.48
2018,6,18,7,30,0.0,105.0,1.6,14.3,105.0,100.87,79.23
2018,6,18,7,45,0.0,121.0,1.55,14.6,121.0,116.06,91.35
2018,6,18,8,0,0.0,137.0,1.5,14.9,137.0,131.31,103.35
2018,6,18,8,15,1.5,153.0,1.5,15.2,154.0,147.28,115.81
2018,6,18,8,30,3.0,169.0,1.5,15.5,171.0,163.46,128.31
2018,6,18,8,45,7.0,197.0,1.5,15.8,202.0,192.46,150.91
2018,6,18,9,0,11.0,225.0,1.5,16.1,233.0,221.96,173.57
2018,6,18,9,15,20.5,265.0,1.5,16.4,281.0,266.74,207.86
2018,6,18,9,30,30.0,305.0,1.5,16.7,329.0,311.11,241.2
2018,6,18,9,45,56.0,348.5,1.55,17.0,395.5,373.41,288.01
2018,6,18,10,0,82.0,392.0,1.6,17.3,462.0,438.14,335.63
2018,6,18,10,15,89.5,410.0,1.65,17.45,488.5,466.14,355.5
2018,6,18,10,30,97.0,428.0,1.7,17.6,515.0,494.6,375.79
2018,6,18,10,45,144.0,410.0,1.75,17.8,542.5,524.4,398.54
2018,6,18,11,0,191.0,392.0,1.8,18.0,570.0,555.3,422.0
2018,6,18,11,15,333.0,350.0,1.85,18.1,666.0,653.76,496.35
2018,6,18,11,30,475.0,308.0,1.9,18.2,762.0,759.02,572.99
2018,6,18,11,45,303.5,395.0,2.0,18.3,686.0,688.67,517.79
2018,6,18,12,0,132.0,482.0,2.1,18.4,610.0,611.77,458.07
2018,6,18,12,15,134.0,479.5,2.2,18.4,609.0,615.32,461.72
2018,6,18,12,30,136.0,477.0,2.3,18.4,608.0,618.27,464.4
2018,6,18,12,45,147.5,467.0,2.4,18.4,608.0,622.42,468.43
2018,6,18,13,0,159.0,457.0,2.5,18.4,608.0,625.86,471.99
2018,6,18,13,15,131.5,434.0,2.55,18.3,557.5,576.09,436.41
2018,6,18,13,30,104.0,411.0,2.6,18.2,507.0,525.72,400.2
2018,6,18,13,45,67.0,367.0,2.65,18.15,428.5,436.37,334.45
2018,6,18,14,0,30.0,323.0,2.7,18.1,350.0,354.83,273.04
2018,6,18,14,15,216.5,281.0,2.75,17.95,464.0,504.39,393.49
2018,6,18,14,30,403.0,239.0,2.8,17.8,578.0,639.89,498.73
2018,6,18,14,45,630.0,174.5,2.85,17.7,679.5,774.48,600.15
2018,6,18,15,0,857.0,110.0,2.9,17.6,781.0,884.63,678.2
2018,6,18,15,15,846.0,107.5,2.9,17.6,741.5,848.59,653.42
2018,6,18,15,30,835.0,105.0,2.9,17.6,702.0,810.68,628.4
2018,6,18,15,45,822.0,102.5,3.0,17.3,659.5,773.42,604.86
2018,6,18,16,0,809.0,100.0,3.1,17.0,617.0,730.72,576.92
2018,6,18,16,15,792.0,96.5,3.1,16.8,570.5,682.96,544.05
2018,6,18,16,30,775.0,93.0,3.1,16.6,524.0,634.66,509.71
2018,6,18,16,45,751.5,89.5,3.15,16.4,475.5,581.96,470.01
2018,6,18,17,0,728.0,86.0,3.2,16.2,427.0,529.81,429.58
2018,6,18,17,15,696.5,81.5,3.2,15.95,377.5,474.19,385.1
2018,6,18,17,30,665.0,77.0,3.2,15.7,328.0,419.38,339.94
2018,6,18,17,45,623.0,71.0,3.2,15.4,279.0,360.46,290.24
2018,6,18,18,0,581.0,65.0,3.2,15.1,230.0,305.08,242.06
2018,6,18,18,15,519.0,58.0,3.1,14.75,184.0,245.64,189.84
2018,6,18,18,30,457.0,51.0,3.0,14.4,138.0,192.34,142.35
2018,6,18,18,45,364.5,42.5,2.9,14.1,99.0,136.72,94.45
2018,6,18,19,0,272.0,34.0,2.8,13.8,60.0,90.87,54.55
2018,6,18,19,15,160.0,21.0,2.8,13.55,34.5,44.06,0.0
2018,6,18,19,30,48.0,8.0,2.8,13.3,9.0,11.58,0.0
2018,6,18,19,45,24.0,4.0,2.75,13.1,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,19,4,45,35.5,5.0,2.25,11.55,6.0,0.0,0.0
2018,6,19,5,0,71.0,10.0,2.3,11.7,12.0,9.83,0.0
2018,6,19,5,15,130.0,16.0,2.3,11.9,28.0,12.19,1.45
2018,6,19,5,30,189.0,22.0,2.3,12.1,44.0,15.27,7.46
2018,6,19,5,45,234.5,30.5,2.3,12.25,70.5,20.67,12.69
2018,6,19,6,0,280.0,39.0,2.3,12.4,97.0,25.71,17.44
2018,6,19,6,15,140.0,34.0,2.3,12.55,63.0,27.22,15.55
2018,6,19,6,30,0.0,29.0,2.3,12.7,29.0,27.99,18.49
2018,6,19,6,45,0.0,35.5,2.3,12.85,35.5,34.27,23.85
2018,6,19,7,0,0.0,42.0,2.3,13.0,42.0,40.56,29.15
2018,6,19,7,15,1.0,77.5,2.25,13.2,78.0,75.18,58.31
2018,6,19,7,30,2.0,113.0,2.2,13.4,114.0,108.85,86.16
2018,6,19,7,45,1.0,123.5,2.15,13.55,124.0,118.72,93.96
2018,6,19,8,0,0.0,134.0,2.1,13.7,134.0,128.51,101.64
2018,6,19,8,15,0.5,139.5,2.1,14.05,140.0,134.19,105.81
2018,6,19,8,30,1.0,145.0,2.1,14.4,146.0,139.9,109.99
2018,6,19,8,45,2.0,157.0,2.05,14.7,158.5,152.08,119.4
2018,6,19,9,0,3.0,169.0,2.0,15.0,171.0,164.38,128.83
2018,6,19,9,15,7.5,202.5,2.05,15.35,208.5,199.44,156.35
2018,6,19,9,30,12.0,236.0,2.1,15.7,246.0,235.02,183.83
2018,6,19,9,45,16.5,267.0,2.1,16.05,281.0,268.72,209.47
2018,6,19,10,0,21.0,298.0,2.1,16.4,316.0,302.92,235.16
2018,6,19,10,15,19.5,298.5,2.1,16.65,315.5,303.58,234.98
2018,6,19,10,30,18.0,299.0,2.1,16.9,315.0,304.04,234.81
2018,6,19,10,45,28.5,326.5,2.15,17.2,352.5,342.06,263.53
2018,6,19,11,0,39.0,354.0,2.2,17.5,390.0,380.21,291.87
2018,6,19,11,15,63.0,388.0,2.3,17.6,447.5,437.89,335.17
2018,6,19,11,30,87.0,422.0,2.4,17.7,505.0,496.91,378.79
2018,6,19,11,45,139.5,415.0,2.45,17.8,549.5,547.67,417.23
2018,6,19,12,0,192.0,408.0,2.5,17.9,594.0,596.11,453.69
2018,6,19,12,15,549.5,263.0,2.65,17.9,794.0,817.38,622.51
2018,6,19,12,30,907.0,118.0,2.8,17.9,994.0,1024.68,764.13
2018,6,19,12,45,916.0,114.0,2.9,17.85,992.5,1035.16,770.27
2018,6,19,13,0,925.0,110.0,3.0,17.8,991.0,1042.43,776.37
2018,6,19,13,15,922.0,109.5,3.15,17.7,976.0,1038.0,775.42
2018,6,19,13,30,919.0,109.0,3.3,17.6,961.0,1030.32,772.46
2018,6,19,13,45,868.5,130.5,3.4,17.45,920.5,995.42,750.93
2018,6,19,14,0,818.0,152.0,3.5,17.3,880.0,964.56,732.14
2018,6,19,14,15,859.0,128.0,3.6,17.15,870.5,961.04,731.97
2018,6,19,14,30,900.0,104.0,3.7,17.0,861.0,958.65,732.44
2018,6,19,14,45,892.0,102.0,3.75,16.8,826.5,929.74,714.41
2018,6,19,15,0,884.0,100.0,3.8,16.6,792.0,898.35,694.71
2018,6,19,15,15,873.0,98.5,3.8,16.6,753.0,862.6,670.99
2018,6,19,15,30,862.0,97.0,3.8,16.6,714.0,824.91,645.73
2018,6,19,15,45,849.0,94.0,3.85,16.25,670.0,782.28,617.69
2018,6,19,16,0,836.0,91.0,3.9,15.9,626.0,738.28,588.2
2018,6,19,16,15,819.5,88.0,3.9,15.65,579.5,693.92,557.56
2018,6,19,16,30,803.0,85.0,3.9,15.4,533.0,645.4,523.2
2018,6,19,16,45,781.0,82.5,3.9,15.15,484.5,593.57,483.57
2018,6,19,17,0,759.0,80.0,3.9,14.9,436.0,542.11,443.1
2018,6,19,17,15,729.0,76.0,3.85,14.65,386.0,485.31,397.13
2018,6,19,17,30,699.0,72.0,3.8,14.4,336.0,430.19,351.16
2018,6,19,17,45,657.0,67.0,3.8,14.15,286.5,371.62,301.12
2018,6,19,18,0,615.0,62.0,3.8,13.9,237.0,315.61,251.84
2018,6,19,18,15,554.0,55.5,3.7,13.6,190.0,255.27,198.26
2018,6,19,18,30,493.0,49.0,3.6,13.3,143.0,200.95,149.3
2018,6,19,18,45,400.0,41.0,3.5,13.05,103.0,143.81,99.56
2018,6,19,19,0,307.0,33.0,3.4,12.8,63.0,96.51,58.0
2018,6,19,19,15,183.5,20.5,3.35,12.6,36.0,47.01,0.0
2018,6,19,19,30,60.0,8.0,3.3,12.4,9.0,12.56,0.0
2018,6,19,19,45,30.0,4.0,3.3,12.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,4,45,44.5,5.5,2.95,10.65,6.5,0.0,0.0
2018,6,20,5,0,89.0,11.0,3.0,10.8,13.0,10.81,0.0
2018,6,20,5,15,107.5,14.0,3.1,11.05,22.0,10.6,0.43
2018,6,20,5,30,126.0,17.0,3.2,11.3,31.0,12.5,5.09
2018,6,20,5,45,63.0,18.5,3.25,11.6,25.5,15.61,8.22
2018,6,20,6,0,0.0,20.0,3.3,11.9,20.0,19.29,11.7
2018,6,20,6,15,0.0,21.5,3.35,12.15,21.5,20.74,12.24
2018,6,20,6,30,0.0,23.0,3.4,12.4,23.0,22.19,13.51
2018,6,20,6,45,0.0,27.0,3.4,12.7,27.0,26.06,16.8
2018,6,20,7,0,0.0,31.0,3.4,13.0,31.0,29.93,20.04
2018,6,20,7,15,0.0,56.0,3.35,13.2,56.0,54.11,40.53
2018,6,20,7,30,0.0,81.0,3.3,13.4,81.0,78.34,60.74
2018,6,20,7,45,0.0,107.5,3.3,13.65,107.5,103.47,81.41
2018,6,20,8,0,0.0,134.0,3.3,13.9,134.0,128.5,101.71
2018,6,20,8,15,1.5,151.0,3.25,14.15,152.0,145.4,115.08
2018,6,20,8,30,3.0,168.0,3.2,14.4,170.0,162.51,128.51
2018,6,20,8,45,5.0,183.5,3.2,14.65,187.0,178.68,141.11
2018,6,20,9,0,7.0,199.0,3.2,14.9,204.0,195.1,153.81
2018,6,20,9,15,12.5,233.5,3.25,15.1,243.0,231.94,182.72
2018,6,20,9,30,18.0,268.0,3.3,15.3,282.0,269.4,211.75
2018,6,20,9,45,25.0,292.0,3.3,15.45,312.5,297.77,233.49
2018,6,20,10,0,32.0,316.0,3.3,15.6,343.0,328.03,256.53
2018,6,20,10,15,31.0,332.0,3.4,15.75,359.0,344.95,268.99
2018,6,20,10,30,30.0,348.0,3.5,15.9,375.0,361.86,281.44
2018,6,20,10,45,33.0,362.5,3.6,16.05,393.0,380.78,295.54
2018,6,20,11,0,36.0,377.0,3.7,16.2,411.0,399.92,309.77
2018,6,20,11,15,74.5,413.0,3.8,16.25,484.0,472.93,365.77
2018,6,20,11,30,113.0,449.0,3.9,16.3,557.0,551.36,424.69
2018,6,20,11,45,372.5,362.0,3.95,16.35,721.5,725.43,560.61
2018,6,20,12,0,632.0,275.0,4.0,16.4,886.0,900.43,691.58
2018,6,20,12,15,729.0,226.5,4.1,16.4,931.0,957.6,731.52
2018,6,20,12,30,826.0,178.0,4.2,16.4,976.0,1009.74,767.64
2018,6,20,12,45,827.5,175.5,4.25,16.35,969.5,1014.47,771.11
2018,6,20,13,0,829.0,173.0,4.3,16.3,963.0,1016.2,773.02
2018,6,20,13,15,835.0,166.5,4.35,16.25,951.5,1015.29,773.32
2018,6,20,13,30,841.0,160.0,4.4,16.2,940.0,1011.23,771.71
2018,6,20,13,45,890.0,131.0,4.45,16.2,939.0,1017.25,777.03
2018,6,20,14,0,939.0,102.0,4.5,16.2,938.0,1024.65,783.36
2018,6,20,14,15,933.0,100.5,4.5,16.1,909.0,1003.28,769.78
2018,6,20,14,30,927.0,99.0,4.5,16.0,880.0,978.96,754.38
2018,6,20,14,45,919.5,97.0,4.5,15.9,845.0,949.92,735.66
2018,6,20,15,0,912.0,95.0,4.5,15.8,810.0,918.29,715.07
2018,6,20,15,15,901.5,93.5,4.5,15.8,770.0,882.18,690.9
2018,6,20,15,30,891.0,92.0,4.5,15.8,730.0,844.03,665.1
2018,6,20,15,45,869.0,92.5,4.45,15.55,683.0,797.04,632.9
2018,6,20,16,0,847.0,93.0,4.4,15.3,636.0,749.29,599.78
2018,6,20,16,15,767.5,107.0,4.35,15.15,570.5,677.66,547.9
2018,6,20,16,30,688.0,121.0,4.3,15.0,505.0,608.54,494.93
2018,6,20,16,45,705.0,105.0,4.25,14.85,467.0,571.67,467.04
2018,6,20,17,0,722.0,89.0,4.2,14.7,429.0,530.55,434.75
2018,6,20,17,15,727.0,79.0,4.15,14.45,387.5,488.0,400.08
2018,6,20,17,30,732.0,69.0,4.1,14.2,346.0,443.78,362.72
2018,6,20,17,45,677.5,65.5,4.05,13.9,293.0,378.64,307.23
2018,6,20,18,0,623.0,62.0,4.0,13.6,240.0,319.24,255.17
2018,6,20,18,15,562.5,55.0,3.9,13.35,192.0,258.07,200.76
2018,6,20,18,30,502.0,48.0,3.8,13.1,144.0,202.88,150.9
2018,6,20,18,45,420.5,40.5,3.7,12.8,105.0,148.44,102.85
2018,6,20,19,0,339.0,33.0,3.6,12.5,66.0,102.58,61.75
2018,6,20,19,15,204.5,21.0,3.6,12.3,38.0,50.43,0.0
2018,6,20,19,30,70.0,9.0,3.6,12.1,10.0,14.38,0.0
2018,6,20,19,45,35.0,4.5,3.55,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,4,45,40.0,5.5,3.2,10.3,6.5,0.0,0.0
2018,6,21,5,0,80.0,11.0,3.2,10.4,13.0,10.81,0.0
2018,6,21,5,15,207.0,23.5,3.2,10.7,43.5,18.75,4.87
2018,6,21,5,30,334.0,36.0,3.2,11.0,74.0,28.13,18.51
2018,6,21,5,45,391.5,42.5,3.2,11.25,107.5,31.17,22.05
2018,6,21,6,0,449.0,49.0,3.2,11.5,141.0,34.14,25.06
2018,6,21,6,15,237.5,60.0,3.2,11.9,110.0,48.45,32.47
2018,6,21,6,30,26.0,71.0,3.2,12.3,79.0,68.22,52.01
2018,6,21,6,45,59.0,95.5,3.15,12.65,117.5,95.8,73.65
2018,6,21,7,0,92.0,120.0,3.1,13.0,156.0,123.94,95.74
2018,6,21,7,15,121.5,152.5,3.05,13.35,207.0,165.05,128.99
2018,6,21,7,30,151.0,185.0,3.0,13.7,258.0,209.72,165.14
2018,6,21,7,45,219.0,198.5,2.95,14.05,317.0,251.41,198.11
2018,6,21,8,0,287.0,212.0,2.9,14.4,376.0,303.7,239.95
2018,6,21,8,15,418.5,202.0,2.85,14.75,463.5,367.58,290.82
2018,6,21,8,30,550.0,192.0,2.8,15.1,551.0,446.84,353.64
2018,6,21,8,45,725.5,142.0,2.75,15.45,649.0,524.78,415.6
2018,6,21,9,0,901.0,92.0,2.7,15.8,747.0,621.15,490.48
2018,6,21,9,15,913.0,92.5,2.6,16.15,787.0,671.0,527.4
2018,6,21,9,30,925.0,93.0,2.5,16.5,827.0,720.1,562.29
2018,6,21,9,45,935.0,93.0,2.45,16.85,861.5,766.29,592.88
2018,6,21,10,0,945.0,93.0,2.4,17.2,896.0,811.09,621.95
2018,6,21,10,15,951.0,93.5,2.4,17.45,924.0,851.58,648.2
2018,6,21,10,30,957.0,94.0,2.4,17.7,952.0,889.96,672.74
2018,6,21,10,45,961.5,95.0,2.35,17.95,974.0,925.25,694.5
2018,6,21,11,0,966.0,96.0,2.3,18.2,996.0,958.02,714.33
2018,6,21,11,15,968.5,96.0,2.4,18.3,1010.0,985.28,732.34
2018,6,21,11,30,971.0,96.0,2.5,18.4,1024.0,1009.62,748.49
2018,6,21,11,45,972.5,96.0,2.6,18.5,1031.0,1029.98,762.09
2018,6,21,12,0,974.0,96.0,2.7,18.6,1038.0,1047.19,773.74
2018,6,21,12,15,970.5,98.5,2.85,18.6,1036.5,1058.77,782.61
2018,6,21,12,30,967.0,101.0,3.0,18.6,1035.0,1067.01,789.43
2018,6,21,12,45,961.0,104.0,3.15,18.6,1026.0,1069.88,792.84
2018,6,21,13,0,955.0,107.0,3.3,18.6,1017.0,1069.4,794.15
2018,6,21,13,15,952.5,106.0,3.4,18.55,1001.5,1064.96,792.67
2018,6,21,13,30,950.0,105.0,3.5,18.5,986.0,1057.18,789.08
2018,6,21,13,45,946.5,103.5,3.55,18.45,964.0,1044.57,781.97
2018,6,21,14,0,943.0,102.0,3.6,18.4,942.0,1028.73,772.8
2018,6,21,14,15,937.0,101.5,3.6,18.35,913.5,1008.39,760.29
2018,6,21,14,30,931.0,101.0,3.6,18.3,885.0,985.11,745.84
2018,6,21,14,45,915.0,102.5,3.6,18.25,847.0,951.97,724.66
2018,6,21,15,0,899.0,104.0,3.6,18.2,809.0,916.69,701.93
2018,6,21,15,15,897.5,98.5,3.6,18.2,772.0,884.5,681.11
2018,6,21,15,30,896.0,93.0,3.6,18.2,735.0,849.69,658.28
2018,6,21,15,45,879.5,92.0,3.55,18.1,689.5,805.32,628.42
2018,6,21,16,0,863.0,91.0,3.5,18.0,644.0,759.75,597.43
2018,6,21,16,15,849.5,87.5,3.55,17.85,597.5,712.69,565.44
2018,6,21,16,30,836.0,84.0,3.6,17.7,551.0,667.75,534.48
2018,6,21,16,45,813.5,80.5,3.6,17.6,500.5,613.08,493.32
2018,6,21,17,0,791.0,77.0,3.6,17.5,450.0,558.77,451.13
2018,6,21,17,15,760.5,74.0,3.55,17.15,399.0,501.29,405.45
2018,6,21,17,30,730.0,71.0,3.5,16.8,348.0,445.47,359.65
2018,6,21,17,45,687.0,66.5,3.45,16.5,297.0,384.43,308.25
2018,6,21,18,0,644.0,62.0,3.4,16.2,246.0,327.96,259.1
2018,6,21,18,15,580.5,56.0,3.25,15.7,197.5,265.72,204.62
2018,6,21,18,30,517.0,50.0,3.1,15.2,149.0,209.71,154.75
2018,6,21,18,45,419.0,41.5,2.9,14.75,107.0,149.45,102.92
2018,6,21,19,0,321.0,33.0,2.7,14.3,65.0,99.58,59.79
2018,6,21,19,15,191.0,21.0,2.7,14.0,37.5,48.89,0.0
2018,6,21,19,30,61.0,9.0,2.7,13.7,10.0,13.7,0.0
2018,6,21,19,45,30.5,4.5,2.7,13.45,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
