Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.05,11.65,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.0,11.9,14.0,11.8,0.0
2018,6,22,5,15,210.0,24.0,2.0,12.4,44.0,19.31,4.83
2018,6,22,5,30,336.0,36.0,2.0,12.9,74.0,28.19,18.38
2018,6,22,5,45,426.5,44.5,1.95,13.35,116.5,33.1,23.54
2018,6,22,6,0,517.0,53.0,1.9,13.8,159.0,37.74,28.02
2018,6,22,6,15,577.5,59.0,1.85,14.2,207.5,52.58,30.88
2018,6,22,6,30,638.0,65.0,1.8,14.6,256.0,94.24,50.72
2018,6,22,6,45,680.0,69.5,1.75,15.0,306.5,139.04,81.8
2018,6,22,7,0,722.0,74.0,1.7,15.4,357.0,191.29,124.01
2018,6,22,7,15,752.0,78.0,1.65,16.0,408.5,241.78,167.57
2018,6,22,7,30,782.0,82.0,1.6,16.6,460.0,295.35,214.25
2018,6,22,7,45,805.0,85.0,1.55,17.15,510.0,348.48,260.33
2018,6,22,8,0,828.0,88.0,1.5,17.7,560.0,403.49,306.74
2018,6,22,8,15,836.5,93.5,1.45,18.25,605.0,456.01,349.86
2018,6,22,8,30,845.0,99.0,1.4,18.8,650.0,508.49,391.29
2018,6,22,8,45,867.5,97.5,1.4,19.4,696.5,564.02,433.62
2018,6,22,9,0,890.0,96.0,1.4,20.0,743.0,617.76,473.26
2018,6,22,9,15,899.0,99.0,1.4,20.35,782.5,667.6,509.17
2018,6,22,9,30,908.0,102.0,1.4,20.7,822.0,716.47,543.18
2018,6,22,9,45,914.5,104.0,1.4,21.1,855.5,761.41,571.74
2018,6,22,10,0,921.0,106.0,1.4,21.5,889.0,804.75,598.78
2018,6,22,10,15,927.0,107.0,1.5,21.7,916.5,844.93,624.95
2018,6,22,10,30,933.0,108.0,1.6,21.9,944.0,883.08,649.64
2018,6,22,10,45,936.5,109.0,1.7,22.1,965.0,916.87,671.36
2018,6,22,11,0,940.0,110.0,1.8,22.3,986.0,948.14,691.41
2018,6,22,11,15,943.0,110.0,1.9,22.35,1000.0,975.31,709.21
2018,6,22,11,30,946.0,110.0,2.0,22.4,1014.0,999.68,725.27
2018,6,22,11,45,947.0,110.5,2.1,22.4,1021.0,1019.7,738.77
2018,6,22,12,0,948.0,111.0,2.2,22.4,1028.0,1036.66,750.42
2018,6,22,12,15,947.0,111.5,2.35,22.35,1027.0,1048.51,759.65
2018,6,22,12,30,946.0,112.0,2.5,22.3,1026.0,1057.12,766.94
2018,6,22,12,45,943.0,112.5,2.65,22.25,1017.5,1060.46,770.94
2018,6,22,13,0,940.0,113.0,2.8,22.2,1009.0,1060.49,772.92
2018,6,22,13,15,937.0,113.0,2.9,22.15,994.0,1056.7,772.02
2018,6,22,13,30,934.0,113.0,3.0,22.1,979.0,1049.63,769.1
2018,6,22,13,45,929.5,112.0,3.1,22.05,957.0,1036.8,762.5
2018,6,22,14,0,925.0,111.0,3.2,22.0,935.0,1020.81,753.9
2018,6,22,14,15,919.0,109.5,3.25,21.95,906.0,999.8,741.59
2018,6,22,14,30,913.0,108.0,3.3,21.9,877.0,975.88,727.36
2018,6,22,14,45,904.5,106.5,3.35,21.8,842.5,946.9,709.83
2018,6,22,15,0,896.0,105.0,3.4,21.7,808.0,915.41,690.51
2018,6,22,15,15,885.0,103.0,3.4,21.7,768.0,878.91,667.03
2018,6,22,15,30,874.0,101.0,3.4,21.7,728.0,840.42,642.0
2018,6,22,15,45,861.0,98.5,3.4,21.5,684.0,798.02,614.47
2018,6,22,16,0,848.0,96.0,3.4,21.3,640.0,754.2,585.57
2018,6,22,16,15,826.0,93.5,3.4,21.05,590.5,706.1,553.23
2018,6,22,16,30,804.0,91.0,3.4,20.8,541.0,654.16,517.28
2018,6,22,16,45,784.0,87.5,3.4,20.55,492.5,602.47,479.0
2018,6,22,17,0,764.0,84.0,3.4,20.3,444.0,550.95,439.71
2018,6,22,17,15,731.0,80.5,3.4,19.85,393.0,492.78,394.34
2018,6,22,17,30,698.0,77.0,3.4,19.4,342.0,437.68,349.88
2018,6,22,17,45,652.5,71.5,3.35,18.9,291.0,376.03,298.9
2018,6,22,18,0,607.0,66.0,3.3,18.4,240.0,318.2,249.56
2018,6,22,18,15,541.0,60.0,3.2,17.85,192.5,256.93,196.65
2018,6,22,18,30,475.0,54.0,3.1,17.3,145.0,202.13,148.57
2018,6,22,18,45,375.0,45.0,3.0,16.75,104.0,142.93,98.44
2018,6,22,19,0,275.0,36.0,2.9,16.2,63.0,94.32,57.17
2018,6,22,19,15,160.5,22.0,2.9,15.9,36.0,45.9,0.0
2018,6,22,19,30,46.0,8.0,2.9,15.6,9.0,11.55,0.0
2018,6,22,19,45,23.0,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.15,14.1,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.1,14.3,14.0,11.8,0.0
2018,6,23,5,15,216.5,23.5,2.1,14.75,43.5,18.86,4.15
2018,6,23,5,30,345.0,35.0,2.1,15.2,73.0,27.25,17.36
2018,6,23,5,45,436.5,42.5,2.15,15.6,115.5,31.3,21.72
2018,6,23,6,0,528.0,50.0,2.2,16.0,158.0,35.15,25.46
2018,6,23,6,15,587.5,55.5,2.15,16.35,206.0,49.3,28.0
2018,6,23,6,30,647.0,61.0,2.1,16.7,254.0,90.95,47.35
2018,6,23,6,45,688.5,65.0,2.05,17.05,304.5,138.48,80.38
2018,6,23,7,0,730.0,69.0,2.0,17.4,355.0,187.57,119.77
2018,6,23,7,15,760.0,72.5,2.0,17.95,406.0,238.03,163.22
2018,6,23,7,30,790.0,76.0,2.0,18.5,457.0,291.53,209.9
2018,6,23,7,45,812.5,78.0,2.0,19.05,506.5,343.98,255.59
2018,6,23,8,0,835.0,80.0,2.0,19.6,556.0,401.38,304.04
2018,6,23,8,15,852.0,82.5,2.0,20.15,603.5,454.98,348.28
2018,6,23,8,30,869.0,85.0,2.0,20.7,651.0,509.31,391.6
2018,6,23,8,45,882.5,86.5,2.0,21.3,694.5,561.29,431.67
2018,6,23,9,0,896.0,88.0,2.0,21.9,738.0,613.16,470.28
2018,6,23,9,15,906.0,89.5,2.0,22.4,777.5,662.47,505.97
2018,6,23,9,30,916.0,91.0,2.0,22.9,817.0,710.88,539.41
2018,6,23,9,45,924.0,92.0,2.0,23.4,851.0,756.25,568.39
2018,6,23,10,0,932.0,93.0,2.0,23.9,885.0,800.12,595.87
2018,6,23,10,15,938.5,94.0,2.0,24.2,913.5,841.07,621.45
2018,6,23,10,30,945.0,95.0,2.0,24.5,942.0,880.0,645.39
2018,6,23,10,45,949.0,96.0,2.0,24.8,963.5,914.58,666.22
2018,6,23,11,0,953.0,97.0,2.0,25.1,985.0,946.63,685.27
2018,6,23,11,15,956.0,97.5,2.1,25.2,999.5,974.6,703.26
2018,6,23,11,30,959.0,98.0,2.2,25.3,1014.0,999.73,719.48
2018,6,23,11,45,961.0,98.5,2.25,25.4,1022.0,1020.94,732.71
2018,6,23,12,0,963.0,99.0,2.3,25.5,1030.0,1039.07,744.07
2018,6,23,12,15,962.5,99.5,2.35,25.5,1029.5,1051.57,752.29
2018,6,23,12,30,962.0,100.0,2.4,25.5,1029.0,1060.79,758.6
2018,6,23,12,45,960.0,100.5,2.45,25.5,1021.5,1065.18,762.01
2018,6,23,13,0,958.0,101.0,2.5,25.5,1014.0,1066.21,763.47
2018,6,23,13,15,956.0,100.5,2.55,25.5,999.5,1062.85,762.29
2018,6,23,13,30,954.0,100.0,2.6,25.5,985.0,1056.12,759.13
2018,6,23,13,45,950.0,99.0,2.65,25.45,963.0,1043.56,752.52
2018,6,23,14,0,946.0,98.0,2.7,25.4,941.0,1027.78,743.96
2018,6,23,14,15,940.5,97.0,2.7,25.3,912.5,1007.41,732.17
2018,6,23,14,30,935.0,96.0,2.7,25.2,884.0,984.05,718.5
2018,6,23,14,45,927.5,94.5,2.75,25.1,849.5,955.47,701.83
2018,6,23,15,0,920.0,93.0,2.8,25.0,815.0,924.28,683.35
2018,6,23,15,15,905.5,93.5,2.8,25.0,774.0,886.74,659.83
2018,6,23,15,30,891.0,94.0,2.8,25.0,733.0,847.39,634.93
2018,6,23,15,45,878.0,91.5,2.75,24.7,688.5,804.41,607.67
2018,6,23,16,0,865.0,89.0,2.7,24.4,644.0,759.97,579.06
2018,6,23,16,15,849.0,86.0,2.65,24.1,596.5,711.61,547.24
2018,6,23,16,30,833.0,83.0,2.6,23.8,549.0,665.56,516.58
2018,6,23,16,45,805.5,81.0,2.6,23.45,497.5,609.51,476.42
2018,6,23,17,0,778.0,79.0,2.6,23.1,446.0,554.26,435.38
2018,6,23,17,15,739.0,76.5,2.5,22.45,393.5,493.28,388.85
2018,6,23,17,30,700.0,74.0,2.4,21.8,341.0,435.8,343.49
2018,6,23,17,45,644.0,71.0,2.3,21.1,289.0,372.12,292.01
2018,6,23,18,0,588.0,68.0,2.2,20.4,237.0,313.28,242.94
2018,6,23,18,15,513.0,62.0,2.15,19.65,188.5,249.84,189.55
2018,6,23,18,30,438.0,56.0,2.1,18.9,140.0,193.8,141.63
2018,6,23,18,45,334.5,45.5,2.0,18.15,99.0,134.11,92.11
2018,6,23,19,0,231.0,35.0,1.9,17.4,58.0,85.31,51.7
2018,6,23,19,15,135.5,21.0,1.9,17.05,33.0,41.71,0.0
2018,6,23,19,30,40.0,7.0,1.9,16.7,8.0,10.11,0.0
2018,6,23,19,45,20.0,3.5,1.85,16.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,17.5,4.0,2.15,12.9,4.5,0.0,0.0
2018,6,24,5,0,35.0,8.0,2.2,13.0,9.0,7.86,0.0
2018,6,24,5,15,95.0,20.5,2.25,13.25,29.5,15.89,2.33
2018,6,24,5,30,155.0,33.0,2.3,13.5,50.0,25.15,15.69
2018,6,24,5,45,189.0,42.5,2.35,13.75,73.5,31.57,22.13
2018,6,24,6,0,223.0,52.0,2.4,14.0,97.0,37.66,27.91
2018,6,24,6,15,111.5,46.5,2.45,14.3,69.0,40.04,27.07
2018,6,24,6,30,0.0,41.0,2.5,14.6,41.0,39.59,28.21
2018,6,24,6,45,0.0,47.0,2.55,14.95,47.0,45.39,33.08
2018,6,24,7,0,0.0,53.0,2.6,15.3,53.0,51.2,37.86
2018,6,24,7,15,0.0,79.5,2.6,15.55,79.5,76.88,59.22
2018,6,24,7,30,0.0,106.0,2.6,15.8,106.0,101.77,79.6
2018,6,24,7,45,0.0,119.0,2.65,16.1,119.0,114.18,89.4
2018,6,24,8,0,0.0,132.0,2.7,16.4,132.0,126.62,99.15
2018,6,24,8,15,2.0,154.0,2.75,16.6,155.5,148.39,116.38
2018,6,24,8,30,4.0,176.0,2.8,16.8,179.0,170.45,133.66
2018,6,24,8,45,6.0,189.5,2.85,17.0,194.0,184.82,144.68
2018,6,24,9,0,8.0,203.0,2.9,17.2,209.0,199.42,155.82
2018,6,24,9,15,8.5,209.0,2.95,17.3,215.5,206.18,160.79
2018,6,24,9,30,9.0,215.0,3.0,17.4,222.0,212.97,165.78
2018,6,24,9,45,10.5,229.0,3.05,17.5,237.5,228.13,177.35
2018,6,24,10,0,12.0,243.0,3.1,17.6,253.0,243.44,188.98
2018,6,24,10,15,15.0,271.0,3.15,17.65,284.0,273.54,212.05
2018,6,24,10,30,18.0,299.0,3.2,17.7,315.0,303.96,235.15
2018,6,24,10,45,128.0,285.0,3.2,17.75,404.0,389.26,304.01
2018,6,24,11,0,238.0,271.0,3.2,17.8,493.0,480.15,375.6
2018,6,24,11,15,192.5,292.5,3.2,17.8,473.5,467.59,364.0
2018,6,24,11,30,147.0,314.0,3.2,17.8,454.0,449.77,348.91
2018,6,24,11,45,196.5,313.0,3.15,17.8,502.0,503.79,390.7
2018,6,24,12,0,246.0,312.0,3.1,17.8,550.0,556.07,430.4
2018,6,24,12,15,165.0,317.5,3.1,17.8,477.0,486.81,376.4
2018,6,24,12,30,84.0,323.0,3.1,17.8,404.0,410.27,316.65
2018,6,24,12,45,146.0,297.0,3.05,17.8,436.5,447.52,347.65
2018,6,24,13,0,208.0,271.0,3.0,17.8,469.0,489.78,381.54
2018,6,24,13,15,175.0,267.0,3.0,17.8,432.0,453.52,353.43
2018,6,24,13,30,142.0,263.0,3.0,17.8,395.0,416.72,325.05
2018,6,24,13,45,172.0,256.5,3.0,17.8,412.5,439.26,343.59
2018,6,24,14,0,202.0,250.0,3.0,17.8,430.0,460.45,360.8
2018,6,24,14,15,429.5,207.0,3.0,17.75,574.0,642.31,502.56
2018,6,24,14,30,657.0,164.0,3.0,17.7,718.0,803.05,620.2
2018,6,24,14,45,634.0,163.0,3.0,17.65,680.0,767.02,594.4
2018,6,24,15,0,611.0,162.0,3.0,17.6,642.0,729.95,569.2
2018,6,24,15,15,558.0,160.0,3.0,17.6,581.5,665.11,523.31
2018,6,24,15,30,505.0,158.0,3.0,17.6,521.0,601.67,476.93
2018,6,24,15,45,452.0,158.0,3.1,17.3,467.5,542.28,433.19
2018,6,24,16,0,399.0,158.0,3.2,17.0,414.0,481.39,387.35
2018,6,24,16,15,390.0,155.0,3.25,16.8,389.5,456.12,368.65
2018,6,24,16,30,381.0,152.0,3.3,16.6,365.0,430.59,349.23
2018,6,24,16,45,366.5,149.5,3.3,16.35,339.0,401.97,326.89
2018,6,24,17,0,352.0,147.0,3.3,16.1,313.0,373.83,304.51
2018,6,24,17,15,374.5,133.5,3.25,15.8,292.0,354.72,289.29
2018,6,24,17,30,397.0,120.0,3.2,15.5,271.0,332.84,270.97
2018,6,24,17,45,362.5,107.0,3.2,15.2,229.5,283.26,229.38
2018,6,24,18,0,328.0,94.0,3.2,14.9,188.0,236.78,189.54
2018,6,24,18,15,279.0,79.5,3.05,14.55,148.5,187.01,146.55
2018,6,24,18,30,230.0,65.0,2.9,14.2,109.0,142.23,107.59
2018,6,24,18,45,170.0,50.0,2.8,13.9,77.5,96.38,68.52
2018,6,24,19,0,110.0,35.0,2.7,13.6,46.0,60.49,37.85
2018,6,24,19,15,61.0,21.0,2.65,13.4,26.5,30.83,0.0
2018,6,24,19,30,12.0,7.0,2.6,13.2,7.0,7.86,0.0
2018,6,24,19,45,6.0,3.5,2.55,13.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,3.15,12.15,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,3.2,12.3,5.0,4.91,0.0
2018,6,25,5,15,51.5,13.0,3.2,12.5,18.0,11.19,0.0
2018,6,25,5,30,89.0,21.0,3.2,12.7,31.0,15.6,7.6
2018,6,25,5,45,222.0,34.5,3.25,12.9,75.5,25.35,16.72
2018,6,25,6,0,355.0,48.0,3.3,13.1,120.0,33.4,24.21
2018,6,25,6,15,177.5,41.5,3.2,13.3,77.5,32.52,19.99
2018,6,25,6,30,0.0,35.0,3.1,13.5,35.0,33.79,23.38
2018,6,25,6,45,0.0,52.0,3.05,13.75,52.0,50.23,37.37
2018,6,25,7,0,0.0,69.0,3.0,14.0,69.0,66.7,51.19
2018,6,25,7,15,6.5,108.0,2.95,14.2,111.0,104.64,82.57
2018,6,25,7,30,13.0,147.0,2.9,14.4,153.0,142.87,113.71
2018,6,25,7,45,13.5,167.5,2.8,14.65,174.5,163.18,129.86
2018,6,25,8,0,14.0,188.0,2.7,14.9,196.0,183.65,145.95
2018,6,25,8,15,15.5,204.5,2.75,15.1,214.0,201.03,159.44
2018,6,25,8,30,17.0,221.0,2.8,15.3,232.0,218.6,172.97
2018,6,25,8,45,18.5,236.5,2.8,15.55,249.0,235.42,185.75
2018,6,25,9,0,20.0,252.0,2.8,15.8,266.0,252.41,198.55
2018,6,25,9,15,29.0,283.0,2.85,16.0,305.0,287.03,225.21
2018,6,25,9,30,38.0,314.0,2.9,16.2,344.0,324.64,253.86
2018,6,25,9,45,37.5,329.5,2.95,16.4,360.0,341.88,266.42
2018,6,25,10,0,37.0,345.0,3.0,16.6,376.0,359.12,278.95
2018,6,25,10,15,112.5,352.0,3.0,16.8,451.5,429.31,333.92
2018,6,25,10,30,188.0,359.0,3.0,17.0,527.0,504.55,391.55
2018,6,25,10,45,433.5,279.5,3.05,17.15,679.5,650.13,505.34
2018,6,25,11,0,679.0,200.0,3.1,17.3,832.0,806.1,620.92
2018,6,25,11,15,483.5,276.5,3.15,17.4,730.0,721.34,555.47
2018,6,25,11,30,288.0,353.0,3.2,17.5,628.0,623.33,479.27
2018,6,25,11,45,314.5,339.0,3.25,17.6,641.5,642.61,494.79
2018,6,25,12,0,341.0,325.0,3.3,17.7,655.0,666.18,512.57
2018,6,25,12,15,280.5,349.0,3.4,17.75,620.5,632.45,486.3
2018,6,25,12,30,220.0,373.0,3.5,17.8,586.0,601.31,461.87
2018,6,25,12,45,325.0,326.5,3.55,17.85,638.0,668.13,514.58
2018,6,25,13,0,430.0,280.0,3.6,17.9,690.0,728.25,561.42
2018,6,25,13,15,229.0,316.0,3.7,17.9,534.0,558.33,432.19
2018,6,25,13,30,28.0,352.0,3.8,17.9,378.0,381.87,293.68
2018,6,25,13,45,153.0,294.5,3.85,17.85,431.5,453.55,354.48
2018,6,25,14,0,278.0,237.0,3.9,17.8,485.0,528.83,416.09
2018,6,25,14,15,600.0,167.0,3.95,17.75,680.0,763.35,595.89
2018,6,25,14,30,922.0,97.0,4.0,17.7,875.0,973.37,743.99
2018,6,25,14,45,915.0,96.0,4.05,17.6,841.5,946.15,725.22
2018,6,25,15,0,908.0,95.0,4.1,17.5,808.0,916.33,706.4
2018,6,25,15,15,898.0,93.0,4.1,17.5,768.5,880.39,682.63
2018,6,25,15,30,888.0,91.0,4.1,17.5,729.0,842.37,657.24
2018,6,25,15,45,875.5,89.0,4.2,17.2,685.5,800.47,629.94
2018,6,25,16,0,863.0,87.0,4.3,16.9,642.0,757.08,601.19
2018,6,25,16,15,847.0,84.5,4.3,16.65,595.0,709.36,568.22
2018,6,25,16,30,831.0,82.0,4.3,16.4,548.0,663.96,536.47
2018,6,25,16,45,809.5,79.0,4.35,16.15,498.5,610.74,496.51
2018,6,25,17,0,788.0,76.0,4.4,15.9,449.0,557.78,455.2
2018,6,25,17,15,756.5,73.0,4.4,15.55,398.0,499.89,408.67
2018,6,25,17,30,725.0,70.0,4.4,15.2,347.0,443.76,362.11
2018,6,25,17,45,681.5,65.5,4.45,14.85,296.0,382.68,310.23
2018,6,25,18,0,638.0,61.0,4.5,14.5,245.0,326.17,260.6
2018,6,25,18,15,575.5,56.0,4.4,14.15,197.5,265.54,206.67
2018,6,25,18,30,513.0,51.0,4.3,13.8,150.0,210.99,157.38
2018,6,25,18,45,415.0,42.5,4.2,13.5,108.0,150.66,104.97
2018,6,25,19,0,317.0,34.0,4.1,13.2,66.0,100.71,61.56
2018,6,25,19,15,189.0,21.5,4.05,13.0,38.0,49.8,0.92
2018,6,25,19,30,61.0,9.0,4.0,12.8,10.0,13.84,0.0
2018,6,25,19,45,30.5,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,23.5,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,47.0,11.0,2.9,10.8,12.0,10.81,0.0
2018,6,26,5,15,95.0,22.5,2.9,11.1,30.5,18.9,2.95
2018,6,26,5,30,143.0,34.0,2.9,11.4,49.0,26.01,16.5
2018,6,26,5,45,240.5,48.5,2.9,11.75,90.0,36.45,26.61
2018,6,26,6,0,338.0,63.0,2.9,12.1,131.0,46.4,35.91
2018,6,26,6,15,241.5,79.0,2.85,12.4,134.5,66.81,48.77
2018,6,26,6,30,145.0,95.0,2.8,12.7,138.0,92.3,68.05
2018,6,26,6,45,202.5,115.0,2.75,13.0,187.0,121.51,88.87
2018,6,26,7,0,260.0,135.0,2.7,13.3,236.0,161.38,119.66
2018,6,26,7,15,313.0,151.0,2.65,13.6,289.5,203.29,153.35
2018,6,26,7,30,366.0,167.0,2.6,13.9,343.0,247.53,189.64
2018,6,26,7,45,362.5,187.5,2.6,14.15,377.5,289.07,225.19
2018,6,26,8,0,359.0,208.0,2.6,14.4,412.0,326.81,256.98
2018,6,26,8,15,382.5,223.0,2.6,14.7,457.0,368.64,291.06
2018,6,26,8,30,406.0,238.0,2.6,15.0,502.0,415.33,328.26
2018,6,26,8,45,429.0,250.5,2.6,15.25,546.0,461.43,364.38
2018,6,26,9,0,452.0,263.0,2.6,15.5,590.0,509.22,401.07
2018,6,26,9,15,625.0,208.0,2.6,15.75,687.0,590.94,465.11
2018,6,26,9,30,798.0,153.0,2.6,16.0,784.0,686.83,538.29
2018,6,26,9,45,844.5,138.5,2.65,16.25,831.5,741.06,577.73
2018,6,26,10,0,891.0,124.0,2.7,16.5,879.0,796.84,615.88
2018,6,26,10,15,899.0,124.5,2.75,16.65,907.5,837.27,642.97
2018,6,26,10,30,907.0,125.0,2.8,16.8,936.0,875.88,668.69
2018,6,26,10,45,913.5,125.0,2.85,16.95,958.5,910.72,691.65
2018,6,26,11,0,920.0,125.0,2.9,17.1,981.0,943.28,712.97
2018,6,26,11,15,925.0,124.0,2.95,17.15,996.0,971.06,731.28
2018,6,26,11,30,930.0,123.0,3.0,17.2,1011.0,996.18,747.82
2018,6,26,11,45,933.5,122.5,3.1,17.2,1019.0,1017.56,762.49
2018,6,26,12,0,937.0,122.0,3.2,17.2,1027.0,1036.0,775.29
2018,6,26,12,15,941.5,118.5,3.25,17.2,1028.0,1049.4,784.42
2018,6,26,12,30,946.0,115.0,3.3,17.2,1029.0,1059.65,791.61
2018,6,26,12,45,951.0,111.0,3.35,17.2,1023.5,1066.63,796.77
2018,6,26,13,0,956.0,107.0,3.4,17.2,1018.0,1070.27,799.85
2018,6,26,13,15,954.5,105.5,3.5,17.15,1003.0,1066.55,798.77
2018,6,26,13,30,953.0,104.0,3.6,17.1,988.0,1059.46,795.58
2018,6,26,13,45,950.5,102.0,3.65,17.05,966.5,1047.51,788.84
2018,6,26,14,0,948.0,100.0,3.7,17.0,945.0,1032.28,779.99
2018,6,26,14,15,942.5,98.5,3.75,16.95,916.5,1011.49,767.44
2018,6,26,14,30,937.0,97.0,3.8,16.9,888.0,987.69,752.86
2018,6,26,14,45,930.5,95.0,3.85,16.8,853.5,959.56,735.42
2018,6,26,15,0,924.0,93.0,3.9,16.7,819.0,928.75,716.03
2018,6,26,15,15,914.0,91.0,3.9,16.7,779.0,892.38,692.05
2018,6,26,15,30,904.0,89.0,3.9,16.7,739.0,853.88,666.42
2018,6,26,15,45,891.5,87.5,3.95,16.45,695.0,811.99,638.94
2018,6,26,16,0,879.0,86.0,4.0,16.2,651.0,768.58,609.96
2018,6,26,16,15,862.5,83.0,4.0,16.0,603.0,719.33,575.88
2018,6,26,16,30,846.0,80.0,4.0,15.8,555.0,669.36,540.7
2018,6,26,16,45,824.0,77.5,4.0,15.6,505.0,618.75,502.71
2018,6,26,17,0,802.0,75.0,4.0,15.4,455.0,565.4,460.94
2018,6,26,17,15,771.5,72.0,4.0,15.1,403.5,507.39,414.4
2018,6,26,17,30,741.0,69.0,4.0,14.8,352.0,451.02,367.71
2018,6,26,17,45,698.5,64.5,4.0,14.5,300.5,389.59,315.52
2018,6,26,18,0,656.0,60.0,4.0,14.2,249.0,332.55,265.43
2018,6,26,18,15,593.0,54.5,3.9,13.9,200.5,270.24,210.16
2018,6,26,18,30,530.0,49.0,3.8,13.6,152.0,214.11,159.51
2018,6,26,18,45,432.0,41.5,3.7,13.25,110.0,153.91,107.13
2018,6,26,19,0,334.0,34.0,3.6,12.9,68.0,104.03,63.63
2018,6,26,19,15,200.5,22.0,3.6,12.75,39.5,51.93,1.63
2018,6,26,19,30,67.0,10.0,3.6,12.6,11.0,15.34,0.0
2018,6,26,19,45,33.5,5.0,3.55,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,9.0,3.5,3.3,11.35,3.5,0.0,0.0
2018,6,27,5,0,18.0,7.0,3.4,11.5,7.0,6.88,0.0
2018,6,27,5,15,66.5,16.5,3.45,11.8,22.5,14.07,0.29
2018,6,27,5,30,115.0,26.0,3.5,12.1,38.0,19.57,10.94
2018,6,27,5,45,206.0,37.0,3.55,12.35,72.5,27.33,18.49
2018,6,27,6,0,297.0,48.0,3.6,12.6,107.0,34.73,25.42
2018,6,27,6,15,148.5,41.0,3.55,12.9,70.5,31.27,19.56
2018,6,27,6,30,0.0,34.0,3.5,13.2,34.0,32.82,22.58
2018,6,27,6,45,0.0,41.5,3.5,13.45,41.5,40.07,28.74
2018,6,27,7,0,0.0,49.0,3.5,13.7,49.0,47.33,34.82
2018,6,27,7,15,0.0,71.0,3.5,13.9,71.0,68.64,52.69
2018,6,27,7,30,0.0,93.0,3.5,14.1,93.0,89.67,70.08
2018,6,27,7,45,0.0,113.5,3.5,14.35,113.5,109.04,85.84
2018,6,27,8,0,0.0,134.0,3.5,14.6,134.0,128.46,101.45
2018,6,27,8,15,13.5,171.5,3.5,14.75,180.5,169.69,134.65
2018,6,27,8,30,27.0,209.0,3.5,14.9,227.0,210.14,166.87
2018,6,27,8,45,56.0,242.0,3.5,15.1,281.5,258.39,205.11
2018,6,27,9,0,85.0,275.0,3.5,15.3,336.0,309.65,245.34
2018,6,27,9,15,185.0,276.5,3.5,15.45,419.5,378.45,300.38
2018,6,27,9,30,285.0,278.0,3.5,15.6,503.0,456.04,361.59
2018,6,27,9,45,220.0,307.0,3.5,15.75,485.0,450.54,355.27
2018,6,27,10,0,155.0,336.0,3.5,15.9,467.0,440.01,345.07
2018,6,27,10,15,103.5,357.0,3.55,15.95,446.0,426.74,333.17
2018,6,27,10,30,52.0,378.0,3.6,16.0,425.0,408.7,317.43
2018,6,27,10,45,39.0,360.5,3.65,16.1,396.0,383.79,297.94
2018,6,27,11,0,26.0,343.0,3.7,16.2,367.0,357.69,277.47
2018,6,27,11,15,20.5,312.5,3.75,16.25,331.5,322.38,250.29
2018,6,27,11,30,15.0,282.0,3.8,16.3,296.0,288.39,223.97
2018,6,27,11,45,17.0,297.0,3.8,16.3,313.0,305.67,237.35
2018,6,27,12,0,19.0,312.0,3.8,16.3,330.0,323.03,250.64
2018,6,27,12,15,25.5,350.5,3.85,16.25,375.0,373.03,288.96
2018,6,27,12,30,32.0,389.0,3.9,16.2,420.0,419.62,324.26
2018,6,27,12,45,29.5,377.0,3.95,16.2,405.5,406.28,314.12
2018,6,27,13,0,27.0,365.0,4.0,16.2,391.0,392.63,303.97
2018,6,27,13,15,23.5,338.5,4.05,16.1,361.0,362.92,281.7
2018,6,27,13,30,20.0,312.0,4.1,16.0,331.0,326.59,254.24
2018,6,27,13,45,115.0,279.0,4.15,15.95,382.0,400.07,315.55
2018,6,27,14,0,210.0,246.0,4.2,15.9,433.0,464.14,368.6
2018,6,27,14,15,354.0,222.5,4.3,15.8,526.0,583.09,463.69
2018,6,27,14,30,498.0,199.0,4.4,15.7,619.0,691.34,548.64
2018,6,27,14,45,289.0,225.0,4.45,15.6,466.5,513.07,409.48
2018,6,27,15,0,80.0,251.0,4.5,15.5,314.0,331.74,263.49
2018,6,27,15,15,229.0,206.5,4.5,15.5,374.0,418.7,337.97
2018,6,27,15,30,378.0,162.0,4.5,15.5,434.0,496.43,403.07
2018,6,27,15,45,287.5,175.0,4.6,15.25,374.5,425.53,346.0
2018,6,27,16,0,197.0,188.0,4.7,15.0,315.0,352.27,286.69
2018,6,27,16,15,189.0,196.5,4.75,14.8,311.0,348.24,283.87
2018,6,27,16,30,181.0,205.0,4.8,14.6,307.0,338.14,276.07
2018,6,27,16,45,410.0,156.0,4.85,14.35,358.5,437.39,360.51
2018,6,27,17,0,639.0,107.0,4.9,14.1,410.0,505.11,417.09
2018,6,27,17,15,662.0,93.0,4.9,13.85,375.5,471.95,389.59
2018,6,27,17,30,685.0,79.0,4.9,13.6,341.0,435.44,358.46
2018,6,27,17,45,638.5,74.0,4.95,13.3,290.5,374.42,306.11
2018,6,27,18,0,592.0,69.0,5.0,13.0,240.0,317.31,255.75
2018,6,27,18,15,525.0,62.5,4.9,12.8,192.5,255.71,200.85
2018,6,27,18,30,458.0,56.0,4.8,12.6,145.0,200.68,151.25
2018,6,27,18,45,359.0,47.0,4.7,12.35,104.5,142.26,100.56
2018,6,27,19,0,260.0,38.0,4.6,12.1,64.0,94.56,59.3
2018,6,27,19,15,151.0,23.5,4.55,12.0,37.0,46.85,1.49
2018,6,27,19,30,42.0,9.0,4.5,11.9,10.0,12.32,0.0
2018,6,27,19,45,21.0,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,4.15,11.45,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,4.2,11.6,12.0,10.81,0.0
2018,6,28,5,15,151.5,25.0,4.3,11.9,39.0,19.78,1.96
2018,6,28,5,30,257.0,39.0,4.4,12.2,66.0,30.27,19.91
2018,6,28,5,45,353.0,48.0,4.45,12.45,106.0,36.86,26.83
2018,6,28,6,0,449.0,57.0,4.5,12.7,146.0,41.75,31.65
2018,6,28,6,15,515.0,63.5,4.5,13.05,193.5,52.08,33.67
2018,6,28,6,30,581.0,70.0,4.5,13.4,241.0,90.84,51.17
2018,6,28,6,45,628.0,75.0,4.55,13.75,291.0,133.39,80.13
2018,6,28,7,0,675.0,80.0,4.6,14.1,341.0,181.17,118.55
2018,6,28,7,15,708.5,83.5,4.55,14.4,391.5,229.67,160.95
2018,6,28,7,30,742.0,87.0,4.5,14.7,442.0,284.19,209.4
2018,6,28,7,45,767.5,89.5,4.45,15.0,491.5,335.55,255.5
2018,6,28,8,0,793.0,92.0,4.4,15.3,541.0,389.11,302.67
2018,6,28,8,15,811.0,94.5,4.3,15.55,587.5,441.33,347.77
2018,6,28,8,30,829.0,97.0,4.2,15.8,634.0,494.49,392.3
2018,6,28,8,45,844.0,98.5,4.1,16.1,677.5,548.05,435.73
2018,6,28,9,0,859.0,100.0,4.0,16.4,721.0,599.16,476.11
2018,6,28,9,15,869.0,102.5,3.95,16.6,760.0,647.91,513.84
2018,6,28,9,30,879.0,105.0,3.9,16.8,799.0,695.87,549.96
2018,6,28,9,45,886.5,106.5,3.85,17.05,832.0,740.05,580.69
2018,6,28,10,0,894.0,108.0,3.8,17.3,865.0,782.79,609.69
2018,6,28,10,15,900.0,109.0,3.8,17.45,892.5,822.21,636.41
2018,6,28,10,30,906.0,110.0,3.8,17.6,920.0,859.68,661.54
2018,6,28,10,45,910.0,111.5,3.8,17.75,941.5,893.79,684.12
2018,6,28,11,0,914.0,113.0,3.8,17.9,963.0,925.5,704.91
2018,6,28,11,15,917.0,113.5,3.85,17.9,977.5,952.78,723.29
2018,6,28,11,30,920.0,114.0,3.9,17.9,992.0,977.35,739.83
2018,6,28,11,45,921.0,114.5,3.95,17.95,999.0,997.18,753.06
2018,6,28,12,0,922.0,115.0,4.0,18.0,1006.0,1014.02,764.36
2018,6,28,12,15,924.5,113.5,4.1,17.95,1006.5,1027.3,773.96
2018,6,28,12,30,927.0,112.0,4.2,17.9,1007.0,1037.47,781.59
2018,6,28,12,45,928.5,110.0,4.25,17.85,1000.5,1042.95,785.87
2018,6,28,13,0,930.0,108.0,4.3,17.8,994.0,1045.16,788.09
2018,6,28,13,15,927.5,107.0,4.35,17.75,979.0,1041.1,786.2
2018,6,28,13,30,925.0,106.0,4.4,17.7,964.0,1033.76,782.34
2018,6,28,13,45,921.0,105.0,4.5,17.6,943.0,1021.72,776.12
2018,6,28,14,0,917.0,104.0,4.6,17.5,922.0,1006.52,767.78
2018,6,28,14,15,911.0,103.0,4.6,17.45,894.0,986.35,755.01
2018,6,28,14,30,905.0,102.0,4.6,17.4,866.0,963.3,740.29
2018,6,28,14,45,896.5,101.0,4.6,17.3,832.0,935.2,722.18
2018,6,28,15,0,888.0,100.0,4.6,17.2,798.0,904.62,702.28
2018,6,28,15,15,877.5,98.5,4.6,17.2,759.0,869.45,678.75
2018,6,28,15,30,867.0,97.0,4.6,17.2,720.0,832.29,653.64
2018,6,28,15,45,853.5,94.5,4.65,16.95,676.5,789.83,625.35
2018,6,28,16,0,840.0,92.0,4.7,16.7,633.0,746.01,595.63
2018,6,28,16,15,823.0,89.5,4.7,16.5,586.0,701.88,564.86
2018,6,28,16,30,806.0,87.0,4.7,16.3,539.0,653.54,530.4
2018,6,28,16,45,783.0,83.5,4.7,16.1,489.5,599.88,489.26
2018,6,28,17,0,760.0,80.0,4.7,15.9,440.0,546.66,447.27
2018,6,28,17,15,730.0,76.5,4.7,15.55,390.5,490.32,401.79
2018,6,28,17,30,700.0,73.0,4.7,15.2,341.0,435.61,356.24
2018,6,28,17,45,658.0,68.0,4.7,14.9,291.0,376.86,306.01
2018,6,28,18,0,616.0,63.0,4.7,14.6,241.0,320.6,256.51
2018,6,28,18,15,552.5,57.0,4.6,14.25,193.5,259.56,202.36
2018,6,28,18,30,489.0,51.0,4.5,13.9,146.0,204.75,153.03
2018,6,28,18,45,392.5,43.0,4.45,13.55,105.5,146.42,102.39
2018,6,28,19,0,296.0,35.0,4.4,13.2,65.0,98.24,60.58
2018,6,28,19,15,175.0,22.0,4.3,12.95,37.5,48.53,1.62
2018,6,28,19,30,54.0,9.0,4.2,12.7,10.0,13.33,0.0
2018,6,28,19,45,27.0,4.5,4.1,12.45,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.0,1.25,11.9,6.0,0.0,0.0
2018,6,29,5,0,85.0,10.0,1.2,12.1,12.0,9.83,0.0
2018,6,29,5,15,213.5,21.0,1.25,12.55,40.0,16.71,0.07
2018,6,29,5,30,342.0,32.0,1.3,13.0,68.0,24.73,15.18
2018,6,29,5,45,435.0,39.0,1.4,13.45,109.5,28.47,19.4
2018,6,29,6,0,528.0,46.0,1.5,13.9,151.0,32.05,22.92
2018,6,29,6,15,588.5,51.5,1.5,14.25,199.0,42.22,24.92
2018,6,29,6,30,649.0,57.0,1.5,14.6,247.0,86.5,45.03
2018,6,29,6,45,691.0,61.0,1.55,15.0,297.5,130.91,74.75
2018,6,29,7,0,733.0,65.0,1.6,15.4,348.0,180.03,113.95
2018,6,29,7,15,762.5,68.0,1.65,15.85,398.5,229.97,157.2
2018,6,29,7,30,792.0,71.0,1.7,16.3,449.0,282.92,203.87
2018,6,29,7,45,814.5,73.5,1.75,16.8,499.0,339.25,253.09
2018,6,29,8,0,837.0,76.0,1.8,17.3,549.0,393.84,299.97
2018,6,29,8,15,853.5,78.0,1.85,17.7,596.0,446.89,344.62
2018,6,29,8,30,870.0,80.0,1.9,18.1,643.0,500.62,388.43
2018,6,29,8,45,882.5,82.0,1.95,18.5,686.5,552.66,429.61
2018,6,29,9,0,895.0,84.0,2.0,18.9,730.0,604.52,469.37
2018,6,29,9,15,902.5,87.5,2.05,19.15,769.0,654.23,506.63
2018,6,29,9,30,910.0,91.0,2.1,19.4,808.0,702.87,541.84
2018,6,29,9,45,914.5,94.0,2.15,19.65,841.0,747.59,571.84
2018,6,29,10,0,919.0,97.0,2.2,19.9,874.0,790.58,600.29
2018,6,29,10,15,924.5,98.0,2.25,20.05,902.0,830.52,626.58
2018,6,29,10,30,930.0,99.0,2.3,20.2,930.0,868.4,651.29
2018,6,29,10,45,933.0,100.0,2.35,20.35,950.5,901.92,672.91
2018,6,29,11,0,936.0,101.0,2.4,20.5,971.0,932.91,692.77
2018,6,29,11,15,938.5,102.0,2.5,20.55,985.5,960.79,711.28
2018,6,29,11,30,941.0,103.0,2.6,20.6,1000.0,985.85,727.96
2018,6,29,11,45,942.5,102.5,2.7,20.65,1007.0,1005.56,741.2
2018,6,29,12,0,944.0,102.0,2.8,20.7,1014.0,1022.22,752.56
2018,6,29,12,15,943.5,103.0,2.85,20.65,1014.0,1035.29,761.5
2018,6,29,12,30,943.0,104.0,2.9,20.6,1014.0,1045.15,768.49
2018,6,29,12,45,940.5,104.5,3.0,20.6,1006.5,1049.25,772.18
2018,6,29,13,0,938.0,105.0,3.1,20.6,999.0,1050.05,773.86
2018,6,29,13,15,936.0,104.0,3.2,20.55,984.5,1046.49,772.97
2018,6,29,13,30,934.0,103.0,3.3,20.5,970.0,1039.64,770.01
2018,6,29,13,45,930.5,102.0,3.35,20.45,948.5,1028.02,763.59
2018,6,29,14,0,927.0,101.0,3.4,20.4,927.0,1013.23,755.16
2018,6,29,14,15,921.5,99.0,3.45,20.35,898.5,992.34,742.72
2018,6,29,14,30,916.0,97.0,3.5,20.3,870.0,968.51,728.32
2018,6,29,14,45,904.0,98.0,3.55,20.2,835.0,939.09,710.23
2018,6,29,15,0,892.0,99.0,3.6,20.1,800.0,907.35,690.44
2018,6,29,15,15,886.5,95.0,3.6,20.1,762.0,873.73,668.67
2018,6,29,15,30,881.0,91.0,3.6,20.1,724.0,837.75,645.1
2018,6,29,15,45,867.5,88.5,3.65,19.85,680.0,794.82,617.21
2018,6,29,16,0,854.0,86.0,3.7,19.6,636.0,750.47,587.91
2018,6,29,16,15,836.0,84.5,3.7,19.4,589.0,702.79,555.37
2018,6,29,16,30,818.0,83.0,3.7,19.2,542.0,657.64,524.18
2018,6,29,16,45,795.0,80.0,3.7,19.0,492.5,604.02,484.26
2018,6,29,17,0,772.0,77.0,3.7,18.8,443.0,550.82,443.23
2018,6,29,17,15,741.0,73.0,3.7,18.4,392.0,492.82,397.54
2018,6,29,17,30,710.0,69.0,3.7,18.0,341.0,436.57,351.76
2018,6,29,17,45,667.0,65.0,3.7,17.6,291.0,376.94,301.85
2018,6,29,18,0,624.0,61.0,3.7,17.2,241.0,321.83,254.14
2018,6,29,18,15,562.5,55.5,3.65,16.7,194.0,261.6,201.54
2018,6,29,18,30,501.0,50.0,3.6,16.2,147.0,207.4,153.32
2018,6,29,18,45,407.5,41.5,3.55,15.65,106.0,148.62,102.76
2018,6,29,19,0,314.0,33.0,3.5,15.1,65.0,99.78,60.61
2018,6,29,19,15,187.5,21.0,3.45,14.8,37.5,49.5,1.54
2018,6,29,19,30,61.0,9.0,3.4,14.5,10.0,13.92,0.0
2018,6,29,19,45,30.5,4.5,3.4,14.2,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,48.0,4.5,1.3,15.6,5.5,0.0,0.0
2018,6,30,5,0,96.0,9.0,1.3,15.7,11.0,8.85,0.0
2018,6,30,5,15,244.0,19.0,1.25,16.1,40.5,14.81,0.0
2018,6,30,5,30,392.0,29.0,1.2,16.5,70.0,21.95,12.56
2018,6,30,5,45,480.0,36.0,1.15,16.9,112.5,25.88,16.84
2018,6,30,6,0,568.0,43.0,1.1,17.3,155.0,32.35,22.84
2018,6,30,6,15,624.5,48.0,1.05,17.6,203.0,41.9,24.52
2018,6,30,6,30,681.0,53.0,1.0,17.9,251.0,84.21,41.61
2018,6,30,6,45,720.0,56.5,0.95,18.25,301.5,129.52,71.36
2018,6,30,7,0,759.0,60.0,0.9,18.6,352.0,179.21,110.45
2018,6,30,7,15,786.5,63.0,0.9,19.0,403.0,230.07,153.81
2018,6,30,7,30,814.0,66.0,0.9,19.4,454.0,287.26,202.98
2018,6,30,7,45,834.5,68.5,0.9,19.85,503.5,340.53,248.82
2018,6,30,8,0,855.0,71.0,0.9,20.3,553.0,395.35,294.77
2018,6,30,8,15,870.0,74.0,1.0,20.75,600.5,449.56,339.36
2018,6,30,8,30,885.0,77.0,1.1,21.2,648.0,504.31,382.97
2018,6,30,8,45,897.0,78.5,1.2,21.6,691.5,556.35,423.39
2018,6,30,9,0,909.0,80.0,1.3,22.0,735.0,608.15,462.42
2018,6,30,9,15,917.5,82.0,1.35,22.35,774.0,657.73,498.48
2018,6,30,9,30,926.0,84.0,1.4,22.7,813.0,706.28,532.28
2018,6,30,9,45,932.0,86.0,1.45,23.05,847.0,751.8,561.71
2018,6,30,10,0,938.0,88.0,1.5,23.4,881.0,795.66,589.65
2018,6,30,10,15,943.0,89.0,1.55,23.65,908.5,835.9,615.1
2018,6,30,10,30,948.0,90.0,1.6,23.9,936.0,874.02,638.94
2018,6,30,10,45,951.5,91.0,1.6,24.15,957.5,908.54,659.69
2018,6,30,11,0,955.0,92.0,1.6,24.4,979.0,940.51,678.64
2018,6,30,11,15,957.0,93.0,1.7,24.45,993.5,968.42,696.76
2018,6,30,11,30,959.0,94.0,1.8,24.5,1008.0,993.44,713.1
2018,6,30,11,45,959.0,94.5,1.85,24.6,1014.5,1013.06,725.3
2018,6,30,12,0,959.0,95.0,1.9,24.7,1021.0,1029.53,735.64
2018,6,30,12,15,956.0,97.0,1.95,24.65,1020.0,1041.35,743.61
2018,6,30,12,30,953.0,99.0,2.0,24.6,1019.0,1049.87,749.67
2018,6,30,12,45,948.0,101.0,2.1,24.55,1010.0,1053.07,753.19
2018,6,30,13,0,943.0,103.0,2.2,24.5,1001.0,1052.94,754.74
2018,6,30,13,15,939.5,103.0,2.25,24.45,986.5,1048.94,753.37
2018,6,30,13,30,936.0,103.0,2.3,24.4,972.0,1041.65,750.04
2018,6,30,13,45,931.5,102.5,2.35,24.3,950.0,1029.6,743.93
2018,6,30,14,0,927.0,102.0,2.4,24.2,928.0,1014.38,735.9
2018,6,30,14,15,920.5,100.5,2.45,24.05,899.0,993.1,724.14
2018,6,30,14,30,914.0,99.0,2.5,23.9,870.0,968.92,710.49
2018,6,30,14,45,905.0,98.0,2.6,23.75,835.5,940.2,694.24
2018,6,30,15,0,896.0,97.0,2.7,23.6,801.0,908.99,676.15
2018,6,30,15,15,879.0,97.5,2.7,23.6,759.5,870.16,651.55
2018,6,30,15,30,862.0,98.0,2.7,23.6,718.0,829.71,625.67
2018,6,30,15,45,818.5,106.0,2.8,23.05,665.5,778.77,594.06
2018,6,30,16,0,775.0,114.0,2.9,22.5,613.0,724.47,559.32
2018,6,30,16,15,731.5,116.5,2.9,22.05,559.0,667.15,520.83
2018,6,30,16,30,688.0,119.0,2.9,21.6,505.0,609.83,479.71
2018,6,30,16,45,692.0,106.0,2.9,21.2,464.0,568.11,449.79
2018,6,30,17,0,696.0,93.0,2.9,20.8,423.0,524.55,417.35
2018,6,30,17,15,676.5,87.0,2.95,20.15,377.5,474.16,378.68
2018,6,30,17,30,657.0,81.0,3.0,19.5,332.0,424.52,339.16
2018,6,30,17,45,602.5,76.5,3.0,18.85,281.0,361.77,287.83
2018,6,30,18,0,548.0,72.0,3.0,18.2,230.0,303.75,238.92
2018,6,30,18,15,479.5,64.5,2.95,17.6,183.5,242.73,186.72
2018,6,30,18,30,411.0,57.0,2.9,17.0,137.0,188.49,139.64
2018,6,30,18,45,318.0,45.5,2.85,16.4,97.0,130.49,90.71
2018,6,30,19,0,225.0,34.0,2.8,15.8,57.0,83.88,51.45
2018,6,30,19,15,130.0,20.0,2.75,15.5,32.0,40.46,0.24
2018,6,30,19,30,35.0,6.0,2.7,15.2,7.0,8.82,0.0
2018,6,30,19,45,17.5,3.0,2.7,14.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.3,13.1,9.0,7.86,0.0
2018,7,1,5,15,158.5,21.5,2.3,13.35,35.5,16.9,0.0
2018,7,1,5,30,267.0,35.0,2.3,13.6,62.0,27.05,16.92
2018,7,1,5,45,358.0,44.5,2.3,13.85,102.0,33.74,23.92
2018,7,1,6,0,449.0,54.0,2.3,14.1,142.0,39.25,29.25
2018,7,1,6,15,494.5,62.5,2.25,14.35,185.0,49.08,32.49
2018,7,1,6,30,540.0,71.0,2.2,14.6,228.0,86.99,49.67
2018,7,1,6,45,545.5,83.0,2.2,14.85,267.0,128.49,79.23
2018,7,1,7,0,551.0,95.0,2.2,15.1,306.0,170.83,114.21
2018,7,1,7,15,534.0,111.5,2.15,15.4,340.0,212.89,151.85
2018,7,1,7,30,517.0,128.0,2.1,15.7,374.0,253.58,188.56
2018,7,1,7,45,483.0,141.5,2.05,16.0,391.0,283.53,216.45
2018,7,1,8,0,449.0,155.0,2.0,16.3,408.0,309.71,240.28
2018,7,1,8,15,382.0,187.5,2.0,16.6,415.5,334.73,262.09
2018,7,1,8,30,315.0,220.0,2.0,16.9,423.0,355.14,278.81
2018,7,1,8,45,411.5,213.5,2.0,17.15,498.0,416.45,327.06
2018,7,1,9,0,508.0,207.0,2.0,17.4,573.0,488.57,382.71
2018,7,1,9,15,466.5,228.0,2.05,17.65,578.0,507.35,396.29
2018,7,1,9,30,425.0,249.0,2.1,17.9,583.0,521.75,406.36
2018,7,1,9,45,404.5,270.5,2.15,18.1,599.5,547.41,424.64
2018,7,1,10,0,384.0,292.0,2.2,18.3,616.0,570.72,440.74
2018,7,1,10,15,472.0,277.5,2.25,18.45,689.0,643.55,495.05
2018,7,1,10,30,560.0,263.0,2.3,18.6,762.0,721.01,551.3
2018,7,1,10,45,538.5,264.5,2.4,18.75,754.0,724.24,552.87
2018,7,1,11,0,517.0,266.0,2.5,18.9,746.0,724.64,552.96
2018,7,1,11,15,468.0,283.5,2.6,18.9,723.0,712.84,543.79
2018,7,1,11,30,419.0,301.0,2.7,18.9,700.0,697.4,531.97
2018,7,1,11,45,422.0,309.5,2.8,18.9,714.0,719.44,547.95
2018,7,1,12,0,425.0,318.0,2.9,18.9,728.0,740.23,562.75
2018,7,1,12,15,435.5,325.5,2.95,18.85,745.5,766.05,581.1
2018,7,1,12,30,446.0,333.0,3.0,18.8,763.0,790.53,598.46
2018,7,1,12,45,403.0,332.5,3.05,18.75,719.0,751.96,570.9
2018,7,1,13,0,360.0,332.0,3.1,18.7,675.0,711.41,542.1
2018,7,1,13,15,196.5,349.5,3.15,18.6,536.5,560.55,429.65
2018,7,1,13,30,33.0,367.0,3.2,18.5,398.0,402.31,307.72
2018,7,1,13,45,92.0,342.5,3.2,18.4,425.5,443.22,341.97
2018,7,1,14,0,151.0,318.0,3.2,18.3,453.0,475.1,368.57
2018,7,1,14,15,370.5,259.5,3.2,18.15,576.0,638.38,496.75
2018,7,1,14,30,590.0,201.0,3.2,18.0,699.0,780.5,604.53
2018,7,1,14,45,643.0,182.0,3.2,17.85,704.5,796.85,616.4
2018,7,1,15,0,696.0,163.0,3.2,17.7,710.0,808.33,625.88
2018,7,1,15,15,629.5,168.5,3.2,17.7,644.5,737.51,576.2
2018,7,1,15,30,563.0,174.0,3.2,17.7,579.0,668.54,526.73
2018,7,1,15,45,487.5,178.5,3.2,17.3,513.5,590.1,469.08
2018,7,1,16,0,412.0,183.0,3.2,16.9,448.0,519.54,415.94
2018,7,1,16,15,405.5,172.5,3.2,16.6,417.0,487.51,392.67
2018,7,1,16,30,399.0,162.0,3.2,16.3,386.0,454.96,368.35
2018,7,1,16,45,401.0,153.5,3.2,16.0,361.0,429.64,349.21
2018,7,1,17,0,403.0,145.0,3.2,15.7,336.0,403.29,328.69
2018,7,1,17,15,417.0,130.0,3.2,15.4,308.0,375.57,306.64
