Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,30,431.0,115.0,3.2,15.1,280.0,345.81,282.01
2018,7,1,17,45,405.0,100.5,3.2,14.75,237.5,296.61,240.68
2018,7,1,18,0,379.0,86.0,3.2,14.4,195.0,249.57,200.11
2018,7,1,18,15,243.5,68.0,3.15,14.1,133.0,163.16,127.86
2018,7,1,18,30,108.0,50.0,3.1,13.8,71.0,86.9,64.98
2018,7,1,18,45,80.0,38.0,3.05,13.5,51.0,61.7,43.14
2018,7,1,19,0,52.0,26.0,3.0,13.2,31.0,37.37,22.01
2018,7,1,19,15,31.5,16.0,3.0,13.1,18.5,20.71,0.0
2018,7,1,19,30,11.0,6.0,3.0,13.0,6.0,6.82,0.0
2018,7,1,19,45,5.5,3.0,2.95,12.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.75,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.9,7.0,6.88,0.0
2018,7,2,5,15,100.0,20.5,1.55,13.15,29.0,16.07,0.0
2018,7,2,5,30,172.0,34.0,1.6,13.4,51.0,26.23,16.18
2018,7,2,5,45,247.5,48.5,1.6,13.65,88.5,36.7,26.52
2018,7,2,6,0,323.0,63.0,1.6,13.9,126.0,46.67,35.84
2018,7,2,6,15,382.0,75.0,1.5,14.2,170.0,58.12,46.27
2018,7,2,6,30,441.0,87.0,1.4,14.5,214.0,94.18,59.3
2018,7,2,6,45,486.5,96.0,1.35,14.8,261.5,132.74,85.25
2018,7,2,7,0,532.0,105.0,1.3,15.1,309.0,175.94,118.86
2018,7,2,7,15,568.0,113.0,1.3,15.4,358.0,221.2,156.74
2018,7,2,7,30,604.0,121.0,1.3,15.7,407.0,270.32,198.6
2018,7,2,7,45,633.0,126.5,1.3,16.0,455.5,318.56,239.91
2018,7,2,8,0,662.0,132.0,1.3,16.3,504.0,369.52,282.73
2018,7,2,8,15,632.0,152.0,1.3,16.6,532.0,410.62,317.33
2018,7,2,8,30,602.0,172.0,1.3,16.9,560.0,448.17,347.78
2018,7,2,8,45,544.0,206.0,1.35,17.2,574.5,480.03,372.61
2018,7,2,9,0,486.0,240.0,1.4,17.5,589.0,505.56,391.54
2018,7,2,9,15,580.5,219.0,1.45,17.7,659.0,570.16,440.67
2018,7,2,9,30,675.0,198.0,1.5,17.9,729.0,641.68,493.69
2018,7,2,9,45,669.0,213.5,1.6,18.1,758.5,682.38,522.42
2018,7,2,10,0,663.0,229.0,1.7,18.3,788.0,721.21,549.57
2018,7,2,10,15,673.0,231.5,1.8,18.45,815.5,758.4,575.83
2018,7,2,10,30,683.0,234.0,1.9,18.6,843.0,794.59,601.09
2018,7,2,10,45,647.5,251.0,2.0,18.7,839.5,804.51,607.22
2018,7,2,11,0,612.0,268.0,2.1,18.8,836.0,810.56,610.82
2018,7,2,11,15,595.5,278.5,2.2,18.8,838.0,824.02,620.16
2018,7,2,11,30,579.0,289.0,2.3,18.8,840.0,834.9,627.63
2018,7,2,11,45,647.0,265.0,2.45,18.8,885.5,890.25,668.1
2018,7,2,12,0,715.0,241.0,2.6,18.8,931.0,945.33,706.3
2018,7,2,12,15,616.0,277.0,2.7,18.7,871.5,895.24,671.9
2018,7,2,12,30,517.0,313.0,2.8,18.6,812.0,840.75,633.4
2018,7,2,12,45,538.0,300.0,2.9,18.45,815.5,853.66,644.7
2018,7,2,13,0,559.0,287.0,3.0,18.3,819.0,865.54,654.76
2018,7,2,13,15,544.0,284.5,3.1,18.15,796.0,849.2,644.48
2018,7,2,13,30,529.0,282.0,3.2,18.0,773.0,829.31,631.94
2018,7,2,13,45,528.5,277.0,3.25,17.8,758.0,820.56,627.29
2018,7,2,14,0,528.0,272.0,3.3,17.6,743.0,809.79,621.15
2018,7,2,14,15,593.5,246.5,3.35,17.4,760.0,841.49,646.7
2018,7,2,14,30,659.0,221.0,3.4,17.2,777.0,866.55,666.84
2018,7,2,14,45,654.5,212.5,3.4,17.0,746.0,839.79,649.3
2018,7,2,15,0,650.0,204.0,3.4,16.8,715.0,810.96,630.62
2018,7,2,15,15,602.5,203.5,3.4,16.8,658.5,751.32,588.23
2018,7,2,15,30,555.0,203.0,3.4,16.8,602.0,692.49,545.71
2018,7,2,15,45,594.0,185.5,3.4,16.45,588.5,686.67,544.21
2018,7,2,16,0,633.0,168.0,3.4,16.1,575.0,676.3,538.82
2018,7,2,16,15,541.0,171.5,3.4,15.85,501.0,585.0,469.94
2018,7,2,16,30,449.0,175.0,3.4,15.6,427.0,503.32,407.09
2018,7,2,16,45,476.0,156.0,3.4,15.4,401.0,480.59,390.78
2018,7,2,17,0,503.0,137.0,3.4,15.2,375.0,454.41,370.78
2018,7,2,17,15,530.0,119.5,3.45,14.9,345.0,426.36,348.58
2018,7,2,17,30,557.0,102.0,3.5,14.6,315.0,397.5,324.5
2018,7,2,17,45,512.5,92.0,3.5,14.35,266.0,338.17,274.53
2018,7,2,18,0,468.0,82.0,3.5,14.1,217.0,280.77,225.12
2018,7,2,18,15,434.5,70.5,3.45,13.85,177.0,232.09,181.71
2018,7,2,18,30,401.0,59.0,3.4,13.6,137.0,187.82,141.31
2018,7,2,18,45,322.0,47.0,3.4,13.35,98.5,133.31,94.02
2018,7,2,19,0,243.0,35.0,3.4,13.1,60.0,88.52,54.92
2018,7,2,19,15,143.5,21.5,3.35,12.95,34.5,43.94,0.0
2018,7,2,19,30,44.0,8.0,3.3,12.8,9.0,11.55,0.0
2018,7,2,19,45,22.0,4.0,3.25,12.65,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.0,2.15,11.6,4.0,0.0,0.0
2018,7,3,5,0,27.0,8.0,2.1,11.8,8.0,7.86,0.0
2018,7,3,5,15,112.5,23.0,2.0,12.15,33.0,18.23,0.0
2018,7,3,5,30,198.0,38.0,1.9,12.5,58.0,29.63,18.98
2018,7,3,5,45,286.5,51.0,1.85,12.85,97.0,38.82,28.44
2018,7,3,6,0,375.0,64.0,1.8,13.2,136.0,47.57,36.72
2018,7,3,6,15,405.0,75.0,1.7,13.55,173.5,57.74,46.04
2018,7,3,6,30,435.0,86.0,1.6,13.9,211.0,92.39,58.32
2018,7,3,6,45,440.5,101.5,1.5,14.3,249.0,131.37,86.33
2018,7,3,7,0,446.0,117.0,1.4,14.7,287.0,171.22,118.81
2018,7,3,7,15,485.0,126.0,1.35,15.0,335.0,213.71,153.89
2018,7,3,7,30,524.0,135.0,1.3,15.3,383.0,260.32,193.1
2018,7,3,7,45,566.5,142.5,1.25,15.6,437.0,310.52,235.09
2018,7,3,8,0,609.0,150.0,1.2,15.9,491.0,364.98,279.86
2018,7,3,8,15,623.0,159.0,1.2,16.2,534.0,412.47,318.79
2018,7,3,8,30,637.0,168.0,1.2,16.5,577.0,460.81,357.27
2018,7,3,8,45,585.0,195.5,1.25,16.85,591.5,491.75,381.47
2018,7,3,9,0,533.0,223.0,1.3,17.2,606.0,516.85,400.29
2018,7,3,9,15,458.5,260.0,1.35,17.4,602.5,531.05,410.1
2018,7,3,9,30,384.0,297.0,1.4,17.6,599.0,538.03,413.96
2018,7,3,9,45,408.0,302.5,1.5,17.85,635.5,579.16,444.28
2018,7,3,10,0,432.0,308.0,1.6,18.1,672.0,621.37,474.71
2018,7,3,10,15,510.5,287.5,1.7,18.25,732.0,682.89,520.03
2018,7,3,10,30,589.0,267.0,1.8,18.4,792.0,748.1,567.18
2018,7,3,10,45,533.5,294.0,1.85,18.5,778.0,748.01,565.07
2018,7,3,11,0,478.0,321.0,1.9,18.6,764.0,743.09,560.11
2018,7,3,11,15,613.5,266.0,2.0,18.65,844.0,828.09,622.94
2018,7,3,11,30,749.0,211.0,2.1,18.7,924.0,917.08,684.05
2018,7,3,11,45,799.0,189.0,2.2,18.8,955.0,957.0,710.13
2018,7,3,12,0,849.0,167.0,2.3,18.9,986.0,998.17,737.43
2018,7,3,12,15,842.5,170.5,2.4,18.9,983.0,1007.63,744.22
2018,7,3,12,30,836.0,174.0,2.5,18.9,980.0,1014.06,749.44
2018,7,3,12,45,848.0,165.5,2.6,18.85,978.0,1023.73,757.05
2018,7,3,13,0,860.0,157.0,2.7,18.8,976.0,1024.21,758.7
2018,7,3,13,15,855.5,156.5,2.75,18.75,960.5,1019.28,756.48
2018,7,3,13,30,851.0,156.0,2.8,18.7,945.0,1017.57,756.53
2018,7,3,13,45,845.0,154.0,2.9,18.6,922.5,1003.59,749.11
2018,7,3,14,0,839.0,152.0,3.0,18.5,900.0,986.68,739.84
2018,7,3,14,15,831.5,150.5,3.0,18.4,872.0,966.05,727.25
2018,7,3,14,30,824.0,149.0,3.0,18.3,844.0,942.77,712.91
2018,7,3,14,45,814.0,146.5,3.0,18.15,810.0,913.62,694.68
2018,7,3,15,0,804.0,144.0,3.0,18.0,776.0,882.24,674.86
2018,7,3,15,15,791.0,141.0,3.0,18.0,736.5,845.67,650.91
2018,7,3,15,30,778.0,138.0,3.0,18.0,697.0,807.41,625.6
2018,7,3,15,45,763.5,133.5,3.0,17.65,654.0,764.89,597.78
2018,7,3,16,0,749.0,129.0,3.0,17.3,611.0,723.39,570.31
2018,7,3,16,15,730.0,124.5,3.05,17.0,565.0,675.51,537.59
2018,7,3,16,30,711.0,120.0,3.1,16.7,519.0,627.34,502.71
2018,7,3,16,45,685.0,114.5,3.1,16.4,470.0,573.55,462.41
2018,7,3,17,0,659.0,109.0,3.1,16.1,421.0,520.63,421.68
2018,7,3,17,15,623.5,103.0,3.1,15.75,371.5,463.09,376.18
2018,7,3,17,30,588.0,97.0,3.1,15.4,322.0,407.88,331.2
2018,7,3,17,45,540.5,90.0,3.1,15.05,273.5,348.8,281.87
2018,7,3,18,0,493.0,83.0,3.1,14.7,225.0,293.81,234.64
2018,7,3,18,15,428.5,73.0,3.05,14.4,179.5,232.85,181.85
2018,7,3,18,30,364.0,63.0,3.0,14.1,134.0,180.31,135.71
2018,7,3,18,45,277.0,50.0,3.0,13.75,95.0,125.89,89.26
2018,7,3,19,0,190.0,37.0,3.0,13.4,56.0,80.92,50.86
2018,7,3,19,15,108.5,22.5,2.95,13.25,32.0,40.31,0.0
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,10.12,0.0
2018,7,3,19,45,13.5,4.0,2.9,12.9,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,11.75,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,11.9,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,2.55,12.2,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,2.6,12.5,10.0,9.64,2.33
2018,7,4,5,45,0.0,17.0,2.7,12.8,17.0,16.39,8.76
2018,7,4,6,0,0.0,24.0,2.8,13.1,24.0,23.15,15.02
2018,7,4,6,15,0.0,29.5,2.75,13.3,29.5,28.47,19.94
2018,7,4,6,30,0.0,35.0,2.7,13.5,35.0,33.79,23.38
2018,7,4,6,45,0.0,48.0,2.6,13.75,48.0,46.36,34.09
2018,7,4,7,0,0.0,61.0,2.5,14.0,61.0,58.95,44.66
2018,7,4,7,15,0.0,83.0,2.5,14.2,83.0,80.09,62.28
2018,7,4,7,30,0.0,105.0,2.5,14.4,105.0,100.77,79.26
2018,7,4,7,45,0.0,117.5,2.5,14.65,117.5,112.71,88.76
2018,7,4,8,0,0.0,130.0,2.5,14.9,130.0,124.69,98.2
2018,7,4,8,15,0.0,134.5,2.5,15.1,134.5,129.21,101.48
2018,7,4,8,30,0.0,139.0,2.5,15.3,139.0,133.69,104.73
2018,7,4,8,45,0.5,140.5,2.55,15.5,141.0,135.58,105.9
2018,7,4,9,0,1.0,142.0,2.6,15.7,143.0,137.49,107.1
2018,7,4,9,15,3.0,162.5,2.65,15.9,165.0,158.48,123.67
2018,7,4,9,30,5.0,183.0,2.7,16.1,187.0,179.71,140.26
2018,7,4,9,45,10.5,226.0,2.75,16.25,234.5,225.16,175.9
2018,7,4,10,0,16.0,269.0,2.8,16.4,282.0,271.19,211.44
2018,7,4,10,15,40.5,326.5,2.85,16.5,362.0,346.81,269.79
2018,7,4,10,30,65.0,384.0,2.9,16.6,442.0,424.93,328.79
2018,7,4,10,45,64.0,395.0,2.9,16.75,453.0,438.42,337.98
2018,7,4,11,0,63.0,406.0,2.9,16.9,464.0,451.75,347.32
2018,7,4,11,15,48.0,393.5,2.95,16.95,438.0,429.11,329.78
2018,7,4,11,30,33.0,381.0,3.0,17.0,412.0,405.37,311.49
2018,7,4,11,45,27.5,362.5,3.0,17.05,388.5,383.8,295.13
2018,7,4,12,0,22.0,344.0,3.0,17.1,365.0,357.4,275.09
2018,7,4,12,15,33.5,368.5,3.0,17.1,400.5,398.95,306.82
2018,7,4,12,30,45.0,393.0,3.0,17.1,436.0,436.58,335.12
2018,7,4,12,45,126.0,412.0,2.95,17.15,532.0,544.57,417.53
2018,7,4,13,0,207.0,431.0,2.9,17.2,628.0,647.09,493.49
2018,7,4,13,15,341.0,378.5,2.9,17.2,697.0,735.07,560.52
2018,7,4,13,30,475.0,326.0,2.9,17.2,766.0,821.16,624.9
2018,7,4,13,45,678.5,227.0,2.85,17.2,840.0,919.14,697.38
2018,7,4,14,0,882.0,128.0,2.8,17.2,914.0,997.91,750.11
2018,7,4,14,15,897.5,116.0,2.8,17.15,894.0,987.75,743.54
2018,7,4,14,30,913.0,104.0,2.8,17.1,874.0,973.8,735.38
2018,7,4,14,45,905.5,102.0,2.75,17.05,840.0,945.54,717.18
2018,7,4,15,0,898.0,100.0,2.7,17.0,806.0,914.69,697.3
2018,7,4,15,15,887.5,98.5,2.7,17.0,766.5,879.36,674.54
2018,7,4,15,30,877.0,97.0,2.7,17.0,727.0,841.97,650.19
2018,7,4,15,45,864.0,94.0,2.7,16.75,683.0,799.11,622.31
2018,7,4,16,0,851.0,91.0,2.7,16.5,639.0,754.79,593.02
2018,7,4,16,15,834.5,88.5,2.75,16.3,592.0,710.63,563.54
2018,7,4,16,30,818.0,86.0,2.8,16.1,545.0,662.17,530.28
2018,7,4,16,45,795.0,82.5,2.8,15.9,495.0,607.97,489.99
2018,7,4,17,0,772.0,79.0,2.8,15.7,445.0,554.17,448.58
2018,7,4,17,15,741.5,75.0,2.8,15.4,394.0,496.37,402.9
2018,7,4,17,30,711.0,71.0,2.8,15.1,343.0,440.25,357.05
2018,7,4,17,45,668.0,66.5,2.85,14.8,292.5,380.9,307.21
2018,7,4,18,0,625.0,62.0,2.9,14.5,242.0,324.17,258.01
2018,7,4,18,15,563.5,56.0,2.8,14.15,194.5,263.22,204.37
2018,7,4,18,30,502.0,50.0,2.7,13.8,147.0,208.29,155.17
2018,7,4,18,45,396.0,42.0,2.65,13.45,105.0,146.84,102.42
2018,7,4,19,0,290.0,34.0,2.6,13.1,63.0,96.59,59.27
2018,7,4,19,15,169.5,20.5,2.5,12.9,35.5,46.33,0.0
2018,7,4,19,30,49.0,7.0,2.4,12.7,8.0,10.98,0.0
2018,7,4,19,45,24.5,3.5,2.35,12.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,3.5,1.0,1.65,10.9,1.0,0.0,0.0
2018,7,5,5,0,7.0,2.0,1.7,11.1,2.0,1.97,0.0
2018,7,5,5,15,15.0,6.5,1.8,11.45,7.5,6.25,0.0
2018,7,5,5,30,23.0,11.0,1.9,11.8,13.0,10.45,2.98
2018,7,5,5,45,73.0,20.0,2.0,12.2,32.5,16.9,9.23
2018,7,5,6,0,123.0,29.0,2.1,12.6,52.0,20.57,12.75
2018,7,5,6,15,83.5,29.5,2.1,12.9,47.5,24.63,16.54
2018,7,5,6,30,44.0,30.0,2.1,13.2,43.0,30.32,18.99
2018,7,5,6,45,22.0,38.0,2.05,13.55,44.5,39.45,27.27
2018,7,5,7,0,0.0,46.0,2.0,13.9,46.0,44.43,32.36
2018,7,5,7,15,0.0,68.5,1.95,14.2,68.5,66.22,50.63
2018,7,5,7,30,0.0,91.0,1.9,14.5,91.0,87.76,68.39
2018,7,5,7,45,0.0,109.5,1.85,14.85,109.5,105.26,82.52
2018,7,5,8,0,0.0,128.0,1.8,15.2,128.0,122.82,96.49
2018,7,5,8,15,5.0,162.5,1.75,15.5,165.5,157.49,124.13
2018,7,5,8,30,10.0,197.0,1.7,15.8,203.0,192.74,151.77
2018,7,5,8,45,71.0,247.5,1.65,16.1,298.0,270.82,213.11
2018,7,5,9,0,132.0,298.0,1.6,16.4,393.0,355.43,278.05
2018,7,5,9,15,406.5,239.0,1.55,16.7,553.5,478.34,374.35
2018,7,5,9,30,681.0,180.0,1.5,17.0,714.0,627.12,486.3
2018,7,5,9,45,811.0,130.5,1.5,17.3,793.5,703.97,542.03
2018,7,5,10,0,941.0,81.0,1.5,17.6,873.0,787.85,598.13
2018,7,5,10,15,947.0,82.0,1.5,17.9,901.5,829.2,623.86
2018,7,5,10,30,953.0,83.0,1.5,18.2,930.0,868.48,648.33
2018,7,5,10,45,957.0,83.5,1.5,18.45,952.0,903.32,669.7
2018,7,5,11,0,961.0,84.0,1.5,18.7,974.0,935.62,689.26
2018,7,5,11,15,963.5,84.5,1.55,18.95,988.5,963.86,706.77
2018,7,5,11,30,966.0,85.0,1.6,19.2,1003.0,989.21,722.43
2018,7,5,11,45,968.0,85.0,1.65,19.4,1011.0,1010.57,735.71
2018,7,5,12,0,970.0,85.0,1.7,19.6,1019.0,1028.81,747.08
2018,7,5,12,15,965.0,88.5,1.75,19.7,1018.0,1040.52,754.69
2018,7,5,12,30,960.0,92.0,1.8,19.8,1017.0,1048.85,760.32
2018,7,5,12,45,952.5,96.0,1.9,19.85,1008.0,1051.84,763.56
2018,7,5,13,0,945.0,100.0,2.0,19.9,999.0,1051.46,764.8
2018,7,5,13,15,944.0,98.5,2.05,19.9,985.0,1048.58,764.03
2018,7,5,13,30,943.0,97.0,2.1,19.9,971.0,1042.34,761.23
2018,7,5,13,45,940.5,95.0,2.15,19.9,950.0,1030.77,755.1
2018,7,5,14,0,938.0,93.0,2.2,19.9,929.0,1015.92,746.97
2018,7,5,14,15,933.0,92.0,2.2,19.9,901.5,996.54,735.38
2018,7,5,14,30,928.0,91.0,2.2,19.9,874.0,974.16,721.89
2018,7,5,14,45,922.5,88.5,2.25,19.85,840.5,946.81,705.8
2018,7,5,15,0,917.0,86.0,2.3,19.8,807.0,916.73,687.8
2018,7,5,15,15,907.0,84.5,2.3,19.8,767.5,881.25,665.42
2018,7,5,15,30,897.0,83.0,2.3,19.8,728.0,843.63,641.43
2018,7,5,15,45,886.0,80.5,2.3,19.65,684.5,802.18,614.89
2018,7,5,16,0,875.0,78.0,2.3,19.5,641.0,759.08,586.86
2018,7,5,16,15,861.0,75.0,2.3,19.35,594.0,711.82,555.42
2018,7,5,16,30,847.0,72.0,2.3,19.2,547.0,663.61,522.75
2018,7,5,16,45,819.5,70.0,2.3,19.05,495.0,607.14,482.2
2018,7,5,17,0,792.0,68.0,2.3,18.9,443.0,554.01,441.82
2018,7,5,17,15,766.0,64.5,2.3,18.55,393.0,498.33,398.62
2018,7,5,17,30,740.0,61.0,2.3,18.2,343.0,443.88,354.84
2018,7,5,17,45,697.5,57.5,2.25,17.85,292.5,383.5,304.8
2018,7,5,18,0,655.0,54.0,2.2,17.5,242.0,326.55,255.99
2018,7,5,18,15,575.0,50.5,2.2,17.0,192.0,261.2,199.97
2018,7,5,18,30,495.0,47.0,2.2,16.5,142.0,203.06,149.33
2018,7,5,18,45,406.0,38.5,2.15,15.95,102.0,145.6,100.01
2018,7,5,19,0,317.0,30.0,2.1,15.4,62.0,97.69,58.44
2018,7,5,19,15,184.5,18.5,2.25,15.2,35.0,46.63,0.0
2018,7,5,19,30,52.0,7.0,2.4,15.0,8.0,11.23,0.0
2018,7,5,19,45,26.0,3.5,2.5,14.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,1.9,14.6,4.0,3.93,0.0
2018,7,6,5,15,7.0,10.0,1.9,14.75,10.0,9.72,0.0
2018,7,6,5,30,0.0,16.0,1.9,14.9,16.0,15.43,6.88
2018,7,6,5,45,0.0,26.0,1.9,15.0,26.0,25.1,16.2
2018,7,6,6,0,0.0,36.0,1.9,15.1,36.0,34.76,25.12
2018,7,6,6,15,2.0,55.0,2.0,15.3,55.5,52.76,41.3
2018,7,6,6,30,4.0,74.0,2.1,15.5,75.0,70.45,54.05
2018,7,6,6,45,21.0,102.0,2.15,15.65,109.5,95.48,74.21
2018,7,6,7,0,38.0,130.0,2.2,15.8,144.0,124.52,97.38
2018,7,6,7,15,97.5,159.5,2.2,16.0,203.5,162.97,126.57
2018,7,6,7,30,157.0,189.0,2.2,16.2,263.0,211.62,164.44
2018,7,6,7,45,129.0,206.0,2.2,16.4,271.0,227.96,178.62
2018,7,6,8,0,101.0,223.0,2.2,16.6,279.0,244.14,192.08
2018,7,6,8,15,81.5,230.0,2.2,16.85,278.0,249.15,196.04
2018,7,6,8,30,62.0,237.0,2.2,17.1,277.0,251.87,197.89
2018,7,6,8,45,60.0,255.0,2.15,17.35,295.5,271.7,212.9
2018,7,6,9,0,58.0,273.0,2.1,17.6,314.0,291.37,227.5
2018,7,6,9,15,52.5,291.0,2.15,17.85,330.0,308.69,240.14
2018,7,6,9,30,47.0,309.0,2.2,18.1,346.0,325.55,252.27
2018,7,6,9,45,29.0,263.0,2.2,18.4,286.0,272.82,211.04
2018,7,6,10,0,11.0,217.0,2.2,18.7,226.0,217.66,167.73
2018,7,6,10,15,9.0,199.5,2.25,18.85,207.0,199.96,153.82
2018,7,6,10,30,7.0,182.0,2.3,19.0,188.0,181.95,139.56
2018,7,6,10,45,5.5,165.5,2.3,19.2,170.5,165.08,126.15
2018,7,6,11,0,4.0,149.0,2.3,19.4,153.0,148.04,112.6
2018,7,6,11,15,13.5,212.5,2.4,19.55,225.5,218.62,167.72
2018,7,6,11,30,23.0,276.0,2.5,19.7,298.0,292.48,224.08
2018,7,6,11,45,31.0,304.5,2.55,19.8,334.5,329.62,251.96
2018,7,6,12,0,39.0,333.0,2.6,19.9,371.0,367.22,280.06
2018,7,6,12,15,44.0,366.0,2.7,20.0,408.5,406.77,309.28
2018,7,6,12,30,49.0,399.0,2.8,20.1,446.0,446.64,338.48
2018,7,6,12,45,69.5,358.5,2.85,20.15,425.0,427.5,325.57
2018,7,6,13,0,90.0,318.0,2.9,20.2,404.0,414.26,317.22
2018,7,6,13,15,130.5,332.5,3.0,20.2,454.5,470.62,360.67
2018,7,6,13,30,171.0,347.0,3.1,20.2,505.0,526.35,402.9
2018,7,6,13,45,184.0,363.5,3.2,20.2,530.0,555.96,424.84
2018,7,6,14,0,197.0,380.0,3.3,20.2,555.0,584.79,446.3
2018,7,6,14,15,176.5,364.5,3.35,20.1,518.0,546.97,418.96
2018,7,6,14,30,156.0,349.0,3.4,20.0,481.0,509.08,391.62
2018,7,6,14,45,152.0,350.0,3.5,19.9,474.0,503.98,388.67
2018,7,6,15,0,148.0,351.0,3.6,19.8,467.0,498.61,385.39
2018,7,6,15,15,191.5,333.5,3.6,19.8,476.0,514.5,399.41
2018,7,6,15,30,235.0,316.0,3.6,19.8,485.0,534.78,416.38
2018,7,6,15,45,183.0,284.5,3.7,19.5,411.0,444.65,349.06
2018,7,6,16,0,131.0,253.0,3.8,19.2,337.0,365.17,288.52
2018,7,6,16,15,116.5,236.5,3.75,19.05,307.0,332.54,263.81
2018,7,6,16,30,102.0,220.0,3.7,18.9,277.0,300.77,239.34
2018,7,6,16,45,192.0,199.5,3.65,18.75,294.5,332.78,267.18
2018,7,6,17,0,282.0,179.0,3.6,18.6,312.0,362.05,291.76
2018,7,6,17,15,332.0,151.0,3.55,18.4,290.5,346.17,279.65
2018,7,6,17,30,382.0,123.0,3.5,18.2,269.0,330.45,266.72
2018,7,6,17,45,349.5,108.5,3.4,18.0,227.0,280.75,225.29
2018,7,6,18,0,317.0,94.0,3.3,17.8,185.0,233.94,185.5
2018,7,6,18,15,271.5,79.5,3.25,17.55,146.5,185.72,144.17
2018,7,6,18,30,226.0,65.0,3.2,17.3,108.0,138.51,103.52
2018,7,6,18,45,169.5,50.0,3.1,17.05,77.0,97.05,68.28
2018,7,6,19,0,113.0,35.0,3.0,16.8,46.0,61.66,37.97
2018,7,6,19,15,67.5,21.0,3.0,16.65,26.5,31.92,0.0
2018,7,6,19,30,22.0,7.0,3.0,16.5,7.0,8.72,0.0
2018,7,6,19,45,11.0,3.5,2.95,16.3,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.95,13.0,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,3.0,13.1,9.0,7.86,0.0
2018,7,7,5,15,233.5,18.0,3.05,13.35,36.5,14.38,0.0
2018,7,7,5,30,381.0,28.0,3.1,13.6,64.0,21.59,11.82
2018,7,7,5,45,474.5,35.0,3.1,13.85,106.0,25.52,16.61
2018,7,7,6,0,568.0,42.0,3.1,14.1,148.0,31.97,22.73
2018,7,7,6,15,551.0,54.0,3.1,14.5,182.0,37.64,27.98
2018,7,7,6,30,534.0,66.0,3.1,14.9,216.0,77.81,43.5
2018,7,7,6,45,554.5,76.5,3.05,15.25,259.5,119.33,71.46
2018,7,7,7,0,575.0,87.0,3.0,15.6,303.0,163.3,106.68
2018,7,7,7,15,637.0,89.0,3.05,16.05,360.5,211.1,146.12
2018,7,7,7,30,699.0,91.0,3.1,16.5,418.0,265.5,192.48
2018,7,7,7,45,756.5,87.5,3.15,16.9,477.0,322.25,241.39
2018,7,7,8,0,814.0,84.0,3.2,17.3,536.0,381.82,292.31
2018,7,7,8,15,854.0,79.0,3.25,17.6,590.5,440.72,342.23
2018,7,7,8,30,894.0,74.0,3.3,17.9,645.0,499.47,390.97
2018,7,7,8,45,831.0,100.5,3.35,18.15,660.0,535.69,420.98
2018,7,7,9,0,768.0,127.0,3.4,18.4,675.0,563.02,442.9
2018,7,7,9,15,603.5,198.5,3.45,18.6,644.0,562.81,441.43
2018,7,7,9,30,439.0,270.0,3.5,18.8,613.0,548.5,428.12
2018,7,7,9,45,323.0,335.5,3.55,19.05,594.0,548.66,425.27
2018,7,7,10,0,207.0,401.0,3.6,19.3,575.0,538.9,414.31
2018,7,7,10,15,274.5,397.0,3.65,19.4,636.0,598.81,459.68
2018,7,7,10,30,342.0,393.0,3.7,19.5,697.0,663.06,507.31
2018,7,7,10,45,478.5,341.5,3.75,19.6,778.0,745.49,569.69
2018,7,7,11,0,615.0,290.0,3.8,19.7,859.0,832.88,634.42
2018,7,7,11,15,688.5,254.0,3.8,19.75,900.5,883.69,671.16
2018,7,7,11,30,762.0,218.0,3.8,19.8,942.0,935.05,705.77
2018,7,7,11,45,649.5,294.5,3.85,19.8,915.0,920.51,693.93
2018,7,7,12,0,537.0,371.0,3.9,19.8,888.0,900.89,676.59
2018,7,7,12,15,666.0,287.0,3.95,19.8,928.0,953.64,717.93
2018,7,7,12,30,795.0,203.0,4.0,19.8,968.0,1001.88,751.41
2018,7,7,12,45,846.0,166.5,4.05,19.8,975.5,1022.3,765.26
2018,7,7,13,0,897.0,130.0,4.1,19.8,983.0,1033.81,773.44
2018,7,7,13,15,710.0,240.0,4.15,19.8,908.5,969.87,730.79
2018,7,7,13,30,523.0,350.0,4.2,19.8,834.0,893.63,674.27
2018,7,7,13,45,472.0,358.0,4.25,19.75,787.5,848.82,643.18
2018,7,7,14,0,421.0,366.0,4.3,19.7,741.0,803.16,610.9
2018,7,7,14,15,533.5,305.5,4.4,19.6,765.0,843.48,644.96
2018,7,7,14,30,646.0,245.0,4.5,19.5,789.0,879.63,675.51
2018,7,7,14,45,562.0,265.5,4.55,19.35,725.0,807.98,623.93
2018,7,7,15,0,478.0,286.0,4.6,19.2,661.0,740.87,575.19
2018,7,7,15,15,476.5,266.5,4.6,19.2,624.5,706.11,551.45
2018,7,7,15,30,475.0,247.0,4.6,19.2,588.0,669.81,526.11
2018,7,7,15,45,652.5,168.5,4.7,18.85,606.0,716.38,567.59
2018,7,7,16,0,830.0,90.0,4.8,18.5,624.0,737.98,586.47
2018,7,7,16,15,830.5,82.0,4.8,18.3,582.0,697.58,558.24
2018,7,7,16,30,831.0,74.0,4.8,18.1,540.0,655.05,528.35
2018,7,7,16,45,809.5,71.5,4.8,17.9,490.5,602.57,489.09
2018,7,7,17,0,788.0,69.0,4.8,17.7,441.0,552.92,449.96
2018,7,7,17,15,751.5,67.0,4.75,17.45,389.0,493.3,401.81
2018,7,7,17,30,715.0,65.0,4.7,17.2,337.0,435.91,354.12
2018,7,7,17,45,681.5,60.0,4.65,16.95,289.0,379.11,305.59
2018,7,7,18,0,648.0,55.0,4.6,16.7,241.0,324.87,257.76
2018,7,7,18,15,576.5,50.0,4.5,16.35,191.5,261.18,201.74
2018,7,7,18,30,505.0,45.0,4.4,16.0,142.0,203.81,150.64
2018,7,7,18,45,433.5,37.5,4.25,15.65,104.0,151.1,103.88
2018,7,7,19,0,362.0,30.0,4.1,15.3,66.0,106.05,63.02
2018,7,7,19,15,222.5,19.5,4.1,15.1,38.0,52.55,0.0
2018,7,7,19,30,83.0,9.0,4.1,14.9,10.0,15.76,0.0
2018,7,7,19,45,41.5,4.5,4.05,14.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,3.4,12.0,4.0,0.0,0.0
2018,7,8,5,0,75.0,8.0,3.5,12.1,8.0,7.86,0.0
2018,7,8,5,15,212.5,18.5,3.5,12.4,34.5,14.98,0.0
2018,7,8,5,30,350.0,29.0,3.5,12.7,61.0,22.67,12.59
2018,7,8,5,45,443.0,36.5,3.5,12.95,102.0,26.96,17.92
2018,7,8,6,0,536.0,44.0,3.5,13.2,143.0,31.04,21.97
2018,7,8,6,15,595.0,49.0,3.55,13.6,190.0,32.8,23.75
2018,7,8,6,30,654.0,54.0,3.6,14.0,237.0,76.16,38.79
2018,7,8,6,45,694.0,58.0,3.6,14.4,287.0,120.32,66.67
2018,7,8,7,0,734.0,62.0,3.6,14.8,337.0,169.0,104.98
2018,7,8,7,15,763.0,65.5,3.65,15.2,387.5,219.25,148.64
2018,7,8,7,30,792.0,69.0,3.7,15.6,438.0,272.48,196.22
2018,7,8,7,45,813.0,72.0,3.7,16.0,487.5,328.83,246.56
2018,7,8,8,0,834.0,75.0,3.7,16.4,537.0,383.32,294.63
2018,7,8,8,15,850.5,77.0,3.75,16.75,584.0,436.41,340.63
2018,7,8,8,30,867.0,79.0,3.8,17.1,631.0,490.2,385.91
2018,7,8,8,45,879.5,81.0,3.8,17.4,675.0,542.37,428.6
2018,7,8,9,0,892.0,83.0,3.8,17.7,719.0,594.38,469.91
2018,7,8,9,15,900.0,85.5,3.85,18.0,758.0,643.68,508.11
2018,7,8,9,30,908.0,88.0,3.9,18.3,797.0,691.96,544.56
2018,7,8,9,45,914.0,90.0,3.9,18.6,830.5,737.11,575.65
2018,7,8,10,0,920.0,92.0,3.9,18.9,864.0,780.65,605.17
2018,7,8,10,15,926.5,93.0,3.95,19.1,893.0,821.81,633.11
2018,7,8,10,30,933.0,94.0,4.0,19.3,922.0,861.0,659.42
2018,7,8,10,45,939.5,94.0,4.0,19.5,945.0,897.05,683.11
2018,7,8,11,0,946.0,94.0,4.0,19.7,968.0,930.76,705.03
2018,7,8,11,15,950.0,94.0,4.05,19.75,983.5,959.69,724.25
2018,7,8,11,30,954.0,94.0,4.1,19.8,999.0,985.83,741.6
2018,7,8,11,45,956.5,93.5,4.1,19.85,1007.0,1007.13,755.39
2018,7,8,12,0,959.0,93.0,4.1,19.9,1015.0,1025.35,767.18
2018,7,8,12,15,957.5,94.0,4.15,19.9,1015.0,1038.01,775.78
2018,7,8,12,30,956.0,95.0,4.2,19.9,1015.0,1047.35,782.32
2018,7,8,12,45,952.5,96.0,4.25,19.9,1007.0,1051.37,785.43
2018,7,8,13,0,949.0,97.0,4.3,19.9,999.0,1052.02,786.44
2018,7,8,13,15,947.0,96.0,4.3,19.9,984.5,1048.74,784.64
2018,7,8,13,30,945.0,95.0,4.3,19.9,970.0,1042.1,780.73
2018,7,8,13,45,941.5,94.0,4.35,19.9,949.0,1030.64,774.02
2018,7,8,14,0,938.0,93.0,4.4,19.9,928.0,1015.94,765.23
2018,7,8,14,15,932.5,92.0,4.4,19.8,900.0,996.15,753.0
2018,7,8,14,30,927.0,91.0,4.4,19.7,872.0,973.37,738.87
2018,7,8,14,45,920.0,89.0,4.45,19.65,838.0,945.25,721.35
2018,7,8,15,0,913.0,87.0,4.5,19.6,804.0,914.47,701.89
2018,7,8,15,15,903.5,85.5,4.5,19.6,765.0,879.57,678.89
2018,7,8,15,30,894.0,84.0,4.5,19.6,726.0,842.49,654.22
2018,7,8,15,45,882.0,81.5,4.55,19.3,682.0,800.35,626.73
2018,7,8,16,0,870.0,79.0,4.6,19.0,638.0,756.63,597.67
2018,7,8,16,15,854.5,76.5,4.6,18.75,591.0,709.02,564.87
2018,7,8,16,30,839.0,74.0,4.6,18.5,544.0,660.59,530.91
2018,7,8,16,45,818.5,71.5,4.6,18.25,495.0,608.38,492.26
2018,7,8,17,0,798.0,69.0,4.6,18.0,446.0,558.91,453.56
2018,7,8,17,15,770.0,65.5,4.6,17.6,395.0,501.8,407.98
2018,7,8,17,30,742.0,62.0,4.6,17.2,344.0,446.09,362.05
2018,7,8,17,45,703.5,58.0,4.6,16.85,294.0,386.79,311.7
2018,7,8,18,0,665.0,54.0,4.6,16.5,244.0,330.52,262.32
2018,7,8,18,15,607.5,49.0,4.5,16.1,196.5,269.88,208.44
2018,7,8,18,30,550.0,44.0,4.4,15.7,149.0,215.85,159.43
2018,7,8,18,45,460.0,37.0,4.3,15.25,107.5,156.85,107.77
2018,7,8,19,0,370.0,30.0,4.2,14.8,66.0,107.48,63.76
2018,7,8,19,15,227.5,19.5,4.15,14.55,38.0,53.1,0.0
2018,7,8,19,30,85.0,9.0,4.1,14.3,10.0,15.9,0.0
2018,7,8,19,45,42.5,4.5,4.1,14.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,9,4,45,30.5,3.5,3.45,11.9,3.5,0.0,0.0
2018,7,9,5,0,61.0,7.0,3.5,12.0,7.0,6.88,0.0
2018,7,9,5,15,204.0,17.5,3.5,12.3,33.0,14.06,0.0
2018,7,9,5,30,347.0,28.0,3.5,12.6,59.0,21.79,11.74
2018,7,9,5,45,440.5,35.0,3.5,12.9,99.5,25.69,16.78
2018,7,9,6,0,534.0,42.0,3.5,13.2,140.0,29.4,20.51
2018,7,9,6,15,594.0,47.5,3.5,13.6,187.5,34.64,25.4
2018,7,9,6,30,654.0,53.0,3.5,14.0,235.0,74.27,37.54
2018,7,9,6,45,694.5,56.5,3.45,14.4,284.5,118.01,64.8
2018,7,9,7,0,735.0,60.0,3.4,14.8,334.0,166.34,102.65
2018,7,9,7,15,764.0,63.0,3.4,15.35,384.5,216.18,145.84
2018,7,9,7,30,793.0,66.0,3.4,15.9,435.0,269.01,192.92
2018,7,9,7,45,814.5,69.0,3.4,16.45,484.5,325.57,243.21
2018,7,9,8,0,836.0,72.0,3.4,17.0,534.0,380.33,291.21
2018,7,9,8,15,852.0,74.0,3.35,17.5,581.0,433.3,336.68
2018,7,9,8,30,868.0,76.0,3.3,18.0,628.0,486.94,381.23
2018,7,9,8,45,880.0,78.0,3.25,18.5,671.5,538.9,423.05
2018,7,9,9,0,892.0,80.0,3.2,19.0,715.0,590.67,463.32
2018,7,9,9,15,900.0,82.0,3.15,19.4,753.5,639.53,500.29
2018,7,9,9,30,908.0,84.0,3.1,19.8,792.0,687.36,535.31
2018,7,9,9,45,914.0,86.5,3.0,20.2,826.0,733.02,565.57
2018,7,9,10,0,920.0,89.0,2.9,20.6,860.0,777.07,594.11
2018,7,9,10,15,926.0,89.5,2.95,20.9,888.0,817.39,620.66
2018,7,9,10,30,932.0,90.0,3.0,21.2,916.0,855.69,645.6
2018,7,9,10,45,936.5,90.5,3.0,21.45,938.0,890.53,667.76
2018,7,9,11,0,941.0,91.0,3.0,21.7,960.0,922.91,688.12
2018,7,9,11,15,944.0,92.0,3.1,21.8,975.5,951.81,707.19
2018,7,9,11,30,947.0,93.0,3.2,21.9,991.0,977.92,724.42
2018,7,9,11,45,949.5,93.0,3.3,22.0,999.5,999.62,738.78
2018,7,9,12,0,952.0,93.0,3.4,22.1,1008.0,1018.28,751.22
2018,7,9,12,15,951.0,93.5,3.5,22.1,1008.0,1030.87,760.05
2018,7,9,12,30,950.0,94.0,3.6,22.1,1008.0,1040.18,766.87
2018,7,9,12,45,947.5,95.5,3.75,22.05,1001.0,1045.7,771.86
2018,7,9,13,0,945.0,97.0,3.9,22.0,994.0,1047.89,774.76
2018,7,9,13,15,943.0,95.5,4.0,21.95,979.5,1044.12,773.49
2018,7,9,13,30,941.0,94.0,4.1,21.9,965.0,1037.0,770.12
2018,7,9,13,45,937.5,93.0,4.2,21.85,944.0,1025.6,763.99
2018,7,9,14,0,934.0,92.0,4.3,21.8,923.0,1010.96,755.76
2018,7,9,14,15,929.0,91.0,4.35,21.7,895.5,991.72,744.34
2018,7,9,14,30,924.0,90.0,4.4,21.6,868.0,969.48,730.91
2018,7,9,14,45,917.0,88.0,4.5,21.55,834.0,941.44,713.78
2018,7,9,15,0,910.0,86.0,4.6,21.5,800.0,910.73,694.85
2018,7,9,15,15,900.5,84.5,4.6,21.5,761.0,875.91,672.01
2018,7,9,15,30,891.0,83.0,4.6,21.5,722.0,838.93,647.52
2018,7,9,15,45,860.5,87.0,4.7,21.2,673.0,789.16,614.91
2018,7,9,16,0,830.0,91.0,4.8,20.9,624.0,739.17,581.55
2018,7,9,16,15,817.5,86.5,4.8,20.65,578.0,696.53,552.43
2018,7,9,16,30,805.0,82.0,4.8,20.4,532.0,649.26,519.33
2018,7,9,16,45,800.5,74.5,4.85,20.15,487.0,603.0,485.17
2018,7,9,17,0,796.0,67.0,4.9,19.9,442.0,555.46,448.51
2018,7,9,17,15,767.5,63.5,4.85,19.55,391.5,498.16,402.73
2018,7,9,17,30,739.0,60.0,4.8,19.2,341.0,442.32,356.73
2018,7,9,17,45,699.5,56.0,4.75,18.8,290.5,382.72,306.4
2018,7,9,18,0,660.0,52.0,4.7,18.4,240.0,326.27,257.17
2018,7,9,18,15,602.0,47.0,4.55,18.0,193.0,265.74,203.7
2018,7,9,18,30,544.0,42.0,4.4,17.6,146.0,211.78,155.1
2018,7,9,18,45,455.0,35.5,4.25,17.2,105.0,153.94,104.71
2018,7,9,19,0,366.0,29.0,4.1,16.8,64.0,105.63,61.77
2018,7,9,19,15,225.0,18.5,4.05,16.55,36.5,51.63,0.0
2018,7,9,19,30,84.0,8.0,4.0,16.3,9.0,14.81,0.0
2018,7,9,19,45,42.0,4.0,3.95,16.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,10,4,45,32.0,3.0,2.8,12.15,3.0,0.0,0.0
2018,7,10,5,0,64.0,6.0,2.9,12.3,6.0,5.9,0.0
2018,7,10,5,15,220.0,16.5,2.95,12.6,33.0,13.15,0.0
2018,7,10,5,30,376.0,27.0,3.0,12.9,60.0,20.94,10.87
2018,7,10,5,45,469.5,34.0,3.1,13.2,101.5,24.89,16.05
2018,7,10,6,0,563.0,41.0,3.2,13.5,143.0,31.3,22.16
2018,7,10,6,15,622.5,45.5,3.15,13.95,191.0,32.95,23.85
2018,7,10,6,30,682.0,50.0,3.1,14.4,239.0,72.01,35.1
2018,7,10,6,45,722.0,54.0,3.1,14.85,290.0,117.63,63.3
2018,7,10,7,0,762.0,58.0,3.1,15.3,341.0,167.78,102.41
2018,7,10,7,15,790.0,61.5,3.1,15.9,392.5,219.31,146.9
2018,7,10,7,30,818.0,65.0,3.1,16.5,444.0,277.23,198.03
2018,7,10,7,45,839.0,67.5,3.1,17.1,494.0,331.02,245.99
2018,7,10,8,0,860.0,70.0,3.1,17.7,544.0,386.43,294.38
2018,7,10,8,15,875.5,72.5,3.1,18.1,592.0,440.91,341.08
2018,7,10,8,30,891.0,75.0,3.1,18.5,640.0,495.99,386.8
2018,7,10,8,45,902.5,77.0,3.05,18.95,684.0,548.87,429.2
2018,7,10,9,0,914.0,79.0,3.0,19.4,728.0,601.48,469.95
2018,7,10,9,15,921.5,81.5,3.05,19.65,767.5,651.56,508.24
2018,7,10,9,30,929.0,84.0,3.1,19.9,807.0,700.54,544.6
2018,7,10,9,45,933.0,87.0,3.15,20.2,840.5,746.21,575.62
2018,7,10,10,0,937.0,90.0,3.2,20.5,874.0,790.06,604.99
2018,7,10,10,15,942.0,91.5,3.3,20.65,902.5,831.26,632.82
2018,7,10,10,30,947.0,93.0,3.4,20.8,931.0,870.34,659.01
2018,7,10,10,45,951.0,93.5,3.45,20.95,953.0,905.3,681.92
2018,7,10,11,0,955.0,94.0,3.5,21.1,975.0,937.73,703.03
2018,7,10,11,15,957.5,94.5,3.65,21.15,990.0,966.12,722.29
2018,7,10,11,30,960.0,95.0,3.8,21.2,1005.0,991.63,739.66
2018,7,10,11,45,961.5,95.0,3.9,21.2,1012.5,1012.7,753.94
2018,7,10,12,0,963.0,95.0,4.0,21.2,1020.0,1030.64,766.23
2018,7,10,12,15,962.0,95.0,4.1,21.15,1019.5,1042.92,775.02
2018,7,10,12,30,961.0,95.0,4.2,21.1,1019.0,1051.88,781.74
2018,7,10,12,45,959.0,95.5,4.3,21.0,1011.5,1056.99,786.19
2018,7,10,13,0,957.0,96.0,4.4,20.9,1004.0,1058.71,788.52
2018,7,10,13,15,954.0,95.5,4.5,20.75,989.5,1055.0,787.69
2018,7,10,13,30,951.0,95.0,4.6,20.6,975.0,1047.9,784.93
2018,7,10,13,45,947.0,95.0,4.7,20.4,954.0,1037.01,779.84
2018,7,10,14,0,943.0,95.0,4.8,20.2,933.0,1022.87,772.6
2018,7,10,14,15,937.5,93.5,4.8,20.0,904.5,1002.52,760.28
2018,7,10,14,30,932.0,92.0,4.8,19.8,876.0,979.15,745.94
2018,7,10,14,45,925.0,90.5,4.85,19.6,842.5,951.49,729.0
2018,7,10,15,0,918.0,89.0,4.9,19.4,809.0,921.15,710.08
2018,7,10,15,15,908.0,87.5,4.9,19.4,769.5,885.69,686.51
2018,7,10,15,30,898.0,86.0,4.9,19.4,730.0,848.07,661.27
2018,7,10,15,45,885.5,84.0,4.9,18.9,686.0,805.95,633.78
2018,7,10,16,0,873.0,82.0,4.9,18.4,642.0,762.27,604.76
2018,7,10,16,15,858.0,79.5,4.9,18.15,595.0,714.89,571.94
2018,7,10,16,30,843.0,77.0,4.9,17.9,548.0,666.65,537.94
2018,7,10,16,45,822.0,74.0,4.85,17.6,498.0,613.37,498.1
2018,7,10,17,0,801.0,71.0,4.8,17.3,448.0,562.89,458.38
2018,7,10,17,15,772.5,67.5,4.75,17.0,397.0,505.31,411.96
2018,7,10,17,30,744.0,64.0,4.7,16.7,346.0,449.18,365.31
2018,7,10,17,45,704.5,59.5,4.65,16.4,295.0,388.73,313.78
2018,7,10,18,0,665.0,55.0,4.6,16.1,244.0,331.4,263.36
2018,7,10,18,15,605.5,50.0,4.5,15.75,196.0,270.02,208.77
2018,7,10,18,30,546.0,45.0,4.4,15.4,148.0,215.55,159.34
2018,7,10,18,45,452.5,38.0,4.3,15.05,106.5,155.91,107.19
2018,7,10,19,0,359.0,31.0,4.2,14.7,65.0,106.23,62.77
2018,7,10,19,15,218.0,19.5,4.15,14.45,37.0,51.52,0.0
2018,7,10,19,30,77.0,8.0,4.1,14.2,9.0,14.2,0.0
2018,7,10,19,45,38.5,4.0,4.05,13.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,2.0,11.95,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,2.0,12.1,6.0,5.9,0.0
2018,7,11,5,15,187.5,17.5,1.9,12.45,31.5,17.2,0.0
2018,7,11,5,30,327.0,29.0,1.8,12.8,57.0,23.03,12.32
2018,7,11,5,45,427.5,36.0,1.75,13.1,97.5,26.81,17.71
2018,7,11,6,0,528.0,43.0,1.7,13.4,138.0,30.45,21.42
2018,7,11,6,15,351.0,49.5,1.6,13.75,121.0,33.28,24.18
2018,7,11,6,30,174.0,56.0,1.5,14.1,104.0,50.35,32.26
2018,7,11,6,45,104.0,88.5,1.4,14.45,119.0,89.27,65.84
2018,7,11,7,0,34.0,121.0,1.3,14.8,134.0,115.92,90.71
2018,7,11,7,15,148.0,141.5,1.3,15.15,208.5,157.82,120.6
2018,7,11,7,30,262.0,162.0,1.3,15.5,283.0,212.0,161.55
2018,7,11,7,45,332.0,172.5,1.25,15.9,343.5,259.66,199.21
2018,7,11,8,0,402.0,183.0,1.2,16.3,404.0,311.65,240.47
2018,7,11,8,15,409.5,200.0,1.25,16.6,442.5,353.19,274.2
2018,7,11,8,30,417.0,217.0,1.3,16.9,481.0,395.25,307.55
2018,7,11,8,45,284.0,256.0,1.3,17.25,441.5,385.64,300.07
2018,7,11,9,0,151.0,295.0,1.3,17.6,402.0,362.77,281.28
2018,7,11,9,15,214.5,295.0,1.35,17.9,456.5,409.72,317.5
2018,7,11,9,30,278.0,295.0,1.4,18.2,511.0,463.87,358.3
2018,7,11,9,45,291.5,306.0,1.45,18.45,541.5,497.81,382.85
2018,7,11,10,0,305.0,317.0,1.5,18.7,572.0,532.3,407.62
2018,7,11,10,15,390.0,297.5,1.6,18.85,635.0,595.11,454.76
2018,7,11,10,30,475.0,278.0,1.7,19.0,698.0,662.53,504.33
2018,7,11,10,45,544.0,258.5,1.75,19.2,751.0,720.37,545.76
2018,7,11,11,0,613.0,239.0,1.8,19.4,804.0,780.81,588.41
2018,7,11,11,15,585.0,256.5,1.85,19.5,802.5,790.95,593.96
2018,7,11,11,30,557.0,274.0,1.9,19.6,801.0,798.0,597.86
2018,7,11,11,45,549.5,282.0,1.95,19.7,805.5,812.37,607.35
2018,7,11,12,0,542.0,290.0,2.0,19.8,810.0,824.67,615.37
2018,7,11,12,15,542.5,289.5,2.05,19.85,810.0,834.37,622.17
2018,7,11,12,30,543.0,289.0,2.1,19.9,810.0,842.07,627.7
2018,7,11,12,45,577.5,275.0,2.15,19.9,826.0,868.12,646.76
2018,7,11,13,0,612.0,261.0,2.2,19.9,842.0,892.03,664.2
2018,7,11,13,15,654.0,238.5,2.25,19.85,850.5,912.22,679.09
2018,7,11,13,30,696.0,216.0,2.3,19.8,859.0,929.28,691.33
2018,7,11,13,45,670.0,222.0,2.35,19.75,829.5,905.65,676.52
2018,7,11,14,0,644.0,228.0,2.4,19.7,800.0,880.01,660.7
2018,7,11,14,15,785.5,162.0,2.45,19.55,838.0,934.27,699.15
2018,7,11,14,30,927.0,96.0,2.5,19.4,876.0,978.68,730.11
2018,7,11,14,45,919.0,94.5,2.55,19.25,841.5,950.25,712.69
2018,7,11,15,0,911.0,93.0,2.6,19.1,807.0,919.19,694.07
2018,7,11,15,15,900.5,92.0,2.6,19.1,767.5,884.05,671.72
2018,7,11,15,30,890.0,91.0,2.6,19.1,728.0,846.81,647.76
2018,7,11,15,45,876.5,88.5,2.65,18.6,683.5,803.62,620.92
