Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,0,863.0,86.0,2.7,18.1,639.0,758.96,592.54
2018,7,11,16,15,845.0,84.0,2.7,17.85,591.5,710.35,559.89
2018,7,11,16,30,827.0,82.0,2.7,17.6,544.0,664.29,528.55
2018,7,11,16,45,804.0,79.5,2.65,17.3,494.0,610.73,489.18
2018,7,11,17,0,781.0,77.0,2.6,17.0,444.0,557.54,448.49
2018,7,11,17,15,750.0,73.0,2.55,16.7,392.5,498.94,402.38
2018,7,11,17,30,719.0,69.0,2.5,16.4,341.0,442.04,356.14
2018,7,11,17,45,675.5,64.5,2.45,16.1,290.0,380.98,305.14
2018,7,11,18,0,632.0,60.0,2.4,15.8,239.0,324.54,256.34
2018,7,11,18,15,569.0,54.5,2.3,15.45,191.5,263.18,202.7
2018,7,11,18,30,506.0,49.0,2.2,15.1,144.0,208.01,153.56
2018,7,11,18,45,409.5,40.0,2.1,14.7,102.5,147.61,101.61
2018,7,11,19,0,313.0,31.0,2.0,14.3,61.0,97.59,57.61
2018,7,11,19,15,186.5,20.0,2.0,14.1,35.0,47.65,0.0
2018,7,11,19,30,60.0,9.0,2.0,13.9,9.0,13.76,0.0
2018,7,11,19,45,30.0,4.5,1.95,13.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.98,0.0
2018,7,12,5,15,22.0,6.5,1.35,12.75,8.5,6.39,0.0
2018,7,12,5,30,44.0,12.0,1.4,13.1,16.0,10.34,2.3
2018,7,12,5,45,35.0,14.5,1.45,13.45,19.0,12.36,5.11
2018,7,12,6,0,26.0,17.0,1.5,13.8,22.0,15.93,8.51
2018,7,12,6,15,13.0,21.5,1.55,14.1,24.0,20.92,13.11
2018,7,12,6,30,0.0,26.0,1.6,14.4,26.0,25.09,15.87
2018,7,12,6,45,0.0,37.5,1.6,14.7,37.5,36.2,25.34
2018,7,12,7,0,0.0,49.0,1.6,15.0,49.0,47.33,34.7
2018,7,12,7,15,0.0,69.0,1.65,15.3,69.0,66.7,50.85
2018,7,12,7,30,0.0,89.0,1.7,15.6,89.0,85.85,66.55
2018,7,12,7,45,0.0,96.5,1.7,15.95,96.5,93.07,72.16
2018,7,12,8,0,0.0,104.0,1.7,16.3,104.0,100.29,77.73
2018,7,12,8,15,1.0,126.5,1.75,16.6,127.0,122.08,95.12
2018,7,12,8,30,2.0,149.0,1.8,16.9,150.0,144.02,112.39
2018,7,12,8,45,10.5,181.5,1.85,17.2,188.5,179.45,140.28
2018,7,12,9,0,19.0,214.0,1.9,17.5,227.0,215.81,168.51
2018,7,12,9,15,82.0,244.0,1.95,17.75,307.0,282.11,220.77
2018,7,12,9,30,145.0,274.0,2.0,18.0,387.0,357.05,278.76
2018,7,12,9,45,106.0,295.0,2.0,18.25,379.5,357.04,276.95
2018,7,12,10,0,67.0,316.0,2.0,18.5,372.0,353.56,272.63
2018,7,12,10,15,64.0,337.0,2.05,18.6,392.0,375.09,288.31
2018,7,12,10,30,61.0,358.0,2.1,18.7,412.0,396.45,303.62
2018,7,12,10,45,65.5,389.0,2.1,18.85,448.0,433.72,330.57
2018,7,12,11,0,70.0,420.0,2.1,19.0,484.0,471.45,357.46
2018,7,12,11,15,91.5,436.5,2.15,19.0,522.0,510.79,386.34
2018,7,12,11,30,113.0,453.0,2.2,19.0,560.0,554.49,418.07
2018,7,12,11,45,147.0,466.5,2.25,19.0,607.0,605.05,454.85
2018,7,12,12,0,181.0,480.0,2.3,19.0,654.0,656.48,491.82
2018,7,12,12,15,180.5,479.5,2.35,19.0,653.0,660.43,494.45
2018,7,12,12,30,180.0,479.0,2.4,19.0,652.0,663.6,496.93
2018,7,12,12,45,192.5,475.0,2.5,19.0,658.5,675.35,506.22
2018,7,12,13,0,205.0,471.0,2.6,19.0,665.0,686.33,514.94
2018,7,12,13,15,215.0,461.0,2.65,18.95,662.0,687.71,516.91
2018,7,12,13,30,225.0,451.0,2.7,18.9,659.0,688.05,518.26
2018,7,12,13,45,243.0,436.0,2.7,18.85,656.0,697.51,526.07
2018,7,12,14,0,261.0,421.0,2.7,18.8,653.0,698.2,527.84
2018,7,12,14,15,265.5,406.0,2.7,18.65,635.5,684.29,519.23
2018,7,12,14,30,270.0,391.0,2.7,18.5,618.0,669.09,509.8
2018,7,12,14,45,376.5,321.5,2.65,18.3,624.0,688.66,528.95
2018,7,12,15,0,483.0,252.0,2.6,18.1,630.0,709.87,548.68
2018,7,12,15,15,586.0,204.5,2.6,18.1,640.0,738.96,573.06
2018,7,12,15,30,689.0,157.0,2.6,18.1,650.0,756.73,587.9
2018,7,12,15,45,716.5,136.0,2.45,17.55,620.5,732.9,572.38
2018,7,12,16,0,744.0,115.0,2.3,17.0,591.0,703.12,552.8
2018,7,12,16,15,725.0,110.5,2.25,16.8,545.5,655.46,519.81
2018,7,12,16,30,706.0,106.0,2.2,16.6,500.0,609.1,486.26
2018,7,12,16,45,681.5,101.5,2.15,16.4,452.5,557.55,447.55
2018,7,12,17,0,657.0,97.0,2.1,16.2,405.0,506.72,408.42
2018,7,12,17,15,625.5,91.0,2.1,16.05,357.0,451.42,364.78
2018,7,12,17,30,594.0,85.0,2.1,15.9,309.0,398.08,321.39
2018,7,12,17,45,551.5,78.0,2.1,15.7,262.0,340.95,273.76
2018,7,12,18,0,509.0,71.0,2.1,15.5,215.0,287.45,227.8
2018,7,12,18,15,448.5,62.5,2.05,15.35,171.0,230.02,177.87
2018,7,12,18,30,388.0,54.0,2.0,15.2,127.0,178.64,132.58
2018,7,12,18,45,303.0,43.5,2.0,15.1,90.0,124.8,86.52
2018,7,12,19,0,218.0,33.0,2.0,15.0,53.0,81.74,48.69
2018,7,12,19,15,126.0,20.0,1.95,14.95,30.0,39.33,0.0
2018,7,12,19,30,34.0,7.0,1.9,14.9,7.0,9.65,0.0
2018,7,12,19,45,17.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.4,13.6,1.0,0.98,0.0
2018,7,13,5,15,3.0,6.0,1.4,13.9,6.0,5.9,0.0
2018,7,13,5,30,0.0,11.0,1.4,14.2,11.0,10.6,2.33
2018,7,13,5,45,0.0,19.0,1.4,14.5,19.0,18.33,10.22
2018,7,13,6,0,0.0,27.0,1.4,14.8,27.0,26.06,17.39
2018,7,13,6,15,0.0,42.5,1.4,15.1,42.5,41.05,30.92
2018,7,13,6,30,0.0,58.0,1.4,15.4,58.0,55.96,41.97
2018,7,13,6,45,12.0,75.5,1.45,15.75,80.0,73.44,56.13
2018,7,13,7,0,24.0,93.0,1.5,16.1,102.0,90.5,69.65
2018,7,13,7,15,13.0,98.0,1.55,16.35,103.0,96.49,74.88
2018,7,13,7,30,2.0,103.0,1.6,16.6,104.0,99.36,77.35
2018,7,13,7,45,2.0,93.0,1.65,16.9,94.0,90.41,69.65
2018,7,13,8,0,2.0,83.0,1.7,17.2,84.0,81.03,61.65
2018,7,13,8,15,15.5,144.0,1.75,17.45,153.5,144.58,112.99
2018,7,13,8,30,29.0,205.0,1.8,17.7,223.0,206.77,162.03
2018,7,13,8,45,59.5,245.0,1.85,17.95,286.0,261.82,204.74
2018,7,13,9,0,90.0,285.0,1.9,18.2,349.0,320.14,249.38
2018,7,13,9,15,149.0,321.5,1.9,18.4,434.0,394.69,306.0
2018,7,13,9,30,208.0,358.0,1.9,18.6,519.0,476.37,366.7
2018,7,13,9,45,241.0,359.0,1.95,18.8,553.5,511.23,392.23
2018,7,13,10,0,274.0,360.0,2.0,19.0,588.0,549.29,420.16
2018,7,13,10,15,205.5,385.5,2.0,19.2,560.0,532.67,405.54
2018,7,13,10,30,137.0,411.0,2.0,19.4,532.0,510.52,386.99
2018,7,13,10,45,197.0,426.5,2.05,19.6,605.0,583.46,440.63
2018,7,13,11,0,257.0,442.0,2.1,19.8,678.0,661.55,496.22
2018,7,13,11,15,343.0,400.5,2.1,19.9,721.0,708.98,531.29
2018,7,13,11,30,429.0,359.0,2.1,20.0,764.0,762.01,569.99
2018,7,13,11,45,515.0,319.5,2.15,20.1,810.0,816.36,609.44
2018,7,13,12,0,601.0,280.0,2.2,20.2,856.0,871.66,649.07
2018,7,13,12,15,644.5,250.0,2.2,20.25,868.0,894.88,665.48
2018,7,13,12,30,688.0,220.0,2.2,20.3,880.0,916.03,679.25
2018,7,13,12,45,637.5,230.5,2.25,20.3,838.5,882.69,657.39
2018,7,13,13,0,587.0,241.0,2.3,20.3,797.0,846.56,633.64
2018,7,13,13,15,558.5,249.5,2.3,20.3,772.0,828.05,620.93
2018,7,13,13,30,530.0,258.0,2.3,20.3,747.0,807.53,606.67
2018,7,13,13,45,692.0,187.5,2.35,20.3,811.0,891.0,666.48
2018,7,13,14,0,854.0,117.0,2.4,20.3,875.0,959.02,712.26
2018,7,13,14,15,848.5,115.5,2.45,20.3,848.5,940.18,700.37
2018,7,13,14,30,843.0,114.0,2.5,20.3,822.0,918.6,687.5
2018,7,13,14,45,835.5,111.0,2.5,20.25,789.0,890.95,670.22
2018,7,13,15,0,828.0,108.0,2.5,20.2,756.0,860.9,651.28
2018,7,13,15,15,816.5,106.5,2.5,20.2,718.5,826.74,629.28
2018,7,13,15,30,805.0,105.0,2.5,20.2,681.0,795.02,608.86
2018,7,13,15,45,791.5,102.0,2.6,19.95,638.5,753.99,582.84
2018,7,13,16,0,778.0,99.0,2.7,19.7,596.0,711.68,555.44
2018,7,13,16,15,760.5,95.5,2.8,19.5,551.0,664.87,524.08
2018,7,13,16,30,743.0,92.0,2.9,19.3,506.0,617.57,491.33
2018,7,13,16,45,719.5,88.5,2.95,19.1,458.5,566.19,453.05
2018,7,13,17,0,696.0,85.0,3.0,18.9,411.0,515.36,414.08
2018,7,13,17,15,664.5,80.5,3.05,18.5,362.5,461.05,371.45
2018,7,13,17,30,633.0,76.0,3.1,18.1,314.0,407.5,328.05
2018,7,13,17,45,590.0,70.5,3.15,17.75,266.5,349.88,279.99
2018,7,13,18,0,547.0,65.0,3.2,17.4,219.0,295.9,233.52
2018,7,13,18,15,485.0,57.5,3.2,17.05,174.0,237.11,182.4
2018,7,13,18,30,423.0,50.0,3.2,16.7,129.0,184.51,135.98
2018,7,13,18,45,333.5,40.5,3.15,16.35,91.5,129.72,89.09
2018,7,13,19,0,244.0,31.0,3.1,16.0,54.0,84.6,49.39
2018,7,13,19,15,142.5,19.0,3.05,15.8,30.5,40.29,0.0
2018,7,13,19,30,41.0,7.0,3.0,15.6,7.0,10.19,0.0
2018,7,13,19,45,20.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.7,13.4,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,14,5,15,69.5,11.0,2.75,13.7,16.0,10.81,0.0
2018,7,14,5,30,119.0,19.0,2.8,13.9,29.0,14.42,4.98
2018,7,14,5,45,167.0,29.0,2.85,14.15,52.5,21.59,13.01
2018,7,14,6,0,215.0,39.0,2.9,14.4,76.0,28.42,19.46
2018,7,14,6,15,144.5,45.0,2.9,14.7,73.5,36.53,26.92
2018,7,14,6,30,74.0,51.0,2.9,15.0,71.0,49.17,34.23
2018,7,14,6,45,37.0,68.5,2.9,15.3,78.5,68.19,50.78
2018,7,14,7,0,0.0,86.0,2.9,15.6,86.0,82.31,64.03
2018,7,14,7,15,0.5,112.0,2.85,15.9,112.0,106.53,83.92
2018,7,14,7,30,1.0,138.0,2.8,16.2,138.0,130.93,103.62
2018,7,14,7,45,4.0,155.0,2.8,16.5,157.0,148.2,117.16
2018,7,14,8,0,7.0,172.0,2.8,16.8,176.0,165.85,130.89
2018,7,14,8,15,14.5,199.0,2.8,17.05,208.0,194.94,153.67
2018,7,14,8,30,22.0,226.0,2.8,17.3,240.0,224.94,176.93
2018,7,14,8,45,31.0,253.0,2.8,17.6,274.0,254.13,199.3
2018,7,14,9,0,40.0,280.0,2.8,17.9,308.0,286.96,224.28
2018,7,14,9,15,63.0,313.5,2.85,18.1,361.0,335.46,261.38
2018,7,14,9,30,86.0,347.0,2.9,18.3,414.0,386.3,299.77
2018,7,14,9,45,171.0,368.0,2.95,18.5,508.0,470.81,364.39
2018,7,14,10,0,256.0,389.0,3.0,18.7,602.0,562.93,433.25
2018,7,14,10,15,425.0,328.0,3.1,18.8,696.5,650.65,501.12
2018,7,14,10,30,594.0,267.0,3.2,18.9,791.0,748.4,575.11
2018,7,14,10,45,698.0,216.5,3.25,19.0,847.0,810.01,620.65
2018,7,14,11,0,802.0,166.0,3.3,19.1,903.0,873.67,664.04
2018,7,14,11,15,802.5,164.5,3.4,19.1,912.0,895.36,678.63
2018,7,14,11,30,803.0,163.0,3.5,19.1,921.0,914.52,691.86
2018,7,14,11,45,753.0,191.5,3.55,19.1,907.0,912.84,690.59
2018,7,14,12,0,703.0,220.0,3.6,19.1,893.0,910.36,689.02
2018,7,14,12,15,558.0,295.5,3.65,19.05,830.0,855.17,648.52
2018,7,14,12,30,413.0,371.0,3.7,19.0,767.0,795.37,602.55
2018,7,14,12,45,635.0,252.5,3.7,18.95,856.0,902.5,685.56
2018,7,14,13,0,857.0,134.0,3.7,18.9,945.0,996.92,749.68
2018,7,14,13,15,877.5,120.5,3.7,18.9,940.0,1003.84,753.96
2018,7,14,13,30,898.0,107.0,3.7,18.9,935.0,1007.24,756.7
2018,7,14,13,45,881.5,111.5,3.75,18.9,909.0,989.3,745.5
2018,7,14,14,0,865.0,116.0,3.8,18.9,883.0,968.6,732.63
2018,7,14,14,15,872.0,109.0,3.8,18.8,861.5,955.8,725.17
2018,7,14,14,30,879.0,102.0,3.8,18.7,840.0,939.67,715.44
2018,7,14,14,45,871.5,100.5,3.8,18.6,807.0,912.78,698.31
2018,7,14,15,0,864.0,99.0,3.8,18.5,774.0,883.38,679.45
2018,7,14,15,15,853.0,97.5,3.8,18.5,735.5,848.6,656.46
2018,7,14,15,30,842.0,96.0,3.8,18.5,697.0,811.87,631.94
2018,7,14,15,45,829.5,93.0,3.85,18.15,654.5,770.56,604.92
2018,7,14,16,0,817.0,90.0,3.9,17.8,612.0,727.82,576.44
2018,7,14,16,15,800.5,87.0,3.9,17.6,566.0,684.41,546.51
2018,7,14,16,30,784.0,84.0,3.9,17.4,520.0,636.69,512.85
2018,7,14,16,45,761.5,80.5,3.9,17.2,471.5,584.16,473.06
2018,7,14,17,0,739.0,77.0,3.9,17.0,423.0,532.04,432.34
2018,7,14,17,15,709.0,73.5,3.9,16.8,374.0,476.47,387.67
2018,7,14,17,30,679.0,70.0,3.9,16.6,325.0,422.57,342.99
2018,7,14,17,45,637.0,65.0,3.85,16.35,276.0,364.63,293.76
2018,7,14,18,0,595.0,60.0,3.8,16.1,227.0,309.22,245.31
2018,7,14,18,15,533.0,53.5,3.8,15.85,180.5,249.06,192.29
2018,7,14,18,30,471.0,47.0,3.8,15.6,134.0,195.06,143.96
2018,7,14,18,45,368.0,38.5,3.75,15.35,94.0,135.65,93.03
2018,7,14,19,0,265.0,30.0,3.7,15.1,54.0,87.34,50.49
2018,7,14,19,15,156.0,18.5,3.7,14.9,30.5,41.35,0.0
2018,7,14,19,30,47.0,7.0,3.7,14.7,7.0,10.65,0.0
2018,7,14,19,45,23.5,3.5,3.75,14.5,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.7,12.65,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.7,12.7,2.0,0.0,0.0
2018,7,15,5,15,59.0,7.5,2.8,13.0,11.5,7.37,0.0
2018,7,15,5,30,102.0,13.0,2.9,13.3,21.0,9.72,1.36
2018,7,15,5,45,51.0,12.0,3.0,13.55,16.0,8.64,1.82
2018,7,15,6,0,0.0,11.0,3.1,13.8,11.0,10.6,3.74
2018,7,15,6,15,0.0,14.0,3.1,14.05,14.0,13.5,6.43
2018,7,15,6,30,0.0,17.0,3.1,14.3,17.0,16.39,8.41
2018,7,15,6,45,0.0,24.5,3.1,14.55,24.5,23.64,14.61
2018,7,15,7,0,0.0,32.0,3.1,14.8,32.0,30.89,20.74
2018,7,15,7,15,0.0,53.0,3.1,15.0,53.0,51.21,37.86
2018,7,15,7,30,0.0,74.0,3.1,15.2,74.0,71.55,54.77
2018,7,15,7,45,0.0,82.0,3.1,15.45,82.0,79.31,60.97
2018,7,15,8,0,0.0,90.0,3.1,15.7,90.0,87.05,67.1
2018,7,15,8,15,0.0,101.0,3.1,15.9,101.0,97.57,75.47
2018,7,15,8,30,0.0,112.0,3.1,16.1,112.0,108.11,83.79
2018,7,15,8,45,0.0,121.0,3.1,16.3,121.0,116.77,90.51
2018,7,15,9,0,0.0,130.0,3.1,16.5,130.0,125.46,97.22
2018,7,15,9,15,2.0,148.5,3.1,16.7,150.0,144.47,112.23
2018,7,15,9,30,4.0,167.0,3.1,16.9,170.0,163.72,127.31
2018,7,15,9,45,7.0,193.5,3.1,17.05,199.0,191.55,149.11
2018,7,15,10,0,10.0,220.0,3.1,17.2,228.0,219.72,170.96
2018,7,15,10,15,12.0,242.5,3.15,17.3,252.5,243.6,189.29
2018,7,15,10,30,14.0,265.0,3.2,17.4,277.0,267.7,207.69
2018,7,15,10,45,19.0,301.0,3.25,17.5,318.0,307.64,238.19
2018,7,15,11,0,24.0,337.0,3.3,17.6,359.0,350.02,270.19
2018,7,15,11,15,67.5,361.0,3.4,17.6,424.5,414.86,320.55
2018,7,15,11,30,111.0,385.0,3.5,17.6,490.0,485.54,374.47
2018,7,15,11,45,164.5,397.5,3.55,17.65,554.5,553.07,425.67
2018,7,15,12,0,218.0,410.0,3.6,17.7,619.0,626.46,480.3
2018,7,15,12,15,367.0,355.5,3.65,17.75,707.0,727.94,558.19
2018,7,15,12,30,516.0,301.0,3.7,17.8,795.0,826.56,632.32
2018,7,15,12,45,692.5,222.0,3.75,17.85,880.0,928.55,706.57
2018,7,15,13,0,869.0,143.0,3.8,17.9,965.0,1017.81,767.18
2018,7,15,13,15,897.0,128.0,3.8,17.95,965.5,1030.82,775.46
2018,7,15,13,30,925.0,113.0,3.8,18.0,966.0,1040.15,782.01
2018,7,15,13,45,931.0,107.0,3.85,18.05,948.5,1033.26,778.15
2018,7,15,14,0,937.0,101.0,3.9,18.1,931.0,1022.86,772.16
2018,7,15,14,15,931.5,99.0,3.9,18.1,902.0,1002.17,759.09
2018,7,15,14,30,926.0,97.0,3.9,18.1,873.0,978.45,744.06
2018,7,15,14,45,918.0,96.0,3.9,18.1,839.0,950.59,726.21
2018,7,15,15,0,910.0,95.0,3.9,18.1,805.0,920.1,706.5
2018,7,15,15,15,900.0,92.5,3.9,18.1,765.0,883.8,682.64
2018,7,15,15,30,890.0,90.0,3.9,18.1,725.0,845.33,657.1
2018,7,15,15,45,877.0,88.0,3.9,17.95,681.0,803.04,628.94
2018,7,15,16,0,864.0,86.0,3.9,17.8,637.0,759.24,599.36
2018,7,15,16,15,847.5,83.0,3.9,17.65,589.0,710.52,565.72
2018,7,15,16,30,831.0,80.0,3.9,17.5,541.0,661.06,530.98
2018,7,15,16,45,808.5,77.0,3.9,17.3,491.0,610.18,493.02
2018,7,15,17,0,786.0,74.0,3.9,17.1,441.0,556.46,451.22
2018,7,15,17,15,756.0,70.0,3.9,16.85,389.5,498.11,404.61
2018,7,15,17,30,726.0,66.0,3.9,16.6,338.0,441.36,357.81
2018,7,15,17,45,683.0,62.0,3.85,16.4,287.5,380.69,306.28
2018,7,15,18,0,640.0,58.0,3.8,16.2,237.0,324.54,257.0
2018,7,15,18,15,576.5,52.0,3.75,15.85,188.5,262.07,201.96
2018,7,15,18,30,513.0,46.0,3.7,15.5,140.0,205.9,151.6
2018,7,15,18,45,414.5,38.0,3.6,15.15,99.0,145.89,99.66
2018,7,15,19,0,316.0,30.0,3.5,14.8,58.0,96.46,55.02
2018,7,15,19,15,180.5,18.0,3.45,14.6,32.0,44.06,0.0
2018,7,15,19,30,45.0,6.0,3.4,14.4,6.0,9.48,0.0
2018,7,15,19,45,22.5,3.0,3.4,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,25.5,5.0,2.8,12.8,6.5,4.91,0.0
2018,7,16,5,30,36.0,8.0,2.9,13.1,11.0,5.9,0.0
2018,7,16,5,45,18.0,10.5,2.95,13.4,12.0,10.01,2.99
2018,7,16,6,0,0.0,13.0,3.0,13.7,13.0,12.53,5.45
2018,7,16,6,15,0.0,16.5,3.0,14.05,16.5,15.91,8.59
2018,7,16,6,30,0.0,20.0,3.0,14.4,20.0,19.29,10.88
2018,7,16,6,45,0.0,28.0,2.95,14.7,28.0,27.02,17.49
2018,7,16,7,0,0.0,36.0,2.9,15.0,36.0,34.76,24.01
2018,7,16,7,15,0.0,58.0,2.85,15.3,58.0,56.05,41.9
2018,7,16,7,30,0.0,80.0,2.8,15.6,80.0,77.37,59.54
2018,7,16,7,45,0.0,85.0,2.8,15.95,85.0,82.22,63.26
2018,7,16,8,0,0.0,90.0,2.8,16.3,90.0,87.05,66.94
2018,7,16,8,15,0.5,110.5,2.75,16.6,111.0,106.77,82.79
2018,7,16,8,30,1.0,131.0,2.7,16.9,132.0,126.56,98.5
2018,7,16,8,45,3.5,161.5,2.7,17.15,164.0,156.94,122.56
2018,7,16,9,0,6.0,192.0,2.7,17.4,196.0,187.64,146.56
2018,7,16,9,15,20.0,244.5,2.7,17.7,259.5,246.48,192.48
2018,7,16,9,30,34.0,297.0,2.7,18.0,323.0,305.38,237.54
2018,7,16,9,45,99.0,340.0,2.7,18.3,421.0,394.29,305.83
2018,7,16,10,0,164.0,383.0,2.7,18.6,519.0,488.82,376.59
2018,7,16,10,15,250.5,363.5,2.75,18.8,579.5,546.88,420.82
2018,7,16,10,30,337.0,344.0,2.8,19.0,640.0,610.4,468.72
2018,7,16,10,45,323.0,357.5,2.8,19.2,647.0,625.04,477.85
2018,7,16,11,0,309.0,371.0,2.8,19.4,654.0,638.04,486.0
2018,7,16,11,15,352.5,376.0,2.8,19.5,704.0,693.22,525.75
2018,7,16,11,30,396.0,381.0,2.8,19.6,754.0,752.45,567.41
2018,7,16,11,45,426.0,374.5,2.85,19.75,779.0,785.75,590.78
2018,7,16,12,0,456.0,368.0,2.9,19.9,804.0,818.55,613.86
2018,7,16,12,15,530.0,327.0,2.95,19.9,834.0,858.98,644.26
2018,7,16,12,30,604.0,286.0,3.0,19.9,864.0,899.03,674.16
2018,7,16,12,45,727.5,220.5,3.05,19.9,911.5,961.74,718.33
2018,7,16,13,0,851.0,155.0,3.1,19.9,959.0,1011.69,751.74
2018,7,16,13,15,550.0,286.0,3.15,19.85,802.5,856.46,644.7
2018,7,16,13,30,249.0,417.0,3.2,19.8,646.0,684.09,516.07
2018,7,16,13,45,223.0,391.0,3.25,19.7,592.5,631.04,479.84
2018,7,16,14,0,197.0,365.0,3.3,19.6,539.0,569.54,436.24
2018,7,16,14,15,544.5,237.0,3.35,19.5,697.5,785.18,603.53
2018,7,16,14,30,892.0,109.0,3.4,19.4,856.0,959.08,725.73
2018,7,16,14,45,899.5,103.5,3.45,19.25,830.5,941.46,714.11
2018,7,16,15,0,907.0,98.0,3.5,19.1,805.0,920.49,701.81
2018,7,16,15,15,896.5,96.0,3.5,19.1,765.0,884.38,678.27
2018,7,16,15,30,886.0,94.0,3.5,19.1,725.0,846.15,653.17
2018,7,16,15,45,872.5,91.5,3.5,18.8,680.5,803.06,625.1
2018,7,16,16,0,859.0,89.0,3.5,18.5,636.0,758.49,595.58
2018,7,16,16,15,842.5,85.5,3.45,18.35,588.0,709.41,561.75
2018,7,16,16,30,826.0,82.0,3.4,18.2,540.0,662.78,529.26
2018,7,16,16,45,803.5,79.0,3.4,18.0,490.0,608.94,489.27
2018,7,16,17,0,781.0,76.0,3.4,17.8,440.0,555.41,447.98
2018,7,16,17,15,751.0,72.0,3.35,17.55,388.5,497.26,401.78
2018,7,16,17,30,721.0,68.0,3.3,17.3,337.0,440.73,355.41
2018,7,16,17,45,678.5,63.5,3.25,17.05,286.5,379.95,304.23
2018,7,16,18,0,636.0,59.0,3.2,16.8,236.0,323.73,255.26
2018,7,16,18,15,573.0,52.5,3.05,16.4,187.5,261.09,200.35
2018,7,16,18,30,510.0,46.0,2.9,16.0,139.0,204.71,150.07
2018,7,16,18,45,411.0,37.5,2.8,15.65,98.0,144.26,98.03
2018,7,16,19,0,312.0,29.0,2.7,15.3,57.0,94.53,53.05
2018,7,16,19,15,178.0,17.5,2.7,15.05,31.5,40.06,0.0
2018,7,16,19,30,44.0,6.0,2.7,14.8,6.0,9.37,0.0
2018,7,16,19,45,22.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.45,12.75,3.0,2.95,0.0
2018,7,17,5,30,0.0,6.0,2.5,13.1,6.0,5.78,0.0
2018,7,17,5,45,0.0,10.0,2.55,13.5,10.0,9.64,2.65
2018,7,17,6,0,0.0,14.0,2.6,13.9,14.0,13.5,6.29
2018,7,17,6,15,10.5,17.5,2.6,14.2,20.5,17.02,9.57
2018,7,17,6,30,21.0,21.0,2.6,14.5,27.0,20.42,11.3
2018,7,17,6,45,10.5,35.5,2.6,14.85,38.5,35.54,24.31
2018,7,17,7,0,0.0,50.0,2.6,15.2,50.0,48.3,35.49
2018,7,17,7,15,0.0,69.0,2.6,15.55,69.0,66.7,50.82
2018,7,17,7,30,0.0,88.0,2.6,15.9,88.0,84.88,65.73
2018,7,17,7,45,0.0,94.0,2.55,16.2,94.0,90.69,70.21
2018,7,17,8,0,0.0,100.0,2.5,16.5,100.0,96.5,74.65
2018,7,17,8,15,0.0,110.5,2.5,16.85,110.5,106.55,82.52
2018,7,17,8,30,0.0,121.0,2.5,17.2,121.0,116.64,90.32
2018,7,17,8,45,0.0,131.0,2.5,17.5,131.0,126.27,97.72
2018,7,17,9,0,0.0,141.0,2.5,17.8,141.0,135.93,105.08
2018,7,17,9,15,2.0,153.5,2.5,18.05,155.0,149.23,115.36
2018,7,17,9,30,4.0,166.0,2.5,18.3,169.0,162.75,125.75
2018,7,17,9,45,7.0,190.5,2.5,18.55,196.0,188.67,145.85
2018,7,17,10,0,10.0,215.0,2.5,18.8,223.0,214.92,165.98
2018,7,17,10,15,11.5,232.0,2.5,18.95,241.5,233.11,179.72
2018,7,17,10,30,13.0,249.0,2.5,19.1,260.0,251.46,193.52
2018,7,17,10,45,14.5,267.5,2.5,19.3,280.5,271.41,208.41
2018,7,17,11,0,16.0,286.0,2.5,19.5,301.0,291.51,223.32
2018,7,17,11,15,18.0,304.0,2.5,19.6,321.0,311.72,238.34
2018,7,17,11,30,20.0,322.0,2.5,19.7,341.0,332.09,253.39
2018,7,17,11,45,95.0,337.5,2.55,19.8,428.0,427.35,327.09
2018,7,17,12,0,170.0,353.0,2.6,19.9,515.0,518.59,395.92
2018,7,17,12,15,232.0,370.5,2.6,19.9,592.0,605.8,459.81
2018,7,17,12,30,294.0,388.0,2.6,19.9,669.0,689.52,519.94
2018,7,17,12,45,319.0,381.5,2.65,19.9,684.5,711.85,536.14
2018,7,17,13,0,344.0,375.0,2.7,19.9,700.0,733.02,551.99
2018,7,17,13,15,412.0,348.0,2.75,19.85,731.5,781.3,588.15
2018,7,17,13,30,480.0,321.0,2.8,19.8,763.0,821.04,618.13
2018,7,17,13,45,512.0,297.5,2.85,19.75,759.0,825.87,623.3
2018,7,17,14,0,544.0,274.0,2.9,19.7,755.0,827.82,626.84
2018,7,17,14,15,723.0,192.5,2.95,19.55,810.5,909.62,687.15
2018,7,17,14,30,902.0,111.0,3.0,19.4,866.0,970.44,729.42
2018,7,17,14,45,893.0,109.5,3.05,19.25,831.5,941.71,711.36
2018,7,17,15,0,884.0,108.0,3.1,19.1,797.0,910.47,692.26
2018,7,17,15,15,873.0,106.5,3.1,19.1,757.5,875.15,669.46
2018,7,17,15,30,862.0,105.0,3.1,19.1,718.0,837.8,645.09
2018,7,17,15,45,848.0,102.0,3.15,18.8,673.5,794.61,617.33
2018,7,17,16,0,834.0,99.0,3.2,18.5,629.0,753.86,590.92
2018,7,17,16,15,816.5,95.5,3.25,18.25,581.5,704.79,557.81
2018,7,17,16,30,799.0,92.0,3.3,18.0,534.0,655.09,523.46
2018,7,17,16,45,775.5,88.5,3.3,17.7,484.0,601.18,483.22
2018,7,17,17,0,752.0,85.0,3.3,17.4,434.0,547.7,442.13
2018,7,17,17,15,718.5,81.0,3.3,17.1,383.0,490.17,396.53
2018,7,17,17,30,685.0,77.0,3.3,16.8,332.0,433.46,350.17
2018,7,17,17,45,639.0,71.5,3.3,16.45,281.0,371.82,298.53
2018,7,17,18,0,593.0,66.0,3.3,16.1,230.0,314.07,248.57
2018,7,17,18,15,525.0,59.0,3.2,15.8,182.5,251.34,193.72
2018,7,17,18,30,457.0,52.0,3.1,15.5,135.0,195.38,144.09
2018,7,17,18,45,354.0,42.0,3.0,15.15,94.5,135.17,92.68
2018,7,17,19,0,251.0,32.0,2.9,14.8,54.0,86.22,48.66
2018,7,17,19,15,139.5,18.5,2.9,14.65,29.5,35.97,0.0
2018,7,17,19,30,28.0,5.0,2.9,14.5,5.0,7.1,0.0
2018,7,17,19,45,14.0,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.85,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.25,13.4,23.0,14.74,0.0
2018,7,18,5,30,226.0,28.0,2.3,13.8,44.0,22.03,8.58
2018,7,18,5,45,332.0,37.5,2.35,14.2,82.0,29.14,19.3
2018,7,18,6,0,438.0,47.0,2.4,14.6,120.0,34.86,25.04
2018,7,18,6,15,381.0,45.0,2.35,14.95,124.0,30.28,21.31
2018,7,18,6,30,324.0,43.0,2.3,15.3,128.0,41.27,21.57
2018,7,18,6,45,317.5,52.0,2.2,15.6,150.0,67.21,38.43
2018,7,18,7,0,311.0,61.0,2.1,15.9,172.0,92.68,59.03
2018,7,18,7,15,338.5,76.5,2.0,16.2,214.5,131.68,91.39
2018,7,18,7,30,366.0,92.0,1.9,16.5,257.0,171.96,125.59
2018,7,18,7,45,269.0,110.0,1.85,16.85,239.0,179.02,135.99
2018,7,18,8,0,172.0,128.0,1.8,17.2,221.0,178.71,138.72
2018,7,18,8,15,117.0,147.0,1.75,17.45,213.0,185.95,145.57
2018,7,18,8,30,62.0,166.0,1.7,17.7,205.0,186.34,145.93
2018,7,18,8,45,36.0,187.0,1.7,17.95,210.0,196.16,153.24
2018,7,18,9,0,10.0,208.0,1.7,18.2,215.0,204.93,159.3
2018,7,18,9,15,12.5,228.0,1.75,18.4,237.5,226.3,175.53
2018,7,18,9,30,15.0,248.0,1.8,18.6,260.0,247.96,191.83
2018,7,18,9,45,18.0,271.5,1.8,18.8,286.0,273.59,210.98
2018,7,18,10,0,21.0,295.0,1.8,19.0,312.0,299.55,230.19
2018,7,18,10,15,88.0,302.5,1.85,19.15,379.0,361.53,278.57
2018,7,18,10,30,155.0,310.0,1.9,19.3,446.0,428.18,329.59
2018,7,18,10,45,185.5,339.5,1.9,19.4,506.5,489.38,374.32
2018,7,18,11,0,216.0,369.0,1.9,19.5,567.0,554.23,420.84
2018,7,18,11,15,273.5,365.0,1.95,19.55,619.5,610.71,462.28
2018,7,18,11,30,331.0,361.0,2.0,19.6,672.0,669.11,504.59
2018,7,18,11,45,395.5,340.5,2.05,19.7,715.5,723.11,543.64
2018,7,18,12,0,460.0,320.0,2.1,19.8,759.0,774.43,580.53
2018,7,18,12,15,394.5,357.0,2.2,19.8,733.5,756.24,565.94
2018,7,18,12,30,329.0,394.0,2.3,19.8,708.0,730.23,546.51
2018,7,18,12,45,298.0,420.5,2.35,19.8,703.5,730.9,546.18
2018,7,18,13,0,267.0,447.0,2.4,19.8,699.0,730.35,544.81
2018,7,18,13,15,303.5,428.0,2.45,19.75,710.5,749.11,559.84
2018,7,18,13,30,340.0,409.0,2.5,19.7,722.0,766.21,573.61
2018,7,18,13,45,396.0,374.5,2.6,19.65,730.5,791.04,593.78
2018,7,18,14,0,452.0,340.0,2.7,19.6,739.0,806.96,607.93
2018,7,18,14,15,525.5,296.0,2.7,19.5,746.0,826.06,624.49
2018,7,18,14,30,599.0,252.0,2.7,19.4,753.0,842.59,639.18
2018,7,18,14,45,510.5,274.5,2.7,19.3,689.0,770.32,587.53
2018,7,18,15,0,422.0,297.0,2.7,19.2,625.0,702.66,538.78
2018,7,18,15,15,446.0,267.0,2.7,19.2,598.0,680.52,525.4
2018,7,18,15,30,470.0,237.0,2.7,19.2,571.0,655.25,509.26
2018,7,18,15,45,641.0,171.0,2.85,18.85,595.5,709.52,555.25
2018,7,18,16,0,812.0,105.0,3.0,18.5,620.0,743.35,583.0
2018,7,18,16,15,794.0,101.0,3.15,18.15,572.5,694.21,549.91
2018,7,18,16,30,776.0,97.0,3.3,17.8,525.0,644.51,515.7
2018,7,18,16,45,750.5,93.0,3.4,17.5,475.0,589.74,474.99
2018,7,18,17,0,725.0,89.0,3.5,17.2,425.0,536.99,434.5
2018,7,18,17,15,691.0,84.5,3.55,16.75,374.0,478.69,388.47
2018,7,18,17,30,657.0,80.0,3.6,16.3,323.0,422.49,342.58
2018,7,18,17,45,602.5,74.5,3.65,15.9,271.5,358.44,288.93
2018,7,18,18,0,548.0,69.0,3.7,15.5,220.0,299.18,237.8
2018,7,18,18,15,488.0,60.5,3.6,15.15,174.5,239.94,185.68
2018,7,18,18,30,428.0,52.0,3.5,14.8,129.0,186.69,138.13
2018,7,18,18,45,287.0,41.0,3.35,14.5,85.5,117.41,80.71
2018,7,18,19,0,146.0,30.0,3.2,14.2,42.0,64.65,36.24
2018,7,18,19,15,78.0,17.0,3.05,14.05,23.0,26.58,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.93,0.0
2018,7,18,19,45,5.0,2.0,2.75,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,5,15,0.0,2.5,2.9,12.9,2.5,2.46,0.0
2018,7,19,5,30,0.0,5.0,3.1,13.2,5.0,4.82,0.0
2018,7,19,5,45,33.0,12.0,3.3,13.5,17.5,10.29,3.17
2018,7,19,6,0,66.0,19.0,3.5,13.8,30.0,16.01,8.49
2018,7,19,6,15,70.0,20.5,3.4,14.05,35.5,17.05,9.59
2018,7,19,6,30,74.0,22.0,3.3,14.3,41.0,18.47,8.4
2018,7,19,6,45,37.0,32.0,3.2,14.55,41.5,33.09,21.16
2018,7,19,7,0,0.0,42.0,3.1,14.8,42.0,40.56,28.97
2018,7,19,7,15,0.0,64.5,2.95,15.05,64.5,62.34,47.27
2018,7,19,7,30,0.0,87.0,2.8,15.3,87.0,83.93,65.12
2018,7,19,7,45,0.0,98.5,2.6,15.55,98.5,94.9,73.9
2018,7,19,8,0,0.0,110.0,2.4,15.8,110.0,105.89,82.61
2018,7,19,8,15,1.5,138.0,2.25,16.15,139.0,133.01,104.32
2018,7,19,8,30,3.0,166.0,2.1,16.5,168.0,160.35,125.83
2018,7,19,8,45,22.0,207.5,2.0,16.85,223.0,209.57,164.56
2018,7,19,9,0,41.0,249.0,1.9,17.2,278.0,258.9,202.68
2018,7,19,9,15,95.0,289.5,1.8,17.55,361.0,332.65,259.43
2018,7,19,9,30,149.0,330.0,1.7,17.9,444.0,410.78,318.05
2018,7,19,9,45,195.0,357.5,1.65,18.25,514.0,477.26,366.7
2018,7,19,10,0,241.0,385.0,1.6,18.6,584.0,547.32,416.84
2018,7,19,10,15,425.5,323.0,1.65,18.9,689.5,645.05,490.4
2018,7,19,10,30,610.0,261.0,1.7,19.2,795.0,754.02,569.74
2018,7,19,10,45,689.5,229.5,1.75,19.5,848.0,813.53,611.11
2018,7,19,11,0,769.0,198.0,1.8,19.8,901.0,873.77,650.67
2018,7,19,11,15,823.0,172.5,1.9,19.95,936.0,919.91,680.88
2018,7,19,11,30,877.0,147.0,2.0,20.1,971.0,961.93,708.32
2018,7,19,11,45,894.5,138.5,2.1,20.25,985.0,988.87,725.88
2018,7,19,12,0,912.0,130.0,2.2,20.4,999.0,1013.35,742.01
2018,7,19,12,15,913.0,129.0,2.4,20.35,999.5,1026.46,752.56
2018,7,19,12,30,914.0,128.0,2.6,20.3,1000.0,1036.42,761.21
2018,7,19,12,45,914.0,127.0,2.75,20.3,993.5,1042.18,766.54
2018,7,19,13,0,914.0,126.0,2.9,20.3,987.0,1044.68,769.85
2018,7,19,13,15,902.0,130.0,3.1,20.0,969.0,1037.04,767.92
2018,7,19,13,30,890.0,134.0,3.3,19.7,951.0,1026.25,763.95
2018,7,19,13,45,797.5,176.5,3.45,19.4,896.0,979.24,735.2
2018,7,19,14,0,705.0,219.0,3.6,19.1,841.0,929.61,704.36
2018,7,19,14,15,748.0,190.0,3.65,18.8,831.0,930.68,707.45
2018,7,19,14,30,791.0,161.0,3.7,18.5,821.0,924.02,704.93
2018,7,19,14,45,714.5,186.0,3.75,18.15,764.0,867.25,667.64
2018,7,19,15,0,638.0,211.0,3.8,17.8,707.0,808.01,627.99
2018,7,19,15,15,636.5,200.5,3.8,17.8,673.5,778.09,607.97
2018,7,19,15,30,635.0,190.0,3.8,17.8,640.0,746.16,586.05
2018,7,19,15,45,704.5,155.0,3.65,17.3,625.0,743.07,586.58
2018,7,19,16,0,774.0,120.0,3.5,16.8,610.0,730.24,579.22
2018,7,19,16,15,759.5,115.0,3.4,16.65,565.0,684.0,546.58
2018,7,19,16,30,745.0,110.0,3.3,16.5,520.0,638.85,513.3
2018,7,19,16,45,715.0,106.5,3.25,16.3,469.5,583.04,470.9
2018,7,19,17,0,685.0,103.0,3.2,16.1,419.0,528.35,428.32
2018,7,19,17,15,647.0,97.5,3.15,15.9,368.0,468.57,380.59
2018,7,19,17,30,609.0,92.0,3.1,15.7,317.0,411.31,333.54
2018,7,19,17,45,558.0,85.0,3.0,15.5,267.0,349.5,281.54
2018,7,19,18,0,507.0,78.0,2.9,15.3,217.0,292.13,231.98
2018,7,19,18,15,439.0,68.0,2.85,15.05,170.5,230.63,178.57
2018,7,19,18,30,371.0,58.0,2.8,14.8,124.0,175.37,130.09
2018,7,19,18,45,278.5,45.0,2.7,14.55,85.5,119.76,82.68
2018,7,19,19,0,186.0,32.0,2.6,14.3,47.0,73.74,40.65
2018,7,19,19,15,103.0,18.0,2.55,14.15,25.5,30.62,0.0
2018,7,19,19,30,20.0,4.0,2.5,14.0,4.0,3.93,0.0
2018,7,19,19,45,10.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,11.6,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.7,11.7,1.0,0.0,0.0
2018,7,20,5,15,24.0,7.5,1.8,12.1,9.0,7.37,0.0
2018,7,20,5,30,45.0,14.0,1.9,12.5,17.0,12.02,1.25
2018,7,20,5,45,65.5,21.5,2.0,12.9,30.0,18.18,9.93
2018,7,20,6,0,86.0,29.0,2.1,13.3,43.0,24.15,15.71
2018,7,20,6,15,92.5,34.0,2.15,13.6,54.0,27.93,19.34
2018,7,20,6,30,99.0,39.0,2.2,13.9,65.0,35.86,22.81
2018,7,20,6,45,49.5,48.5,2.2,14.25,61.5,48.79,34.08
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,56.04,42.15
2018,7,20,7,15,0.0,85.5,2.25,14.95,85.5,82.24,64.01
2018,7,20,7,30,0.0,113.0,2.3,15.3,113.0,107.91,85.04
2018,7,20,7,45,0.0,123.5,2.3,15.65,123.5,118.08,92.98
2018,7,20,8,0,0.0,134.0,2.3,16.0,134.0,128.26,100.85
2018,7,20,8,15,3.0,138.5,2.3,16.3,140.5,134.09,105.1
2018,7,20,8,30,6.0,143.0,2.3,16.6,147.0,140.17,109.6
2018,7,20,8,45,18.0,156.5,2.3,16.9,169.0,158.5,124.04
2018,7,20,9,0,30.0,170.0,2.3,17.2,191.0,179.33,140.44
2018,7,20,9,15,25.0,197.0,2.3,17.45,215.0,203.66,159.16
2018,7,20,9,30,20.0,224.0,2.3,17.7,239.0,227.67,177.34
2018,7,20,9,45,17.0,239.0,2.3,17.95,252.5,241.95,187.81
2018,7,20,10,0,14.0,254.0,2.3,18.2,266.0,255.2,197.44
2018,7,20,10,15,17.5,274.0,2.35,18.4,289.0,278.1,214.69
2018,7,20,10,30,21.0,294.0,2.4,18.6,312.0,301.33,232.05
2018,7,20,10,45,20.5,298.0,2.45,18.8,316.0,305.99,235.13
2018,7,20,11,0,20.0,302.0,2.5,19.0,320.0,310.56,238.23
2018,7,20,11,15,87.0,314.0,2.55,19.05,395.5,389.37,299.96
2018,7,20,11,30,154.0,326.0,2.6,19.1,471.0,467.04,359.49
2018,7,20,11,45,220.0,324.5,2.65,19.15,533.0,536.47,412.08
2018,7,20,12,0,286.0,323.0,2.7,19.2,595.0,604.49,462.91
2018,7,20,12,15,392.0,300.5,2.75,19.15,674.0,696.83,531.77
2018,7,20,12,30,498.0,278.0,2.8,19.1,753.0,784.82,596.16
2018,7,20,12,45,505.0,278.5,2.85,19.1,757.0,797.54,604.86
2018,7,20,13,0,512.0,279.0,2.9,19.1,761.0,808.37,612.88
2018,7,20,13,15,553.5,261.0,2.95,19.0,775.0,834.38,632.89
2018,7,20,13,30,595.0,243.0,3.0,18.9,789.0,856.32,650.03
2018,7,20,13,45,530.5,253.5,3.05,18.8,732.0,800.33,610.47
2018,7,20,14,0,466.0,264.0,3.1,18.7,675.0,741.23,568.71
2018,7,20,14,15,644.0,196.0,3.15,18.55,744.0,837.27,641.78
2018,7,20,14,30,822.0,128.0,3.2,18.4,813.0,912.51,694.88
2018,7,20,14,45,811.5,125.5,3.2,18.3,779.0,888.35,678.89
2018,7,20,15,0,801.0,123.0,3.2,18.2,745.0,856.59,658.39
2018,7,20,15,15,789.0,121.0,3.2,18.2,707.0,822.02,635.58
2018,7,20,15,30,777.0,119.0,3.2,18.2,669.0,785.68,611.36
2018,7,20,15,45,759.0,116.0,3.25,17.8,625.5,741.9,582.66
2018,7,20,16,0,741.0,113.0,3.3,17.4,582.0,697.21,552.81
2018,7,20,16,15,695.5,115.5,3.25,17.2,528.5,639.78,511.91
2018,7,20,16,30,650.0,118.0,3.2,17.0,475.0,582.47,468.71
2018,7,20,16,45,640.5,110.0,3.2,16.75,433.5,538.94,435.96
2018,7,20,17,0,631.0,102.0,3.2,16.5,392.0,494.88,401.76
2018,7,20,17,15,593.0,96.5,3.15,16.25,343.5,437.68,355.88
2018,7,20,17,30,555.0,91.0,3.1,16.0,295.0,383.1,310.91
2018,7,20,17,45,496.0,84.5,3.0,15.75,246.0,321.02,258.77
2018,7,20,18,0,437.0,78.0,2.9,15.5,197.0,262.4,208.5
2018,7,20,18,15,374.0,67.0,2.85,15.3,154.0,205.8,159.31
2018,7,20,18,30,311.0,56.0,2.8,15.1,111.0,155.75,115.43
2018,7,20,18,45,229.0,42.5,2.75,14.9,76.0,105.31,72.45
2018,7,20,19,0,147.0,29.0,2.7,14.7,41.0,63.0,33.58
2018,7,20,19,15,80.5,16.0,2.65,14.65,22.0,25.74,0.0
2018,7,20,19,30,14.0,3.0,2.6,14.6,3.0,0.0,0.0
2018,7,20,19,45,7.0,1.5,2.6,14.55,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,4,45,2.0,0.5,1.75,13.55,0.5,0.0,0.0
2018,7,21,5,0,4.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,43.0,11.0,1.8,13.85,13.5,10.81,0.0
2018,7,21,5,30,82.0,21.0,1.8,14.1,26.0,17.72,3.6
2018,7,21,5,45,112.5,29.0,1.85,14.35,43.0,24.24,14.94
2018,7,21,6,0,143.0,37.0,1.9,14.6,60.0,27.15,18.22
2018,7,21,6,15,111.0,39.0,1.95,14.9,60.5,31.9,22.74
2018,7,21,6,30,79.0,41.0,2.0,15.2,61.0,36.63,23.85
2018,7,21,6,45,39.5,56.5,2.0,15.5,66.5,57.26,41.49
2018,7,21,7,0,0.0,72.0,2.0,15.8,72.0,69.45,53.22
2018,7,21,7,15,0.5,101.0,2.0,16.15,101.0,96.45,75.51
2018,7,21,7,30,1.0,130.0,2.0,16.5,130.0,123.54,97.45
2018,7,21,7,45,8.0,156.5,2.05,16.8,160.5,150.56,118.83
2018,7,21,8,0,15.0,183.0,2.1,17.1,191.0,178.5,140.74
2018,7,21,8,15,16.5,197.0,2.1,17.35,206.5,193.68,152.31
2018,7,21,8,30,18.0,211.0,2.1,17.6,222.0,209.01,163.92
2018,7,21,8,45,16.0,218.5,2.1,17.9,229.0,216.65,169.34
2018,7,21,9,0,14.0,226.0,2.1,18.2,236.0,224.02,174.5
2018,7,21,9,15,14.5,237.5,2.15,18.4,248.0,236.42,183.69
2018,7,21,9,30,15.0,249.0,2.2,18.6,260.0,248.87,192.84
2018,7,21,9,45,117.0,268.0,2.25,18.8,364.0,338.73,263.97
2018,7,21,10,0,219.0,287.0,2.3,19.0,468.0,438.3,340.65
2018,7,21,10,15,441.5,245.5,2.35,19.2,626.0,583.24,452.02
2018,7,21,10,30,664.0,204.0,2.4,19.4,784.0,742.49,569.18
2018,7,21,10,45,680.0,201.5,2.45,19.6,808.5,777.53,592.13
2018,7,21,11,0,696.0,199.0,2.5,19.8,833.0,811.52,614.76
2018,7,21,11,15,723.0,188.5,2.55,19.85,857.0,844.5,636.92
2018,7,21,11,30,750.0,178.0,2.6,19.9,881.0,877.91,659.29
2018,7,21,11,45,528.5,272.0,2.65,20.0,769.5,781.11,589.81
2018,7,21,12,0,307.0,366.0,2.7,20.1,658.0,668.04,504.47
