Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,15,284.0,383.0,2.75,20.05,653.5,669.3,505.49
2018,7,21,12,30,261.0,400.0,2.8,20.0,649.0,669.13,504.72
2018,7,21,12,45,486.0,293.0,2.85,20.0,752.0,793.47,600.1
2018,7,21,13,0,711.0,186.0,2.9,20.0,855.0,908.94,682.68
2018,7,21,13,15,580.0,241.0,2.95,19.9,781.0,840.21,635.06
2018,7,21,13,30,449.0,296.0,3.0,19.8,707.0,764.2,579.61
2018,7,21,13,45,436.0,295.0,3.05,19.75,686.5,748.27,569.48
2018,7,21,14,0,423.0,294.0,3.1,19.7,666.0,730.85,557.83
2018,7,21,14,15,626.5,206.0,3.1,19.55,737.5,830.96,634.77
2018,7,21,14,30,830.0,118.0,3.1,19.4,809.0,909.24,689.42
2018,7,21,14,45,823.0,115.5,3.1,19.3,777.0,882.85,671.93
2018,7,21,15,0,816.0,113.0,3.1,19.2,745.0,854.05,653.59
2018,7,21,15,15,804.5,110.5,3.1,19.2,707.0,823.69,633.85
2018,7,21,15,30,793.0,108.0,3.1,19.2,669.0,786.72,609.3
2018,7,21,15,45,780.0,104.5,3.15,18.85,627.0,745.83,582.76
2018,7,21,16,0,767.0,101.0,3.2,18.5,585.0,703.62,554.84
2018,7,21,16,15,751.0,96.5,3.2,18.25,540.0,657.08,522.81
2018,7,21,16,30,735.0,92.0,3.2,18.0,495.0,609.93,489.22
2018,7,21,16,45,712.0,88.5,3.2,17.8,448.0,559.06,450.7
2018,7,21,17,0,689.0,85.0,3.2,17.6,401.0,509.95,412.44
2018,7,21,17,15,613.5,87.5,3.2,17.3,344.0,438.58,355.47
2018,7,21,17,30,538.0,90.0,3.2,17.0,287.0,373.21,302.01
2018,7,21,17,45,488.5,81.0,3.15,16.65,239.0,313.59,252.13
2018,7,21,18,0,439.0,72.0,3.1,16.3,191.0,258.42,204.73
2018,7,21,18,15,321.5,62.5,3.05,16.05,139.5,182.75,140.95
2018,7,21,18,30,204.0,53.0,3.0,15.8,88.0,121.73,90.06
2018,7,21,18,45,146.5,38.5,2.9,15.55,59.5,78.09,53.0
2018,7,21,19,0,89.0,24.0,2.8,15.3,31.0,43.81,21.47
2018,7,21,19,15,50.0,13.5,2.75,15.15,17.0,19.43,0.0
2018,7,21,19,30,11.0,3.0,2.7,15.0,3.0,0.0,0.0
2018,7,21,19,45,5.5,1.5,2.6,14.9,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.95,14.1,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.0,14.2,2.0,0.0,0.0
2018,7,22,5,15,54.0,9.0,2.05,14.45,12.0,8.85,0.0
2018,7,22,5,30,99.0,16.0,2.1,14.7,22.0,12.24,0.01
2018,7,22,5,45,132.0,21.5,2.15,14.9,37.5,15.99,7.86
2018,7,22,6,0,165.0,27.0,2.2,15.1,53.0,19.56,11.51
2018,7,22,6,15,134.5,27.5,2.2,15.35,53.5,19.27,11.48
2018,7,22,6,30,104.0,28.0,2.2,15.6,54.0,23.29,12.03
2018,7,22,6,45,52.0,37.0,2.2,15.85,50.0,38.64,25.19
2018,7,22,7,0,0.0,46.0,2.2,16.1,46.0,44.43,32.1
2018,7,22,7,15,0.0,69.5,2.25,16.4,69.5,67.19,51.08
2018,7,22,7,30,0.0,93.0,2.3,16.7,93.0,89.48,69.38
2018,7,22,7,45,0.0,109.5,2.3,17.0,109.5,105.12,81.9
2018,7,22,8,0,0.0,126.0,2.3,17.3,126.0,120.81,94.32
2018,7,22,8,15,2.5,151.5,2.35,17.55,153.0,145.97,114.25
2018,7,22,8,30,5.0,177.0,2.4,17.8,180.0,171.49,134.21
2018,7,22,8,45,10.5,206.5,2.4,18.05,213.5,202.64,158.41
2018,7,22,9,0,16.0,236.0,2.4,18.3,247.0,234.48,182.85
2018,7,22,9,15,24.5,266.5,2.45,18.45,284.5,269.74,209.83
2018,7,22,9,30,33.0,297.0,2.5,18.6,322.0,304.62,236.22
2018,7,22,9,45,62.5,331.0,2.55,18.8,381.5,359.99,278.38
2018,7,22,10,0,92.0,365.0,2.6,19.0,441.0,418.08,321.91
2018,7,22,10,15,170.0,383.5,2.7,19.1,529.5,502.22,385.7
2018,7,22,10,30,248.0,402.0,2.8,19.2,618.0,592.68,452.77
2018,7,22,10,45,493.0,299.5,2.85,19.3,743.5,713.83,546.21
2018,7,22,11,0,738.0,197.0,2.9,19.4,869.0,845.98,642.75
2018,7,22,11,15,812.5,155.0,3.0,19.4,906.5,891.98,673.46
2018,7,22,11,30,887.0,113.0,3.1,19.4,944.0,936.71,703.81
2018,7,22,11,45,889.5,113.0,3.15,19.4,952.0,957.84,717.77
2018,7,22,12,0,892.0,113.0,3.2,19.4,960.0,976.09,730.05
2018,7,22,12,15,893.5,111.5,3.25,19.4,960.5,988.87,738.78
2018,7,22,12,30,895.0,110.0,3.3,19.4,961.0,998.57,745.57
2018,7,22,12,45,895.5,108.5,3.4,19.4,955.0,1004.11,750.12
2018,7,22,13,0,896.0,107.0,3.5,19.4,949.0,1006.44,752.65
2018,7,22,13,15,893.5,106.0,3.5,19.35,935.0,1003.06,750.89
2018,7,22,13,30,891.0,105.0,3.5,19.3,921.0,996.46,747.14
2018,7,22,13,45,886.5,104.5,3.55,19.3,900.0,985.22,740.6
2018,7,22,14,0,882.0,104.0,3.6,19.3,879.0,970.91,732.09
2018,7,22,14,15,876.0,102.0,3.6,19.25,851.5,950.57,719.35
2018,7,22,14,30,870.0,100.0,3.6,19.2,824.0,927.37,704.73
2018,7,22,14,45,862.0,98.5,3.6,19.1,791.0,900.15,687.45
2018,7,22,15,0,854.0,97.0,3.6,19.0,758.0,870.44,668.42
2018,7,22,15,15,843.0,95.0,3.6,19.0,719.0,835.29,645.2
2018,7,22,15,30,832.0,93.0,3.6,19.0,680.0,798.2,620.46
2018,7,22,15,45,818.5,90.5,3.6,18.85,637.5,756.81,592.74
2018,7,22,16,0,805.0,88.0,3.6,18.7,595.0,714.09,563.71
2018,7,22,16,15,788.0,85.5,3.6,18.55,549.5,671.21,534.16
2018,7,22,16,30,771.0,83.0,3.6,18.4,504.0,624.04,500.87
2018,7,22,16,45,748.0,79.0,3.6,18.3,455.5,571.04,460.5
2018,7,22,17,0,725.0,75.0,3.6,18.2,407.0,518.51,419.42
2018,7,22,17,15,693.5,71.0,3.55,17.95,357.5,462.12,374.2
2018,7,22,17,30,662.0,67.0,3.5,17.7,308.0,407.58,329.09
2018,7,22,17,45,618.0,62.5,3.5,17.5,260.0,350.16,280.35
2018,7,22,18,0,574.0,58.0,3.5,17.3,212.0,295.52,232.58
2018,7,22,18,15,510.0,51.0,3.4,17.05,166.5,235.4,179.76
2018,7,22,18,30,446.0,44.0,3.3,16.8,121.0,181.76,132.0
2018,7,22,18,45,349.0,35.0,3.25,16.55,83.5,125.17,83.46
2018,7,22,19,0,252.0,26.0,3.2,16.3,46.0,77.67,37.67
2018,7,22,19,15,141.5,15.5,3.15,16.1,25.0,32.49,0.0
2018,7,22,19,30,31.0,5.0,3.1,15.9,4.0,0.0,0.0
2018,7,22,19,45,15.5,2.5,3.1,15.7,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,23,4,45,6.5,1.0,2.5,13.25,1.0,0.0,0.0
2018,7,23,5,0,13.0,2.0,2.5,13.3,2.0,0.0,0.0
2018,7,23,5,15,78.5,9.5,2.55,13.55,14.0,9.34,0.0
2018,7,23,5,30,144.0,17.0,2.6,13.8,26.0,12.77,0.0
2018,7,23,5,45,207.5,25.0,2.6,14.05,50.5,18.04,9.57
2018,7,23,6,0,271.0,33.0,2.6,14.3,75.0,22.93,14.49
2018,7,23,6,15,220.5,35.5,2.6,14.6,78.0,25.2,16.79
2018,7,23,6,30,170.0,38.0,2.6,14.9,81.0,32.39,18.59
2018,7,23,6,45,85.5,57.0,2.6,15.25,78.5,58.84,41.07
2018,7,23,7,0,1.0,76.0,2.6,15.6,76.0,73.2,56.39
2018,7,23,7,15,50.0,118.5,2.6,15.9,140.5,119.33,92.65
2018,7,23,7,30,99.0,161.0,2.6,16.2,205.0,169.21,131.89
2018,7,23,7,45,153.5,186.5,2.55,16.55,264.0,215.15,167.86
2018,7,23,8,0,208.0,212.0,2.5,16.9,323.0,267.2,208.89
2018,7,23,8,15,217.5,230.5,2.55,17.2,356.0,300.66,235.74
2018,7,23,8,30,227.0,249.0,2.6,17.5,389.0,332.59,261.05
2018,7,23,8,45,519.0,176.5,2.6,17.85,527.5,428.25,336.85
2018,7,23,9,0,811.0,104.0,2.6,18.2,666.0,553.03,434.29
2018,7,23,9,15,844.0,98.0,2.65,18.5,713.0,608.43,476.58
2018,7,23,9,30,877.0,92.0,2.7,18.8,760.0,663.28,517.91
2018,7,23,9,45,887.0,92.5,2.7,19.1,795.0,709.25,550.14
2018,7,23,10,0,897.0,93.0,2.7,19.4,830.0,753.98,580.11
2018,7,23,10,15,903.5,94.0,2.75,19.6,859.0,795.02,607.62
2018,7,23,10,30,910.0,95.0,2.8,19.8,888.0,834.13,633.56
2018,7,23,10,45,914.5,95.5,2.85,20.0,910.0,868.95,656.36
2018,7,23,11,0,919.0,96.0,2.9,20.2,932.0,901.36,677.42
2018,7,23,11,15,921.0,98.0,2.95,20.3,947.5,930.43,696.41
2018,7,23,11,30,923.0,100.0,3.0,20.4,963.0,956.69,713.51
2018,7,23,11,45,923.5,100.5,3.05,20.5,970.5,977.12,726.75
2018,7,23,12,0,924.0,101.0,3.1,20.6,978.0,994.48,738.04
2018,7,23,12,15,921.0,103.5,3.2,20.65,978.0,1007.29,746.98
2018,7,23,12,30,918.0,106.0,3.3,20.7,978.0,1016.86,753.89
2018,7,23,12,45,913.0,108.5,3.35,20.7,970.5,1021.17,757.21
2018,7,23,13,0,908.0,111.0,3.4,20.7,963.0,1022.2,758.52
2018,7,23,13,15,905.5,110.0,3.5,20.6,949.0,1018.84,757.74
2018,7,23,13,30,903.0,109.0,3.6,20.5,935.0,1012.21,754.89
2018,7,23,13,45,898.5,108.5,3.7,20.4,914.0,1000.91,749.0
2018,7,23,14,0,894.0,108.0,3.8,20.3,893.0,986.47,741.07
2018,7,23,14,15,889.0,106.0,3.8,20.2,865.5,966.93,729.09
2018,7,23,14,30,884.0,104.0,3.8,20.1,838.0,944.44,715.16
2018,7,23,14,45,868.5,106.0,3.85,19.95,802.5,913.79,696.04
2018,7,23,15,0,853.0,108.0,3.9,19.8,767.0,881.02,675.34
2018,7,23,15,15,847.0,103.5,3.9,19.8,729.0,847.55,653.37
2018,7,23,15,30,841.0,99.0,3.9,19.8,691.0,811.79,629.63
2018,7,23,15,45,832.0,94.0,3.9,19.6,648.5,770.97,602.51
2018,7,23,16,0,823.0,89.0,3.9,19.4,606.0,728.42,573.81
2018,7,23,16,15,805.5,86.5,3.85,19.25,559.5,684.47,543.42
2018,7,23,16,30,788.0,84.0,3.8,19.1,513.0,636.2,509.28
2018,7,23,16,45,764.5,80.0,3.8,18.95,463.5,582.1,468.29
2018,7,23,17,0,741.0,76.0,3.8,18.8,414.0,528.49,426.54
2018,7,23,17,15,707.0,72.5,3.75,18.55,363.5,470.5,380.13
2018,7,23,17,30,673.0,69.0,3.7,18.3,313.0,415.65,334.81
2018,7,23,17,45,575.5,69.0,3.6,18.0,254.5,338.08,270.29
2018,7,23,18,0,478.0,69.0,3.5,17.7,196.0,269.58,212.21
2018,7,23,18,15,360.0,61.5,3.45,17.3,145.5,194.0,148.62
2018,7,23,18,30,242.0,54.0,3.4,16.9,95.0,133.28,97.9
2018,7,23,18,45,134.5,37.5,3.3,16.5,59.0,74.07,49.69
2018,7,23,19,0,27.0,21.0,3.2,16.1,23.0,27.24,11.08
2018,7,23,19,15,21.5,11.5,3.25,15.85,12.5,13.9,0.0
2018,7,23,19,30,16.0,2.0,3.3,15.6,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.3,15.35,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,24,5,15,44.0,10.0,3.05,14.0,12.5,9.83,0.0
2018,7,24,5,30,88.0,20.0,3.1,14.2,25.0,15.59,0.0
2018,7,24,5,45,117.5,36.0,3.1,14.4,50.0,29.71,19.24
2018,7,24,6,0,147.0,52.0,3.1,14.6,75.0,42.12,31.2
2018,7,24,6,15,154.5,69.5,3.1,14.9,101.0,55.21,43.25
2018,7,24,6,30,162.0,87.0,3.1,15.2,127.0,74.1,54.15
2018,7,24,6,45,127.0,102.0,3.1,15.5,138.0,98.81,73.03
2018,7,24,7,0,92.0,117.0,3.1,15.8,149.0,115.76,87.91
2018,7,24,7,15,86.0,128.5,3.05,16.15,162.0,131.54,101.19
2018,7,24,7,30,80.0,140.0,3.0,16.5,175.0,146.56,113.88
2018,7,24,7,45,49.5,149.5,3.0,16.85,172.0,154.34,121.1
2018,7,24,8,0,19.0,159.0,3.0,17.2,169.0,157.97,124.33
2018,7,24,8,15,29.5,190.5,3.0,17.5,208.0,190.6,150.09
2018,7,24,8,30,40.0,222.0,3.0,17.8,247.0,226.7,178.29
2018,7,24,8,45,52.0,251.5,3.0,18.1,286.0,263.08,206.39
2018,7,24,9,0,64.0,281.0,3.0,18.4,325.0,300.89,235.26
2018,7,24,9,15,134.5,300.5,3.05,18.65,400.5,365.24,285.31
2018,7,24,9,30,205.0,320.0,3.1,18.9,476.0,437.55,340.74
2018,7,24,9,45,450.0,252.5,3.15,19.2,615.5,555.16,433.28
2018,7,24,10,0,695.0,185.0,3.2,19.5,755.0,692.4,537.68
2018,7,24,10,15,793.5,145.5,3.25,19.7,818.5,759.38,585.39
2018,7,24,10,30,892.0,106.0,3.3,19.9,882.0,829.62,633.46
2018,7,24,10,45,899.5,105.0,3.35,20.15,905.0,865.01,656.5
2018,7,24,11,0,907.0,104.0,3.4,20.4,928.0,898.21,678.14
2018,7,24,11,15,910.5,104.5,3.45,20.5,943.5,926.9,697.02
2018,7,24,11,30,914.0,105.0,3.5,20.6,959.0,952.88,714.06
2018,7,24,11,45,917.0,104.5,3.55,20.7,967.5,974.55,728.22
2018,7,24,12,0,920.0,104.0,3.6,20.8,976.0,993.24,740.46
2018,7,24,12,15,918.5,105.5,3.65,20.85,976.5,1006.49,749.3
2018,7,24,12,30,917.0,107.0,3.7,20.9,977.0,1016.52,756.13
2018,7,24,12,45,913.5,108.0,3.75,20.95,969.5,1020.8,759.26
2018,7,24,13,0,910.0,109.0,3.8,21.0,962.0,1021.79,760.36
2018,7,24,13,15,908.0,108.5,3.85,20.95,948.5,1019.44,759.66
2018,7,24,13,30,906.0,108.0,3.9,20.9,935.0,1013.8,756.91
2018,7,24,13,45,903.0,106.0,3.95,20.85,914.0,1002.36,750.38
2018,7,24,14,0,900.0,104.0,4.0,20.8,893.0,987.72,741.81
2018,7,24,14,15,894.0,103.0,4.0,20.7,865.5,968.15,729.8
2018,7,24,14,30,888.0,102.0,4.0,20.6,838.0,945.67,715.86
2018,7,24,14,45,881.0,99.5,4.05,20.5,804.5,917.88,698.54
2018,7,24,15,0,874.0,97.0,4.1,20.4,771.0,887.47,679.35
2018,7,24,15,15,863.0,95.5,4.1,20.4,732.0,852.26,656.16
2018,7,24,15,30,852.0,94.0,4.1,20.4,693.0,815.03,631.4
2018,7,24,15,45,839.0,91.0,4.15,20.15,649.5,772.77,603.58
2018,7,24,16,0,826.0,88.0,4.2,19.9,606.0,729.07,574.31
2018,7,24,16,15,810.0,85.0,4.2,19.7,559.5,685.49,544.41
2018,7,24,16,30,794.0,82.0,4.2,19.5,513.0,637.47,510.68
2018,7,24,16,45,771.5,78.5,4.2,19.3,464.0,584.28,470.35
2018,7,24,17,0,749.0,75.0,4.2,19.1,415.0,531.47,429.17
2018,7,24,17,15,719.0,71.0,4.15,18.75,365.0,474.7,383.76
2018,7,24,17,30,689.0,67.0,4.1,18.4,315.0,419.6,338.25
2018,7,24,17,45,646.0,61.5,4.1,18.05,265.5,360.16,287.91
2018,7,24,18,0,603.0,56.0,4.1,17.7,216.0,303.35,238.29
2018,7,24,18,15,539.5,49.5,4.0,17.35,169.5,242.51,184.63
2018,7,24,18,30,476.0,43.0,3.9,17.0,123.0,188.08,135.92
2018,7,24,18,45,377.5,34.5,3.85,16.65,84.5,130.27,86.02
2018,7,24,19,0,279.0,26.0,3.8,16.3,46.0,80.99,35.62
2018,7,24,19,15,150.0,14.5,3.75,16.1,24.0,32.14,0.0
2018,7,24,19,30,21.0,3.0,3.7,15.9,2.0,0.0,0.0
2018,7,24,19,45,10.5,1.5,3.7,15.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,5,15,87.5,9.5,2.85,14.35,14.5,9.34,0.0
2018,7,25,5,30,175.0,19.0,2.9,14.6,29.0,14.89,0.0
2018,7,25,5,45,263.5,30.0,2.9,14.9,61.5,22.87,13.38
2018,7,25,6,0,352.0,41.0,2.9,15.2,94.0,30.26,20.77
2018,7,25,6,15,292.5,51.0,2.85,15.5,106.5,37.05,27.16
2018,7,25,6,30,233.0,61.0,2.8,15.8,119.0,50.77,33.28
2018,7,25,6,45,168.0,88.0,2.7,16.1,134.5,86.84,61.31
2018,7,25,7,0,103.0,115.0,2.6,16.4,150.0,115.41,86.93
2018,7,25,7,15,235.0,126.5,2.6,16.85,224.5,154.38,113.65
2018,7,25,7,30,367.0,138.0,2.6,17.3,299.0,208.06,154.01
2018,7,25,7,45,378.0,152.5,2.6,17.75,335.5,246.24,186.57
2018,7,25,8,0,389.0,167.0,2.6,18.2,372.0,285.51,219.67
2018,7,25,8,15,498.0,159.0,2.6,18.7,447.5,345.46,267.5
2018,7,25,8,30,607.0,151.0,2.6,19.2,523.0,415.69,323.19
2018,7,25,8,45,665.5,143.5,2.6,19.75,579.5,471.08,366.97
2018,7,25,9,0,724.0,136.0,2.6,20.3,636.0,531.22,413.45
2018,7,25,9,15,804.5,112.5,2.6,20.7,698.5,595.11,462.3
2018,7,25,9,30,885.0,89.0,2.6,21.1,761.0,664.03,513.7
2018,7,25,9,45,888.0,93.5,2.65,21.45,794.5,709.39,545.17
2018,7,25,10,0,891.0,98.0,2.7,21.8,828.0,752.96,574.19
2018,7,25,10,15,897.0,99.5,2.8,21.9,856.5,793.99,601.97
2018,7,25,10,30,903.0,101.0,2.9,22.0,885.0,833.06,628.24
2018,7,25,10,45,906.5,102.5,3.0,22.1,907.0,867.9,651.47
2018,7,25,11,0,910.0,104.0,3.1,22.2,929.0,900.3,672.99
2018,7,25,11,15,913.0,105.0,3.2,22.15,945.0,929.15,692.5
2018,7,25,11,30,916.0,106.0,3.3,22.1,961.0,955.26,710.21
2018,7,25,11,45,917.5,106.5,3.45,22.0,969.0,976.58,725.28
2018,7,25,12,0,919.0,107.0,3.6,21.9,977.0,994.88,738.44
2018,7,25,12,15,921.0,106.0,3.7,21.75,978.5,1009.04,748.78
2018,7,25,12,30,923.0,105.0,3.8,21.6,980.0,1020.02,757.13
2018,7,25,12,45,924.5,103.5,3.9,21.45,974.5,1026.73,762.79
2018,7,25,13,0,926.0,102.0,4.0,21.3,969.0,1030.12,766.39
2018,7,25,13,15,922.5,102.0,4.1,21.15,954.5,1026.74,765.6
2018,7,25,13,30,919.0,102.0,4.2,21.0,940.0,1020.04,762.72
2018,7,25,13,45,907.5,105.5,4.25,20.8,916.5,1005.88,754.76
2018,7,25,14,0,896.0,109.0,4.3,20.6,893.0,988.74,744.88
2018,7,25,14,15,846.0,131.5,4.35,20.4,853.0,951.93,721.53
2018,7,25,14,30,796.0,154.0,4.4,20.2,813.0,919.75,701.33
2018,7,25,14,45,817.5,135.5,4.45,20.0,788.0,903.05,691.97
2018,7,25,15,0,839.0,117.0,4.5,19.8,763.0,877.32,676.14
2018,7,25,15,15,821.5,116.5,4.5,19.8,721.5,843.39,653.58
2018,7,25,15,30,804.0,116.0,4.5,19.8,680.0,802.99,626.26
2018,7,25,15,45,774.5,117.0,4.5,19.3,632.0,753.36,593.12
2018,7,25,16,0,745.0,118.0,4.5,18.8,584.0,703.54,559.3
2018,7,25,16,15,728.5,112.5,4.5,18.5,538.0,658.2,527.79
2018,7,25,16,30,712.0,107.0,4.5,18.2,492.0,610.37,492.34
2018,7,25,16,45,658.5,104.0,4.45,17.9,433.0,541.57,439.27
2018,7,25,17,0,605.0,101.0,4.4,17.6,374.0,476.15,387.63
2018,7,25,17,15,612.0,88.5,4.35,17.35,336.0,436.82,355.79
2018,7,25,17,30,619.0,76.0,4.3,17.1,298.0,395.71,321.14
2018,7,25,17,45,475.0,73.5,4.25,16.8,228.0,297.73,239.81
2018,7,25,18,0,331.0,71.0,4.2,16.5,158.0,211.66,167.72
2018,7,25,18,15,165.5,57.0,4.1,16.25,100.5,118.87,90.92
2018,7,25,18,30,0.0,43.0,4.0,16.0,43.0,41.92,29.3
2018,7,25,18,45,5.5,29.5,3.9,15.75,30.0,29.8,18.32
2018,7,25,19,0,11.0,16.0,3.8,15.5,17.0,17.44,4.26
2018,7,25,19,15,11.0,8.5,3.7,15.35,9.0,9.65,0.0
2018,7,25,19,30,11.0,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,19,45,5.5,0.5,3.55,15.1,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,26,5,15,80.0,9.5,2.65,13.75,14.0,9.34,0.0
2018,7,26,5,30,160.0,19.0,2.6,14.0,28.0,15.02,0.0
2018,7,26,5,45,247.0,28.5,2.6,14.25,58.0,21.57,12.25
2018,7,26,6,0,334.0,38.0,2.6,14.5,88.0,27.65,18.54
2018,7,26,6,15,265.0,32.5,2.5,14.8,81.5,21.01,13.02
2018,7,26,6,30,196.0,27.0,2.4,15.1,75.0,21.53,9.42
2018,7,26,6,45,98.0,40.0,2.35,15.4,64.0,41.83,26.24
2018,7,26,7,0,0.0,53.0,2.3,15.7,53.0,51.2,37.89
2018,7,26,7,15,1.0,78.5,2.25,16.1,79.0,75.89,58.42
2018,7,26,7,30,2.0,104.0,2.2,16.5,105.0,100.06,78.16
2018,7,26,7,45,4.0,125.0,2.1,16.9,127.0,120.56,94.54
2018,7,26,8,0,6.0,146.0,2.0,17.3,149.0,141.38,110.94
2018,7,26,8,15,11.5,170.5,2.0,17.65,177.0,167.15,131.12
2018,7,26,8,30,17.0,195.0,2.0,18.0,205.0,193.62,151.61
2018,7,26,8,45,24.0,219.0,2.0,18.35,234.5,219.15,171.15
2018,7,26,9,0,31.0,243.0,2.0,18.7,264.0,247.53,192.72
2018,7,26,9,15,37.5,269.5,2.05,18.9,296.5,278.77,216.38
2018,7,26,9,30,44.0,296.0,2.1,19.1,329.0,310.8,240.38
2018,7,26,9,45,63.5,329.0,2.1,19.35,379.5,358.71,276.27
2018,7,26,10,0,83.0,362.0,2.1,19.6,430.0,408.48,312.96
2018,7,26,10,15,158.0,378.5,2.2,19.7,513.5,487.94,372.95
2018,7,26,10,30,233.0,395.0,2.3,19.8,597.0,573.53,436.16
2018,7,26,10,45,299.5,374.0,2.4,19.9,640.5,619.94,470.9
2018,7,26,11,0,366.0,353.0,2.5,20.0,684.0,671.55,509.27
2018,7,26,11,15,331.0,371.0,2.65,19.95,674.5,667.9,505.88
2018,7,26,11,30,296.0,389.0,2.8,19.9,665.0,663.95,502.53
2018,7,26,11,45,271.0,409.5,2.9,19.9,664.0,669.61,505.82
2018,7,26,12,0,246.0,430.0,3.0,19.9,663.0,673.63,507.88
2018,7,26,12,15,335.0,397.5,3.1,19.85,714.5,733.67,553.77
2018,7,26,12,30,424.0,365.0,3.2,19.8,766.0,799.61,602.81
2018,7,26,12,45,408.0,366.0,3.3,19.7,749.5,790.07,596.18
2018,7,26,13,0,392.0,367.0,3.4,19.6,733.0,778.71,588.82
2018,7,26,13,15,338.0,388.0,3.45,19.55,700.5,741.99,562.01
2018,7,26,13,30,284.0,409.0,3.5,19.5,668.0,710.8,538.87
2018,7,26,13,45,346.0,373.0,3.55,19.4,681.0,733.37,558.36
2018,7,26,14,0,408.0,337.0,3.6,19.3,694.0,760.74,580.7
2018,7,26,14,15,639.0,226.0,3.65,19.2,764.0,862.97,661.0
2018,7,26,14,30,870.0,115.0,3.7,19.1,834.0,941.79,716.45
2018,7,26,14,45,864.5,111.5,3.75,19.0,801.0,914.73,698.83
2018,7,26,15,0,859.0,108.0,3.8,18.9,768.0,885.02,680.1
2018,7,26,15,15,847.5,106.0,3.8,18.9,728.5,849.25,656.48
2018,7,26,15,30,836.0,104.0,3.8,18.9,689.0,811.54,631.33
2018,7,26,15,45,825.0,99.5,3.85,18.7,645.5,773.89,606.68
2018,7,26,16,0,814.0,95.0,3.9,18.5,602.0,730.3,577.34
2018,7,26,16,15,800.5,90.0,3.9,18.3,556.0,682.99,544.62
2018,7,26,16,30,787.0,85.0,3.9,18.1,510.0,634.76,510.45
2018,7,26,16,45,765.5,81.0,3.9,17.95,461.0,581.9,470.16
2018,7,26,17,0,744.0,77.0,3.9,17.8,412.0,529.34,428.96
2018,7,26,17,15,712.0,73.0,3.9,17.5,361.5,471.68,382.69
2018,7,26,17,30,680.0,69.0,3.9,17.2,311.0,417.04,337.33
2018,7,26,17,45,634.5,63.5,3.85,16.9,261.0,355.95,285.4
2018,7,26,18,0,589.0,58.0,3.8,16.6,211.0,298.78,235.27
2018,7,26,18,15,520.5,51.0,3.8,16.25,164.5,236.52,180.45
2018,7,26,18,30,452.0,44.0,3.8,15.9,118.0,181.24,131.15
2018,7,26,18,45,345.5,35.0,3.75,15.6,80.0,122.6,80.72
2018,7,26,19,0,239.0,26.0,3.7,15.3,42.0,72.68,27.36
2018,7,26,19,15,127.0,14.0,3.7,15.1,22.0,28.54,0.0
2018,7,26,19,30,15.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,7,26,19,45,7.5,1.0,3.65,14.75,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,5,15,3.5,2.0,3.7,13.0,2.0,1.97,0.0
2018,7,27,5,30,7.0,4.0,3.7,13.2,4.0,3.9,0.0
2018,7,27,5,45,18.5,10.5,3.7,13.4,12.5,9.99,2.6
2018,7,27,6,0,30.0,17.0,3.7,13.6,21.0,15.93,8.32
2018,7,27,6,15,30.0,20.0,3.7,13.9,25.5,18.62,10.93
2018,7,27,6,30,30.0,23.0,3.7,14.2,30.0,21.99,12.69
2018,7,27,6,45,15.0,37.5,3.65,14.5,41.0,37.64,25.98
2018,7,27,7,0,0.0,52.0,3.6,14.8,52.0,50.23,37.21
2018,7,27,7,15,0.0,70.5,3.55,15.1,70.5,68.15,52.2
2018,7,27,7,30,0.0,89.0,3.5,15.4,89.0,85.72,66.66
2018,7,27,7,45,0.0,103.0,3.45,15.75,103.0,99.03,77.38
2018,7,27,8,0,0.0,117.0,3.4,16.1,117.0,112.38,87.99
2018,7,27,8,15,1.0,138.0,3.4,16.35,138.5,132.73,104.23
2018,7,27,8,30,2.0,159.0,3.4,16.6,160.0,153.26,120.42
2018,7,27,8,45,4.5,176.5,3.4,16.9,179.5,171.46,134.56
2018,7,27,9,0,7.0,194.0,3.4,17.2,199.0,189.97,148.84
2018,7,27,9,15,10.5,214.5,3.4,17.4,222.5,212.23,166.05
2018,7,27,9,30,14.0,235.0,3.4,17.6,246.0,234.89,183.44
2018,7,27,9,45,20.0,266.0,3.45,17.85,282.0,269.65,210.14
2018,7,27,10,0,26.0,297.0,3.5,18.1,318.0,304.94,236.93
2018,7,27,10,15,27.5,310.0,3.5,18.3,333.0,320.75,248.5
2018,7,27,10,30,29.0,323.0,3.5,18.5,348.0,336.72,260.18
2018,7,27,10,45,28.0,327.0,3.55,18.65,351.5,341.97,263.72
2018,7,27,11,0,27.0,331.0,3.6,18.8,355.0,347.07,267.21
2018,7,27,11,15,28.0,341.5,3.6,18.9,367.0,360.24,276.87
2018,7,27,11,30,29.0,352.0,3.6,19.0,379.0,373.46,286.54
2018,7,27,11,45,39.5,379.0,3.65,19.1,416.0,412.15,315.62
2018,7,27,12,0,50.0,406.0,3.7,19.2,453.0,451.42,344.8
2018,7,27,12,15,134.0,403.5,3.8,19.25,530.0,538.57,412.21
2018,7,27,12,30,218.0,401.0,3.9,19.3,607.0,627.85,479.75
2018,7,27,12,45,391.0,344.0,3.95,19.3,710.0,750.84,573.59
2018,7,27,13,0,564.0,287.0,4.0,19.3,813.0,868.8,661.4
2018,7,27,13,15,570.5,281.0,4.05,19.3,806.5,870.71,662.73
2018,7,27,13,30,577.0,275.0,4.1,19.3,800.0,870.24,663.3
2018,7,27,13,45,468.5,302.5,4.15,19.3,722.0,787.53,602.9
2018,7,27,14,0,360.0,330.0,4.2,19.3,644.0,706.85,543.18
2018,7,27,14,15,629.0,219.5,4.2,19.25,747.0,846.37,652.21
2018,7,27,14,30,898.0,109.0,4.2,19.2,850.0,961.16,732.61
2018,7,27,14,45,891.0,106.5,4.15,19.15,816.0,933.11,713.35
2018,7,27,15,0,884.0,104.0,4.1,19.1,782.0,902.42,693.29
2018,7,27,15,15,872.5,102.5,4.1,19.1,742.0,866.44,669.56
2018,7,27,15,30,861.0,101.0,4.1,19.1,702.0,828.45,644.26
2018,7,27,15,45,848.0,98.0,4.05,18.95,658.0,785.82,615.53
2018,7,27,16,0,835.0,95.0,4.0,18.8,614.0,745.58,588.27
2018,7,27,16,15,797.0,97.0,4.0,18.6,560.5,687.53,547.7
2018,7,27,16,30,759.0,99.0,4.0,18.4,507.0,630.47,506.21
2018,7,27,16,45,744.5,92.0,4.0,18.2,459.5,579.94,467.99
2018,7,27,17,0,730.0,85.0,4.0,18.0,412.0,529.11,428.35
2018,7,27,17,15,689.5,81.5,4.05,17.6,360.0,469.46,380.7
2018,7,27,17,30,649.0,78.0,4.1,17.2,308.0,411.19,332.71
2018,7,27,17,45,555.0,74.5,4.15,16.75,249.0,332.62,267.27
2018,7,27,18,0,461.0,71.0,4.2,16.3,190.0,262.91,207.97
2018,7,27,18,15,407.0,61.0,4.2,15.85,149.0,208.92,160.38
2018,7,27,18,30,353.0,51.0,4.2,15.4,108.0,159.63,116.42
2018,7,27,18,45,236.5,37.0,4.2,14.95,69.5,99.4,65.94
2018,7,27,19,0,120.0,23.0,4.2,14.5,31.0,48.79,15.54
2018,7,27,19,15,64.0,12.0,4.2,14.25,16.0,19.15,0.0
2018,7,27,19,30,8.0,1.0,4.2,14.0,1.0,0.0,0.0
2018,7,27,19,45,4.0,0.5,4.15,13.75,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.5,2.5,12.2,6.5,5.41,0.0
2018,7,28,5,30,32.0,11.0,2.5,12.5,13.0,9.5,0.0
2018,7,28,5,45,68.0,27.5,2.5,12.75,36.0,23.0,13.25
2018,7,28,6,0,104.0,44.0,2.5,13.0,59.0,35.99,25.91
2018,7,28,6,15,103.0,58.0,2.4,13.25,78.0,49.96,38.82
2018,7,28,6,30,102.0,72.0,2.3,13.5,97.0,64.01,47.52
2018,7,28,6,45,60.5,93.5,2.25,13.75,109.0,89.23,68.14
2018,7,28,7,0,19.0,115.0,2.2,14.0,121.0,109.65,86.61
2018,7,28,7,15,42.5,141.5,2.15,14.3,159.0,136.55,107.75
2018,7,28,7,30,66.0,168.0,2.1,14.6,197.0,169.12,133.54
2018,7,28,7,45,71.5,189.0,2.05,14.9,223.5,194.59,154.0
2018,7,28,8,0,77.0,210.0,2.0,15.2,250.0,220.78,174.81
2018,7,28,8,15,70.5,231.5,1.95,15.5,271.0,243.25,192.47
2018,7,28,8,30,64.0,253.0,1.9,15.8,292.0,265.12,209.26
2018,7,28,8,45,80.5,279.5,1.9,16.05,332.0,302.52,238.02
2018,7,28,9,0,97.0,306.0,1.9,16.3,372.0,341.72,267.76
2018,7,28,9,15,167.5,317.5,1.95,16.55,440.5,400.29,312.9
2018,7,28,9,30,238.0,329.0,2.0,16.8,509.0,465.81,362.72
2018,7,28,9,45,328.5,326.5,2.05,17.05,587.0,539.18,418.12
2018,7,28,10,0,419.0,324.0,2.1,17.3,665.0,619.64,477.66
2018,7,28,10,15,455.0,325.5,2.2,17.55,708.5,668.09,512.49
2018,7,28,10,30,491.0,327.0,2.3,17.8,752.0,718.01,548.18
2018,7,28,10,45,458.0,346.5,2.35,18.05,751.0,728.27,553.68
2018,7,28,11,0,425.0,366.0,2.4,18.3,750.0,735.3,557.11
2018,7,28,11,15,443.0,363.0,2.5,18.55,769.0,763.34,577.02
2018,7,28,11,30,461.0,360.0,2.6,18.8,788.0,790.77,596.25
2018,7,28,11,45,442.5,371.0,2.7,19.0,785.0,796.75,599.61
2018,7,28,12,0,424.0,382.0,2.8,19.2,782.0,800.57,601.64
2018,7,28,12,15,539.5,329.5,2.9,19.3,838.5,869.24,652.97
2018,7,28,12,30,655.0,277.0,3.0,19.4,895.0,938.5,703.52
2018,7,28,12,45,729.5,234.0,3.05,19.5,917.5,975.18,728.55
2018,7,28,13,0,804.0,191.0,3.1,19.6,940.0,1004.8,748.38
2018,7,28,13,15,806.0,186.0,3.2,19.55,927.5,1002.48,747.92
2018,7,28,13,30,808.0,181.0,3.3,19.5,915.0,997.07,745.77
2018,7,28,13,45,810.0,174.5,3.35,19.5,895.5,987.02,740.09
2018,7,28,14,0,812.0,168.0,3.4,19.5,876.0,973.85,732.42
2018,7,28,14,15,806.5,164.5,3.45,19.4,848.5,953.59,720.3
2018,7,28,14,30,801.0,161.0,3.5,19.3,821.0,930.6,706.35
2018,7,28,14,45,794.0,156.5,3.55,19.2,787.5,902.56,688.88
2018,7,28,15,0,787.0,152.0,3.6,19.1,754.0,872.11,669.66
2018,7,28,15,15,773.0,149.0,3.6,19.1,714.5,834.96,645.07
2018,7,28,15,30,759.0,146.0,3.6,19.1,675.0,799.07,621.22
2018,7,28,15,45,722.0,147.0,3.65,18.85,624.0,744.93,584.69
2018,7,28,16,0,685.0,148.0,3.7,18.6,573.0,691.24,547.39
2018,7,28,16,15,659.5,143.0,3.7,18.35,525.5,640.23,510.46
2018,7,28,16,30,634.0,138.0,3.7,18.1,478.0,589.55,472.9
2018,7,28,16,45,582.0,134.0,3.7,17.9,422.0,523.82,422.51
2018,7,28,17,0,530.0,130.0,3.7,17.7,366.0,458.8,371.58
2018,7,28,17,15,507.5,117.0,3.7,17.3,320.5,406.86,330.27
2018,7,28,17,30,485.0,104.0,3.7,16.9,275.0,356.27,288.7
2018,7,28,17,45,457.5,92.5,3.65,16.55,233.0,306.73,246.6
2018,7,28,18,0,430.0,81.0,3.6,16.2,191.0,259.52,205.2
2018,7,28,18,15,362.5,68.0,3.6,15.8,146.5,200.07,153.67
2018,7,28,18,30,295.0,55.0,3.6,15.4,102.0,147.75,108.06
2018,7,28,18,45,209.0,39.0,3.55,15.0,66.5,95.42,63.36
2018,7,28,19,0,123.0,23.0,3.5,14.6,31.0,48.88,12.77
2018,7,28,19,15,64.5,12.0,3.5,14.4,16.0,19.1,0.0
2018,7,28,19,30,6.0,1.0,3.5,14.2,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,15,28.0,7.5,2.6,12.6,9.0,7.37,0.0
2018,7,29,5,30,56.0,15.0,2.6,12.7,18.0,12.8,0.0
2018,7,29,5,45,100.5,31.5,2.6,12.85,43.5,26.15,15.61
2018,7,29,6,0,145.0,48.0,2.6,13.0,69.0,39.06,28.54
2018,7,29,6,15,145.5,63.0,2.6,13.15,91.0,50.4,39.19
2018,7,29,6,30,146.0,78.0,2.6,13.3,113.0,65.06,47.96
2018,7,29,6,45,93.0,99.0,2.6,13.5,123.0,92.41,69.71
2018,7,29,7,0,40.0,120.0,2.6,13.7,133.0,113.57,89.1
2018,7,29,7,15,55.5,144.5,2.6,14.0,166.5,141.26,111.31
2018,7,29,7,30,71.0,169.0,2.6,14.3,200.0,170.98,135.17
2018,7,29,7,45,79.0,193.5,2.55,14.6,231.5,200.46,158.94
2018,7,29,8,0,87.0,218.0,2.5,14.9,263.0,231.02,183.32
2018,7,29,8,15,95.0,241.5,2.5,15.2,295.0,261.72,207.54
2018,7,29,8,30,103.0,265.0,2.5,15.5,327.0,293.37,232.19
2018,7,29,8,45,142.5,288.0,2.45,15.85,381.0,339.49,267.86
2018,7,29,9,0,182.0,311.0,2.4,16.2,435.0,391.74,307.81
2018,7,29,9,15,292.5,300.0,2.45,16.4,514.0,458.12,359.61
2018,7,29,9,30,403.0,289.0,2.5,16.6,593.0,534.96,418.74
2018,7,29,9,45,555.0,243.5,2.5,16.8,683.0,617.65,482.33
2018,7,29,10,0,707.0,198.0,2.5,17.0,773.0,711.13,552.47
2018,7,29,10,15,731.5,193.5,2.55,16.95,807.5,755.17,584.32
2018,7,29,10,30,756.0,189.0,2.6,16.9,842.0,799.02,615.21
2018,7,29,10,45,678.5,233.5,2.65,16.9,831.0,804.44,617.5
2018,7,29,11,0,601.0,278.0,2.7,16.9,820.0,803.01,614.32
2018,7,29,11,15,714.0,223.0,2.75,16.8,877.5,869.65,663.58
2018,7,29,11,30,827.0,168.0,2.8,16.7,935.0,936.25,708.93
2018,7,29,11,45,836.5,164.0,2.85,16.65,945.5,959.74,724.5
2018,7,29,12,0,846.0,160.0,2.9,16.6,956.0,980.66,738.79
2018,7,29,12,15,780.5,193.5,3.0,16.5,928.5,963.72,728.17
2018,7,29,12,30,715.0,227.0,3.1,16.4,901.0,946.71,717.84
2018,7,29,12,45,607.0,281.0,3.15,16.3,850.0,901.28,685.99
2018,7,29,13,0,499.0,335.0,3.2,16.2,799.0,852.11,649.43
2018,7,29,13,15,476.5,338.0,3.25,16.15,775.5,834.5,637.66
2018,7,29,13,30,454.0,341.0,3.3,16.1,752.0,815.07,624.34
2018,7,29,13,45,383.0,368.5,3.35,16.0,709.5,764.75,587.55
2018,7,29,14,0,312.0,396.0,3.4,15.9,667.0,722.02,555.73
2018,7,29,14,15,302.0,385.5,3.45,15.85,641.0,698.1,539.55
2018,7,29,14,30,292.0,375.0,3.5,15.8,615.0,673.28,522.49
2018,7,29,14,45,281.5,359.5,3.55,15.75,583.0,641.91,500.62
2018,7,29,15,0,271.0,344.0,3.6,15.7,551.0,609.94,478.11
2018,7,29,15,15,300.0,312.5,3.6,15.7,530.5,594.25,468.7
2018,7,29,15,30,329.0,281.0,3.6,15.7,510.0,575.67,456.9
2018,7,29,15,45,367.5,255.0,3.7,15.6,495.0,567.49,453.26
2018,7,29,16,0,406.0,229.0,3.8,15.5,480.0,562.93,451.94
2018,7,29,16,15,342.5,221.0,3.85,15.35,421.0,485.62,392.43
2018,7,29,16,30,279.0,213.0,3.9,15.2,362.0,420.23,341.19
2018,7,29,16,45,249.5,192.5,3.95,15.1,316.0,367.44,299.73
2018,7,29,17,0,220.0,172.0,4.0,15.0,270.0,316.77,259.13
2018,7,29,17,15,298.5,141.0,4.0,14.8,256.0,314.59,258.34
2018,7,29,17,30,377.0,110.0,4.0,14.6,242.0,309.9,253.92
2018,7,29,17,45,401.5,92.0,4.0,14.4,212.0,281.34,228.4
2018,7,29,18,0,426.0,74.0,4.0,14.2,182.0,249.68,198.89
2018,7,29,18,15,339.5,63.0,3.9,14.0,136.5,186.52,143.96
2018,7,29,18,30,253.0,52.0,3.8,13.8,91.0,132.57,97.31
2018,7,29,18,45,186.0,37.0,3.7,13.6,60.0,87.9,58.2
2018,7,29,19,0,119.0,22.0,3.6,13.4,29.0,46.67,8.71
2018,7,29,19,15,59.5,11.0,3.55,13.3,14.5,17.45,0.0
2018,7,29,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,7.0,2.95,12.05,8.0,6.88,0.0
2018,7,30,5,30,44.0,14.0,3.0,12.2,16.0,11.97,0.0
2018,7,30,5,45,99.0,33.5,3.0,12.4,45.0,27.69,16.64
2018,7,30,6,0,154.0,53.0,3.0,12.6,74.0,42.83,31.81
2018,7,30,6,15,145.0,60.0,2.95,12.85,86.5,48.16,37.22
2018,7,30,6,30,136.0,67.0,2.9,13.1,99.0,56.21,40.79
2018,7,30,6,45,73.0,83.0,2.85,13.35,100.5,78.16,58.48
2018,7,30,7,0,10.0,99.0,2.8,13.6,102.0,94.58,74.52
2018,7,30,7,15,15.5,121.5,2.75,13.95,127.5,117.12,92.93
2018,7,30,7,30,21.0,144.0,2.7,14.3,153.0,140.46,111.78
2018,7,30,7,45,38.5,168.5,2.65,14.65,187.5,167.08,132.82
2018,7,30,8,0,56.0,193.0,2.6,15.0,222.0,198.45,157.66
2018,7,30,8,15,69.5,222.5,2.55,15.35,262.0,234.72,186.28
2018,7,30,8,30,83.0,252.0,2.5,15.7,302.0,272.65,215.86
2018,7,30,8,45,108.0,279.5,2.45,16.05,350.0,316.19,249.47
2018,7,30,9,0,133.0,307.0,2.4,16.4,398.0,360.86,283.52
2018,7,30,9,15,166.0,322.0,2.45,16.6,442.5,403.25,315.92
2018,7,30,9,30,199.0,337.0,2.5,16.8,487.0,448.49,350.21
2018,7,30,9,45,231.5,350.0,2.55,17.05,532.0,493.78,384.1
2018,7,30,10,0,264.0,363.0,2.6,17.3,577.0,542.21,419.89
2018,7,30,10,15,317.5,364.5,2.7,17.45,631.5,597.94,461.53
2018,7,30,10,30,371.0,366.0,2.8,17.6,686.0,656.78,504.88
2018,7,30,10,45,466.0,335.0,2.85,17.75,747.5,723.55,554.62
2018,7,30,11,0,561.0,304.0,2.9,17.9,809.0,793.22,605.65
2018,7,30,11,15,580.5,300.0,2.95,17.95,830.5,824.6,627.57
2018,7,30,11,30,600.0,296.0,3.0,18.0,852.0,855.4,649.24
2018,7,30,11,45,665.0,265.0,3.05,18.05,886.0,901.3,682.72
2018,7,30,12,0,730.0,234.0,3.1,18.1,920.0,946.56,713.79
2018,7,30,12,15,598.5,301.5,3.15,18.15,864.0,898.31,678.16
2018,7,30,12,30,467.0,369.0,3.2,18.2,808.0,845.58,638.08
2018,7,30,12,45,377.0,403.5,3.25,18.25,756.5,791.6,598.49
2018,7,30,13,0,287.0,438.0,3.3,18.3,705.0,741.26,560.74
2018,7,30,13,15,414.5,372.5,3.3,18.25,751.0,808.21,613.15
2018,7,30,13,30,542.0,307.0,3.3,18.2,797.0,866.62,658.29
2018,7,30,13,45,492.0,321.5,3.3,18.2,758.5,829.9,631.34
2018,7,30,14,0,442.0,336.0,3.3,18.2,720.0,792.2,604.24
2018,7,30,14,15,500.0,302.0,3.35,18.15,723.0,806.47,617.65
2018,7,30,14,30,558.0,268.0,3.4,18.1,726.0,816.45,627.71
2018,7,30,14,45,659.0,213.0,3.4,18.05,731.5,841.94,649.55
2018,7,30,15,0,760.0,158.0,3.4,18.0,737.0,853.38,658.75
2018,7,30,15,15,745.5,154.5,3.4,18.0,697.5,819.17,635.77
2018,7,30,15,30,731.0,151.0,3.4,18.0,658.0,780.2,609.54
2018,7,30,15,45,704.5,149.5,3.4,17.8,612.0,732.59,577.21
2018,7,30,16,0,678.0,148.0,3.4,17.6,566.0,684.75,543.64
2018,7,30,16,15,636.5,148.5,3.45,17.35,515.5,628.41,502.42
2018,7,30,16,30,595.0,149.0,3.5,17.1,465.0,573.63,461.44
2018,7,30,16,45,549.5,144.5,3.5,16.85,414.0,510.45,413.03
2018,7,30,17,0,504.0,140.0,3.5,16.6,363.0,453.41,368.19
2018,7,30,17,15,455.5,130.5,3.5,16.2,312.5,392.66,319.57
2018,7,30,17,30,407.0,121.0,3.5,15.8,262.0,335.91,272.98
2018,7,30,17,45,347.5,107.0,3.5,15.4,213.5,273.87,221.13
2018,7,30,18,0,288.0,93.0,3.5,15.0,165.0,213.3,169.66
2018,7,30,18,15,232.0,73.5,3.5,14.65,123.0,158.71,122.62
2018,7,30,18,30,176.0,54.0,3.5,14.3,81.0,109.95,80.57
2018,7,30,18,45,117.0,35.5,3.5,13.95,50.5,67.6,44.1
2018,7,30,19,0,58.0,17.0,3.5,13.6,20.0,28.74,0.81
2018,7,30,19,15,29.0,8.5,3.5,13.45,10.0,11.54,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,31,5,15,19.0,5.5,2.5,11.75,6.5,5.41,0.0
2018,7,31,5,30,38.0,11.0,2.5,12.0,13.0,10.81,0.0
2018,7,31,5,45,86.0,30.0,2.55,12.3,40.0,24.95,14.19
2018,7,31,6,0,134.0,49.0,2.6,12.6,67.0,39.8,29.13
2018,7,31,6,15,126.5,56.5,2.55,12.85,79.5,45.51,34.86
2018,7,31,6,30,119.0,64.0,2.5,13.1,92.0,53.34,38.72
2018,7,31,6,45,62.5,75.5,2.4,13.35,90.5,71.19,52.98
2018,7,31,7,0,6.0,87.0,2.3,13.6,89.0,83.48,65.33
2018,7,31,7,15,18.5,114.5,2.3,13.85,122.0,111.44,88.09
2018,7,31,7,30,31.0,142.0,2.3,14.1,155.0,138.43,109.81
2018,7,31,7,45,44.5,169.5,2.25,14.4,191.0,169.6,134.77
