Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,0,58.0,197.0,2.2,14.7,227.0,202.53,160.95
2018,7,31,8,15,58.5,215.5,2.2,15.0,248.5,224.05,177.89
2018,7,31,8,30,59.0,234.0,2.2,15.3,270.0,245.66,194.68
2018,7,31,8,45,80.5,259.0,2.2,15.6,311.5,283.79,224.33
2018,7,31,9,0,102.0,284.0,2.2,15.9,353.0,324.2,255.4
2018,7,31,9,15,171.0,299.0,2.2,16.2,423.5,385.07,302.59
2018,7,31,9,30,240.0,314.0,2.2,16.5,494.0,452.74,354.24
2018,7,31,9,45,403.5,282.0,2.25,16.85,602.0,548.57,428.26
2018,7,31,10,0,567.0,250.0,2.3,17.2,710.0,657.29,509.86
2018,7,31,10,15,635.0,231.0,2.35,17.4,763.5,715.95,552.57
2018,7,31,10,30,703.0,212.0,2.4,17.6,817.0,777.69,597.16
2018,7,31,10,45,740.0,200.5,2.45,17.8,852.0,823.13,628.14
2018,7,31,11,0,777.0,189.0,2.5,18.0,887.0,867.08,657.36
2018,7,31,11,15,784.0,188.0,2.55,18.1,903.0,895.16,675.79
2018,7,31,11,30,791.0,187.0,2.6,18.2,919.0,921.05,692.86
2018,7,31,11,45,797.5,184.5,2.7,18.3,928.0,942.65,707.48
2018,7,31,12,0,804.0,182.0,2.8,18.4,937.0,961.71,720.49
2018,7,31,12,15,810.5,178.0,2.85,18.4,939.5,976.6,730.64
2018,7,31,12,30,817.0,174.0,2.9,18.4,942.0,988.66,739.04
2018,7,31,12,45,823.5,168.0,3.0,18.4,937.0,995.73,744.66
2018,7,31,13,0,830.0,162.0,3.1,18.4,932.0,999.72,748.38
2018,7,31,13,15,830.5,158.5,3.15,18.35,919.0,997.2,747.61
2018,7,31,13,30,831.0,155.0,3.2,18.3,906.0,991.53,744.89
2018,7,31,13,45,831.0,150.0,3.25,18.25,885.5,980.65,738.78
2018,7,31,14,0,831.0,145.0,3.3,18.2,865.0,966.64,730.66
2018,7,31,14,15,827.0,141.0,3.35,18.15,838.0,946.82,718.65
2018,7,31,14,30,823.0,137.0,3.4,18.1,811.0,924.15,704.72
2018,7,31,14,45,818.0,132.5,3.4,18.0,778.5,897.28,687.68
2018,7,31,15,0,813.0,128.0,3.4,17.9,746.0,867.83,668.82
2018,7,31,15,15,800.0,125.0,3.4,17.9,706.0,830.71,644.18
2018,7,31,15,30,787.0,122.0,3.4,17.9,666.0,791.82,618.13
2018,7,31,15,45,775.5,117.0,3.45,17.65,623.5,750.4,590.77
2018,7,31,16,0,764.0,112.0,3.5,17.4,581.0,707.55,561.93
2018,7,31,16,15,749.5,105.5,3.55,17.2,534.5,659.71,528.77
2018,7,31,16,30,735.0,99.0,3.6,17.0,488.0,611.14,493.15
2018,7,31,16,45,711.0,93.5,3.6,16.75,439.0,558.78,453.15
2018,7,31,17,0,687.0,88.0,3.6,16.5,390.0,505.45,411.29
2018,7,31,17,15,652.0,82.5,3.6,16.2,340.0,447.2,364.28
2018,7,31,17,30,617.0,77.0,3.6,15.9,290.0,391.26,317.67
2018,7,31,17,45,568.5,70.0,3.6,15.6,241.0,330.47,265.81
2018,7,31,18,0,520.0,63.0,3.6,15.3,192.0,274.0,216.17
2018,7,31,18,15,445.0,54.0,3.55,14.95,146.5,211.42,161.22
2018,7,31,18,30,370.0,45.0,3.5,14.6,101.0,156.61,112.8
2018,7,31,18,45,262.0,33.0,3.45,14.25,65.5,99.82,63.83
2018,7,31,19,0,154.0,21.0,3.4,13.9,30.0,50.3,0.0
2018,7,31,19,15,77.0,10.5,3.4,13.7,15.0,18.65,0.0
2018,7,31,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,39.5,8.0,2.7,11.75,9.5,7.86,0.0
2018,8,1,5,30,79.0,16.0,2.7,12.0,19.0,15.73,0.0
2018,8,1,5,45,165.5,32.0,2.7,12.25,50.5,24.98,13.89
2018,8,1,6,0,252.0,48.0,2.7,12.5,82.0,36.75,26.44
2018,8,1,6,15,230.0,47.5,2.6,12.8,88.5,34.77,25.32
2018,8,1,6,30,208.0,47.0,2.5,13.1,95.0,36.35,23.57
2018,8,1,6,45,104.0,52.5,2.45,13.35,76.5,51.42,34.7
2018,8,1,7,0,0.0,58.0,2.4,13.6,58.0,56.04,42.36
2018,8,1,7,15,0.5,79.5,2.35,13.95,79.5,76.63,59.61
2018,8,1,7,30,1.0,101.0,2.3,14.3,101.0,96.96,76.34
2018,8,1,7,45,7.5,123.5,2.25,14.65,127.0,120.07,94.97
2018,8,1,8,0,14.0,146.0,2.2,15.0,153.0,143.99,114.07
2018,8,1,8,15,63.5,160.5,2.25,15.35,198.0,176.68,139.82
2018,8,1,8,30,113.0,175.0,2.3,15.7,243.0,214.85,170.3
2018,8,1,8,45,76.0,212.0,2.35,16.1,259.0,238.67,188.78
2018,8,1,9,0,39.0,249.0,2.4,16.5,275.0,257.33,202.45
2018,8,1,9,15,42.5,270.5,2.45,16.75,300.5,282.58,221.64
2018,8,1,9,30,46.0,292.0,2.5,17.0,326.0,308.27,240.95
2018,8,1,9,45,97.5,304.0,2.6,17.3,381.5,358.51,280.17
2018,8,1,10,0,149.0,316.0,2.7,17.6,437.0,413.42,322.49
2018,8,1,10,15,148.0,354.5,2.8,17.75,478.0,457.13,354.42
2018,8,1,10,30,147.0,393.0,2.9,17.9,519.0,500.85,385.98
2018,8,1,10,45,394.0,305.0,3.0,18.1,655.5,633.82,490.61
2018,8,1,11,0,641.0,217.0,3.1,18.3,792.0,777.52,599.37
2018,8,1,11,15,674.0,208.0,3.2,18.4,822.0,817.86,626.76
2018,8,1,11,30,707.0,199.0,3.3,18.5,852.0,857.52,654.12
2018,8,1,11,45,730.0,194.5,3.35,18.6,874.0,888.65,675.15
2018,8,1,12,0,753.0,190.0,3.4,18.7,896.0,920.45,696.65
2018,8,1,12,15,782.5,178.0,3.5,18.8,912.0,948.99,716.21
2018,8,1,12,30,812.0,166.0,3.6,18.9,928.0,975.18,734.21
2018,8,1,12,45,861.5,140.5,3.65,19.0,943.5,998.99,750.31
2018,8,1,13,0,911.0,115.0,3.7,19.1,959.0,1025.44,768.26
2018,8,1,13,15,909.0,114.0,3.75,19.15,945.0,1022.55,766.71
2018,8,1,13,30,907.0,113.0,3.8,19.2,931.0,1016.33,763.3
2018,8,1,13,45,904.0,111.0,3.85,19.25,909.5,1004.79,756.42
2018,8,1,14,0,901.0,109.0,3.9,19.3,888.0,990.02,747.46
2018,8,1,14,15,894.5,107.5,3.9,19.25,859.5,969.28,734.49
2018,8,1,14,30,888.0,106.0,3.9,19.2,831.0,945.61,719.58
2018,8,1,14,45,879.5,104.0,3.95,19.15,796.5,916.79,701.38
2018,8,1,15,0,871.0,102.0,4.0,19.1,762.0,885.41,681.33
2018,8,1,15,15,859.5,100.0,4.0,19.1,722.0,849.08,657.28
2018,8,1,15,30,848.0,98.0,4.0,19.1,682.0,810.76,631.65
2018,8,1,15,45,831.5,95.5,4.05,18.85,637.0,766.17,602.01
2018,8,1,16,0,815.0,93.0,4.1,18.6,592.0,724.28,573.92
2018,8,1,16,15,789.5,92.0,4.1,18.3,543.0,672.59,537.98
2018,8,1,16,30,764.0,91.0,4.1,18.0,494.0,620.96,500.55
2018,8,1,16,45,731.5,89.0,4.15,17.75,443.0,564.22,457.14
2018,8,1,17,0,699.0,87.0,4.2,17.5,392.0,510.37,414.7
2018,8,1,17,15,654.0,83.5,4.2,17.05,340.0,448.46,364.89
2018,8,1,17,30,609.0,80.0,4.2,16.6,288.0,389.8,316.2
2018,8,1,17,45,547.0,74.0,4.2,16.15,237.5,324.71,261.03
2018,8,1,18,0,485.0,68.0,4.2,15.7,187.0,265.3,209.31
2018,8,1,18,15,406.5,58.0,4.15,15.25,141.5,202.41,154.4
2018,8,1,18,30,328.0,48.0,4.1,14.8,96.0,147.11,106.02
2018,8,1,18,45,224.5,34.0,4.05,14.35,61.0,92.09,58.52
2018,8,1,19,0,121.0,20.0,4.0,13.9,26.0,43.45,0.0
2018,8,1,19,15,60.5,10.0,4.0,13.7,13.0,16.27,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,5,15,38.0,7.5,3.0,11.55,9.0,0.0,0.0
2018,8,2,5,30,76.0,15.0,3.1,11.8,18.0,14.74,0.0
2018,8,2,5,45,166.5,31.5,3.15,12.05,50.0,24.63,13.27
2018,8,2,6,0,257.0,48.0,3.2,12.3,82.0,36.85,26.48
2018,8,2,6,15,236.5,51.0,3.15,12.6,93.0,37.58,27.81
2018,8,2,6,30,216.0,54.0,3.1,12.9,104.0,41.31,28.03
2018,8,2,6,45,112.5,69.5,3.1,13.15,96.0,65.57,46.53
2018,8,2,7,0,9.0,85.0,3.1,13.4,88.0,81.98,64.01
2018,8,2,7,15,47.5,103.5,3.1,13.75,123.0,104.81,81.4
2018,8,2,7,30,86.0,122.0,3.1,14.1,158.0,131.16,101.98
2018,8,2,7,45,133.5,131.0,3.15,14.45,195.5,158.96,123.97
2018,8,2,8,0,181.0,140.0,3.2,14.8,233.0,189.04,148.39
2018,8,2,8,15,195.0,164.0,3.25,15.1,273.0,227.38,180.13
2018,8,2,8,30,209.0,188.0,3.3,15.4,313.0,267.29,212.67
2018,8,2,8,45,225.0,212.5,3.35,15.7,356.5,310.15,247.03
2018,8,2,9,0,241.0,237.0,3.4,16.0,400.0,354.57,282.06
2018,8,2,9,15,265.0,259.0,3.45,16.25,448.5,402.91,319.72
2018,8,2,9,30,289.0,281.0,3.5,16.5,497.0,453.25,358.34
2018,8,2,9,45,389.5,271.0,3.55,16.8,577.0,528.08,416.57
2018,8,2,10,0,490.0,261.0,3.6,17.1,657.0,610.64,479.52
2018,8,2,10,15,607.5,230.0,3.65,17.25,738.5,693.05,542.21
2018,8,2,10,30,725.0,199.0,3.7,17.4,820.0,781.89,608.35
2018,8,2,10,45,788.0,175.0,3.75,17.6,866.5,836.54,645.78
2018,8,2,11,0,851.0,151.0,3.8,17.8,913.0,893.1,684.3
2018,8,2,11,15,872.5,142.5,3.85,17.85,935.5,925.37,705.94
2018,8,2,11,30,894.0,134.0,3.9,17.9,958.0,958.61,728.36
2018,8,2,11,45,899.5,132.0,3.95,17.95,967.5,981.09,743.37
2018,8,2,12,0,905.0,130.0,4.0,18.0,977.0,1000.69,756.54
2018,8,2,12,15,908.5,128.0,4.0,18.05,978.5,1015.34,766.12
2018,8,2,12,30,912.0,126.0,4.0,18.1,980.0,1026.84,773.68
2018,8,2,12,45,914.5,123.0,4.05,18.1,974.0,1033.08,778.31
2018,8,2,13,0,917.0,120.0,4.1,18.1,968.0,1035.97,780.84
2018,8,2,13,15,915.5,118.5,4.1,18.05,954.0,1033.08,779.43
2018,8,2,13,30,914.0,117.0,4.1,18.0,940.0,1026.81,775.9
2018,8,2,13,45,912.0,114.5,4.1,18.0,919.0,1015.67,769.05
2018,8,2,14,0,910.0,112.0,4.1,18.0,898.0,1001.23,760.1
2018,8,2,14,15,903.0,111.5,4.05,17.9,869.5,980.94,747.2
2018,8,2,14,30,896.0,111.0,4.0,17.8,841.0,957.7,732.37
2018,8,2,14,45,886.5,109.0,4.0,17.75,805.5,927.78,713.07
2018,8,2,15,0,877.0,107.0,4.0,17.7,770.0,895.33,691.96
2018,8,2,15,15,865.0,105.0,4.0,17.7,729.5,858.39,667.43
2018,8,2,15,30,853.0,103.0,4.0,17.7,689.0,819.47,641.31
2018,8,2,15,45,834.0,102.0,4.0,17.45,643.5,778.57,614.1
2018,8,2,16,0,815.0,101.0,4.0,17.2,598.0,732.21,582.51
2018,8,2,16,15,785.0,101.5,4.05,16.95,548.0,678.88,545.35
2018,8,2,16,30,755.0,102.0,4.1,16.7,498.0,625.93,506.32
2018,8,2,16,45,718.0,99.5,4.15,16.45,445.5,568.03,461.82
2018,8,2,17,0,681.0,97.0,4.2,16.2,393.0,510.1,416.14
2018,8,2,17,15,631.0,93.5,4.2,15.85,340.0,446.31,364.5
2018,8,2,17,30,581.0,90.0,4.2,15.5,287.0,386.23,314.41
2018,8,2,17,45,512.0,83.0,4.2,15.1,235.0,318.39,256.9
2018,8,2,18,0,443.0,76.0,4.2,14.7,183.0,255.77,202.62
2018,8,2,18,15,365.5,63.5,4.1,14.35,138.0,193.43,148.17
2018,8,2,18,30,288.0,51.0,4.0,14.0,93.0,139.4,100.94
2018,8,2,18,45,192.5,35.0,3.9,13.65,58.5,86.28,54.64
2018,8,2,19,0,97.0,19.0,3.8,13.3,24.0,38.14,0.0
2018,8,2,19,15,48.5,9.5,3.75,13.15,12.0,14.41,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.55,11.4,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.6,11.7,8.0,6.88,0.0
2018,8,3,5,45,49.0,22.5,2.6,12.0,28.0,20.3,9.59
2018,8,3,6,0,79.0,38.0,2.6,12.3,48.0,31.32,21.64
2018,8,3,6,15,108.5,61.5,2.55,12.55,82.0,52.25,40.78
2018,8,3,6,30,138.0,85.0,2.5,12.8,116.0,71.96,58.73
2018,8,3,6,45,161.5,106.0,2.45,13.1,151.5,100.72,74.62
2018,8,3,7,0,185.0,127.0,2.4,13.4,187.0,132.46,98.69
2018,8,3,7,15,179.0,148.5,2.3,13.7,215.0,162.28,123.63
2018,8,3,7,30,173.0,170.0,2.2,14.0,243.0,191.63,148.54
2018,8,3,7,45,221.0,190.0,2.1,14.3,295.0,234.65,182.87
2018,8,3,8,0,269.0,210.0,2.0,14.6,347.0,280.28,219.42
2018,8,3,8,15,291.5,232.5,1.9,15.1,394.5,326.07,255.98
2018,8,3,8,30,314.0,255.0,1.8,15.6,442.0,374.17,293.56
2018,8,3,8,45,344.0,269.5,1.75,16.1,489.0,420.97,329.48
2018,8,3,9,0,374.0,284.0,1.7,16.6,536.0,470.37,366.58
2018,8,3,9,15,453.5,273.0,1.65,17.15,597.5,527.47,409.3
2018,8,3,9,30,533.0,262.0,1.6,17.7,659.0,591.93,456.47
2018,8,3,9,45,515.5,271.5,1.6,18.25,670.5,614.82,471.64
2018,8,3,10,0,498.0,281.0,1.6,18.8,682.0,635.13,484.84
2018,8,3,10,15,478.5,297.0,1.6,19.2,694.0,657.54,499.26
2018,8,3,10,30,459.0,313.0,1.6,19.6,706.0,677.39,511.55
2018,8,3,10,45,571.0,277.0,1.6,20.0,779.0,754.54,566.55
2018,8,3,11,0,683.0,241.0,1.6,20.4,852.0,836.78,623.1
2018,8,3,11,15,731.5,221.0,1.75,20.6,885.5,881.5,653.21
2018,8,3,11,30,780.0,201.0,1.9,20.8,919.0,923.42,681.17
2018,8,3,11,45,785.0,199.5,2.0,20.95,927.5,944.49,694.97
2018,8,3,12,0,790.0,198.0,2.1,21.1,936.0,963.02,707.38
2018,8,3,12,15,777.5,205.5,2.25,21.1,932.0,970.87,713.85
2018,8,3,12,30,765.0,213.0,2.4,21.1,928.0,979.73,721.16
2018,8,3,12,45,747.5,221.5,2.55,21.15,916.0,978.12,721.5
2018,8,3,13,0,730.0,230.0,2.7,21.2,904.0,973.55,720.02
2018,8,3,13,15,727.5,227.5,2.8,21.1,890.0,969.59,718.99
2018,8,3,13,30,725.0,225.0,2.9,21.0,876.0,962.79,716.13
2018,8,3,13,45,721.0,220.5,3.05,20.95,855.0,949.65,709.35
2018,8,3,14,0,717.0,216.0,3.2,20.9,834.0,933.78,700.75
2018,8,3,14,15,712.0,210.0,3.25,20.75,806.5,912.76,688.2
2018,8,3,14,30,707.0,204.0,3.3,20.6,779.0,889.22,673.94
2018,8,3,14,45,699.0,197.5,3.4,20.5,745.5,860.04,655.88
2018,8,3,15,0,691.0,191.0,3.5,20.4,712.0,828.75,636.21
2018,8,3,15,15,676.0,185.5,3.5,20.4,672.5,790.59,610.74
2018,8,3,15,30,661.0,180.0,3.5,20.4,633.0,751.09,583.85
2018,8,3,15,45,647.5,170.0,3.6,20.0,589.0,706.9,554.17
2018,8,3,16,0,634.0,160.0,3.7,19.6,545.0,661.72,523.06
2018,8,3,16,15,618.5,150.0,3.75,19.3,500.0,614.37,489.15
2018,8,3,16,30,603.0,140.0,3.8,19.0,455.0,566.65,454.1
2018,8,3,16,45,576.5,132.0,3.8,18.7,408.0,514.05,414.09
2018,8,3,17,0,550.0,124.0,3.8,18.4,361.0,459.86,371.82
2018,8,3,17,15,507.5,114.5,3.8,17.95,311.5,400.2,324.13
2018,8,3,17,30,465.0,105.0,3.8,17.5,262.0,343.9,277.83
2018,8,3,17,45,410.5,93.0,3.8,17.05,214.0,283.44,227.04
2018,8,3,18,0,356.0,81.0,3.8,16.6,166.0,228.23,179.57
2018,8,3,18,15,290.0,65.0,3.7,16.25,123.5,170.52,129.72
2018,8,3,18,30,224.0,49.0,3.6,15.9,81.0,119.87,86.0
2018,8,3,18,45,146.5,32.0,3.55,15.55,49.5,72.98,44.97
2018,8,3,19,0,69.0,15.0,3.5,15.2,18.0,28.93,0.0
2018,8,3,19,15,34.5,7.5,3.45,15.05,9.0,10.91,0.0
2018,8,3,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,2.35,13.25,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.4,13.5,8.0,6.88,0.0
2018,8,4,5,45,55.0,23.0,2.45,13.8,29.0,19.37,8.39
2018,8,4,6,0,89.0,39.0,2.5,14.1,50.0,32.1,22.07
2018,8,4,6,15,129.0,62.5,2.5,14.35,87.0,50.02,38.49
2018,8,4,6,30,169.0,86.0,2.5,14.6,124.0,68.79,55.5
2018,8,4,6,45,194.5,107.0,2.5,14.85,161.5,99.6,72.13
2018,8,4,7,0,220.0,128.0,2.5,15.1,199.0,133.6,97.51
2018,8,4,7,15,273.5,147.5,2.5,15.4,251.5,174.34,128.83
2018,8,4,7,30,327.0,167.0,2.5,15.7,304.0,221.15,166.23
2018,8,4,7,45,376.0,181.0,2.55,16.0,357.5,267.95,204.45
2018,8,4,8,0,425.0,195.0,2.6,16.3,411.0,317.62,245.21
2018,8,4,8,15,463.5,202.0,2.6,16.8,459.0,364.38,283.43
2018,8,4,8,30,502.0,209.0,2.6,17.3,507.0,414.75,323.89
2018,8,4,8,45,540.5,210.0,2.65,17.75,554.0,463.01,362.23
2018,8,4,9,0,579.0,211.0,2.7,18.2,601.0,514.27,402.12
2018,8,4,9,15,634.0,200.5,2.8,18.65,651.5,567.56,443.2
2018,8,4,9,30,689.0,190.0,2.9,19.1,702.0,624.25,486.06
2018,8,4,9,45,739.5,171.5,3.0,19.55,745.0,673.54,522.96
2018,8,4,10,0,790.0,153.0,3.1,20.0,788.0,725.45,561.15
2018,8,4,10,15,684.5,197.5,3.2,20.15,762.0,720.0,555.08
2018,8,4,10,30,579.0,242.0,3.3,20.3,736.0,705.37,542.35
2018,8,4,10,45,672.0,215.5,3.4,20.45,804.0,779.16,597.06
2018,8,4,11,0,765.0,189.0,3.5,20.6,872.0,854.82,649.47
2018,8,4,11,15,795.0,179.0,3.6,20.6,899.5,894.35,676.26
2018,8,4,11,30,825.0,169.0,3.7,20.6,927.0,932.66,702.38
2018,8,4,11,45,837.0,165.5,3.85,20.6,940.5,959.0,720.62
2018,8,4,12,0,849.0,162.0,4.0,20.6,954.0,982.85,737.31
2018,8,4,12,15,883.0,142.5,4.05,20.55,966.5,1004.04,751.81
2018,8,4,12,30,917.0,123.0,4.1,20.5,979.0,1027.57,767.98
2018,8,4,12,45,918.0,121.5,4.2,20.5,973.0,1033.84,772.81
2018,8,4,13,0,919.0,120.0,4.3,20.5,967.0,1036.76,775.65
2018,8,4,13,15,909.0,123.0,4.35,20.45,949.5,1030.08,772.01
2018,8,4,13,30,899.0,126.0,4.4,20.4,932.0,1020.14,766.34
2018,8,4,13,45,898.0,123.0,4.45,20.35,911.5,1009.58,760.44
2018,8,4,14,0,897.0,120.0,4.5,20.3,891.0,995.73,752.51
2018,8,4,14,15,885.0,121.5,4.55,20.15,861.0,972.99,738.85
2018,8,4,14,30,873.0,123.0,4.6,20.0,831.0,947.54,723.33
2018,8,4,14,45,854.5,125.5,4.65,19.9,793.5,920.07,706.2
2018,8,4,15,0,836.0,128.0,4.7,19.8,756.0,885.2,683.75
2018,8,4,15,15,823.0,124.5,4.7,19.8,715.0,846.74,657.99
2018,8,4,15,30,810.0,121.0,4.7,19.8,674.0,806.43,630.7
2018,8,4,15,45,777.5,123.5,4.65,19.35,625.5,755.62,596.24
2018,8,4,16,0,745.0,126.0,4.6,18.9,577.0,707.29,563.14
2018,8,4,16,15,707.0,126.0,4.6,18.6,525.5,650.45,521.81
2018,8,4,16,30,669.0,126.0,4.6,18.3,474.0,594.83,479.89
2018,8,4,16,45,634.0,120.5,4.55,18.0,423.0,536.74,435.07
2018,8,4,17,0,599.0,115.0,4.5,17.7,372.0,480.4,390.49
2018,8,4,17,15,569.0,104.0,4.4,17.3,322.5,422.97,344.02
2018,8,4,17,30,539.0,93.0,4.3,16.9,273.0,367.5,297.78
2018,8,4,17,45,498.5,81.5,4.2,16.55,225.5,309.3,248.01
2018,8,4,18,0,458.0,70.0,4.1,16.2,178.0,254.72,200.0
2018,8,4,18,15,398.5,57.0,4.0,15.8,134.5,196.51,148.67
2018,8,4,18,30,339.0,44.0,3.9,15.4,91.0,144.58,102.52
2018,8,4,18,45,241.5,31.0,3.8,15.0,57.5,91.28,54.67
2018,8,4,19,0,144.0,18.0,3.7,14.6,24.0,39.54,0.0
2018,8,4,19,15,72.0,9.0,3.7,14.4,12.0,16.11,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,15,11.0,4.0,2.75,11.85,4.5,0.0,0.0
2018,8,5,5,30,22.0,8.0,2.8,12.1,9.0,7.86,0.0
2018,8,5,5,45,50.5,20.0,2.85,12.35,25.5,16.94,6.27
2018,8,5,6,0,79.0,32.0,2.9,12.6,42.0,26.61,17.42
2018,8,5,6,15,115.0,46.0,2.85,12.85,68.0,37.51,27.65
2018,8,5,6,30,151.0,60.0,2.8,13.1,94.0,48.95,38.19
2018,8,5,6,45,75.5,61.5,2.75,13.4,78.5,59.66,42.88
2018,8,5,7,0,0.0,63.0,2.7,13.7,63.0,60.89,46.46
2018,8,5,7,15,9.5,92.5,2.6,14.0,96.5,89.95,70.46
2018,8,5,7,30,19.0,122.0,2.5,14.3,130.0,120.02,94.97
2018,8,5,7,45,56.0,150.0,2.45,14.65,177.5,155.45,122.88
2018,8,5,8,0,93.0,178.0,2.4,15.0,225.0,194.88,154.19
2018,8,5,8,15,204.0,197.0,2.4,15.35,314.0,259.66,205.14
2018,8,5,8,30,315.0,216.0,2.4,15.7,403.0,339.05,267.8
2018,8,5,8,45,408.0,221.0,2.35,16.1,482.5,406.69,320.84
2018,8,5,9,0,501.0,226.0,2.3,16.5,562.0,484.9,381.21
2018,8,5,9,15,563.0,223.5,2.35,16.85,623.5,545.95,427.89
2018,8,5,9,30,625.0,221.0,2.4,17.2,685.0,611.95,477.45
2018,8,5,9,45,669.0,213.5,2.45,17.55,731.5,664.68,516.37
2018,8,5,10,0,713.0,206.0,2.5,17.9,778.0,719.52,556.16
2018,8,5,10,15,722.5,208.5,2.55,18.25,806.5,759.24,583.86
2018,8,5,10,30,732.0,211.0,2.6,18.6,835.0,797.74,610.34
2018,8,5,10,45,737.0,213.0,2.65,18.9,855.5,830.61,632.2
2018,8,5,11,0,742.0,215.0,2.7,19.2,876.0,861.59,652.32
2018,8,5,11,15,747.5,216.0,2.75,19.35,892.0,890.01,670.97
2018,8,5,11,30,753.0,217.0,2.8,19.5,908.0,916.27,688.15
2018,8,5,11,45,712.5,238.0,2.85,19.65,896.0,917.17,688.22
2018,8,5,12,0,672.0,259.0,2.9,19.8,884.0,914.15,685.84
2018,8,5,12,15,714.0,237.5,2.95,19.9,902.0,944.73,706.69
2018,8,5,12,30,756.0,216.0,3.0,20.0,920.0,973.17,725.65
2018,8,5,12,45,804.0,188.5,3.05,20.1,932.0,995.12,740.31
2018,8,5,13,0,852.0,161.0,3.1,20.2,944.0,1017.96,755.68
2018,8,5,13,15,851.0,158.5,3.15,20.25,930.0,1014.88,754.12
2018,8,5,13,30,850.0,156.0,3.2,20.3,916.0,1008.57,750.76
2018,8,5,13,45,845.0,154.0,3.25,20.35,894.0,995.69,743.15
2018,8,5,14,0,840.0,152.0,3.3,20.4,872.0,979.75,733.61
2018,8,5,14,15,832.5,149.5,3.35,20.35,843.0,957.94,720.46
2018,8,5,14,30,825.0,147.0,3.4,20.3,814.0,933.36,705.44
2018,8,5,14,45,815.0,144.0,3.45,20.25,779.0,903.36,686.66
2018,8,5,15,0,805.0,141.0,3.5,20.2,744.0,871.01,666.16
2018,8,5,15,15,788.5,138.5,3.5,20.2,702.5,831.49,640.07
2018,8,5,15,30,772.0,136.0,3.5,20.2,661.0,790.42,612.68
2018,8,5,15,45,753.0,132.5,3.55,19.9,616.0,747.68,584.67
2018,8,5,16,0,734.0,129.0,3.6,19.6,571.0,701.43,553.64
2018,8,5,16,15,693.0,128.5,3.6,19.35,518.0,642.33,510.82
2018,8,5,16,30,652.0,128.0,3.6,19.1,465.0,584.73,467.85
2018,8,5,16,45,609.0,124.5,3.6,18.85,413.5,524.56,421.9
2018,8,5,17,0,566.0,121.0,3.6,18.6,362.0,466.86,376.68
2018,8,5,17,15,514.0,113.5,3.55,18.1,310.5,400.93,324.13
2018,8,5,17,30,462.0,106.0,3.5,17.6,259.0,342.09,275.81
2018,8,5,17,45,396.0,94.0,3.45,17.15,209.0,277.08,221.43
2018,8,5,18,0,330.0,82.0,3.4,16.7,159.0,218.59,171.51
2018,8,5,18,15,262.0,65.0,3.35,16.25,116.5,160.8,121.93
2018,8,5,18,30,194.0,48.0,3.3,15.8,74.0,110.34,78.71
2018,8,5,18,45,122.5,30.5,3.25,15.3,44.5,62.6,36.42
2018,8,5,19,0,51.0,13.0,3.2,14.8,15.0,20.4,0.0
2018,8,5,19,15,25.5,6.5,3.2,14.6,7.5,6.39,0.0
2018,8,5,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.1,12.4,5.0,4.91,0.0
2018,8,6,5,45,34.5,18.0,2.05,12.65,21.5,16.48,5.44
2018,8,6,6,0,58.0,31.0,2.0,12.9,38.0,27.77,18.35
2018,8,6,6,15,73.5,50.5,1.9,13.2,64.0,43.86,33.2
2018,8,6,6,30,89.0,70.0,1.8,13.5,90.0,59.77,47.73
2018,8,6,6,45,77.0,92.0,1.7,13.8,112.5,83.94,63.33
2018,8,6,7,0,65.0,114.0,1.6,14.1,135.0,110.36,85.17
2018,8,6,7,15,88.5,140.0,1.55,14.45,173.5,141.87,110.09
2018,8,6,7,30,112.0,166.0,1.5,14.8,212.0,173.54,135.23
2018,8,6,7,45,137.0,190.0,1.45,15.15,254.0,209.88,164.16
2018,8,6,8,0,162.0,214.0,1.4,15.5,296.0,249.15,195.28
2018,8,6,8,15,251.0,233.5,1.4,16.05,375.0,310.06,242.29
2018,8,6,8,30,340.0,253.0,1.4,16.6,454.0,382.91,298.19
2018,8,6,8,45,380.0,266.0,1.4,17.1,507.0,434.63,337.48
2018,8,6,9,0,420.0,279.0,1.4,17.6,560.0,489.87,378.72
2018,8,6,9,15,446.0,285.5,1.45,18.1,600.5,533.44,410.81
2018,8,6,9,30,472.0,292.0,1.5,18.6,641.0,579.58,444.19
2018,8,6,9,45,498.5,292.5,1.55,19.15,677.0,621.81,474.16
2018,8,6,10,0,525.0,293.0,1.6,19.7,713.0,665.11,504.35
2018,8,6,10,15,542.5,295.5,1.7,20.1,743.5,704.21,531.58
2018,8,6,10,30,560.0,298.0,1.8,20.5,774.0,743.16,558.37
2018,8,6,10,45,577.0,297.0,1.9,20.95,799.0,777.93,581.95
2018,8,6,11,0,594.0,296.0,2.0,21.4,824.0,811.91,604.76
2018,8,6,11,15,606.5,294.0,2.15,21.6,841.5,840.18,624.49
2018,8,6,11,30,619.0,292.0,2.3,21.8,859.0,867.07,643.25
2018,8,6,11,45,632.0,287.0,2.4,22.0,870.0,889.9,658.92
2018,8,6,12,0,645.0,282.0,2.5,22.2,881.0,910.9,673.37
2018,8,6,12,15,681.0,260.0,2.65,22.3,893.0,935.11,691.49
2018,8,6,12,30,717.0,238.0,2.8,22.4,905.0,957.14,706.89
2018,8,6,12,45,762.5,209.0,2.95,22.55,913.0,978.64,721.88
2018,8,6,13,0,808.0,180.0,3.1,22.7,921.0,993.55,732.6
2018,8,6,13,15,809.5,175.5,3.15,22.65,908.0,990.99,731.72
2018,8,6,13,30,811.0,171.0,3.2,22.6,895.0,985.31,729.04
2018,8,6,13,45,809.0,167.5,3.3,22.6,874.5,974.14,723.07
2018,8,6,14,0,807.0,164.0,3.4,22.6,854.0,959.95,715.16
2018,8,6,14,15,781.5,170.0,3.45,22.5,820.0,930.52,696.94
2018,8,6,14,30,756.0,176.0,3.5,22.4,786.0,902.94,679.99
2018,8,6,14,45,753.0,169.0,3.55,22.3,754.0,876.46,663.69
2018,8,6,15,0,750.0,162.0,3.6,22.2,722.0,847.47,645.55
2018,8,6,15,15,732.5,158.0,3.6,22.2,680.5,807.01,618.74
2018,8,6,15,30,715.0,154.0,3.6,22.2,639.0,765.23,590.79
2018,8,6,15,45,677.5,154.0,3.65,21.75,588.5,711.02,554.62
2018,8,6,16,0,640.0,154.0,3.7,21.3,538.0,657.43,516.9
2018,8,6,16,15,594.0,154.5,3.65,20.9,487.5,599.35,474.43
2018,8,6,16,30,548.0,155.0,3.6,20.5,437.0,540.66,430.64
2018,8,6,16,45,496.0,151.5,3.55,20.1,386.5,480.01,384.3
2018,8,6,17,0,444.0,148.0,3.5,19.7,336.0,423.03,339.74
2018,8,6,17,15,395.5,135.0,3.45,19.1,286.0,361.71,291.15
2018,8,6,17,30,347.0,122.0,3.4,18.5,236.0,304.54,244.69
2018,8,6,17,45,289.5,105.0,3.35,17.85,188.5,239.02,190.59
2018,8,6,18,0,232.0,88.0,3.3,17.2,141.0,184.54,144.61
2018,8,6,18,15,178.5,66.0,3.25,16.75,101.0,131.48,99.41
2018,8,6,18,30,125.0,44.0,3.2,16.3,61.0,83.89,59.04
2018,8,6,18,45,76.0,26.5,3.15,15.8,35.5,47.75,26.19
2018,8,6,19,0,27.0,9.0,3.1,15.3,10.0,12.82,0.0
2018,8,6,19,15,13.5,4.5,3.1,15.1,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.2,12.1,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.2,12.4,9.0,7.86,0.0
2018,8,7,5,45,97.0,25.0,2.25,12.7,35.0,20.93,7.65
2018,8,7,6,0,160.0,42.0,2.3,13.0,61.0,34.41,23.96
2018,8,7,6,15,206.5,59.5,2.25,13.25,96.5,47.82,36.63
2018,8,7,6,30,253.0,77.0,2.2,13.5,132.0,61.02,48.81
2018,8,7,6,45,228.0,97.0,2.15,13.7,156.5,92.51,65.7
2018,8,7,7,0,203.0,117.0,2.1,13.9,181.0,121.58,88.7
2018,8,7,7,15,205.5,139.0,2.05,14.2,214.0,154.4,115.69
2018,8,7,7,30,208.0,161.0,2.0,14.5,247.0,187.75,143.73
2018,8,7,7,45,203.0,182.5,2.0,14.8,275.5,221.86,172.56
2018,8,7,8,0,198.0,204.0,2.0,15.1,304.0,252.42,198.07
2018,8,7,8,15,202.5,227.5,2.0,15.45,338.5,287.9,226.74
2018,8,7,8,30,207.0,251.0,2.0,15.8,373.0,323.89,255.2
2018,8,7,8,45,280.5,259.5,2.05,16.2,438.5,379.19,298.34
2018,8,7,9,0,354.0,268.0,2.1,16.6,504.0,443.5,347.92
2018,8,7,9,15,373.0,284.0,2.15,16.75,546.5,489.04,382.49
2018,8,7,9,30,392.0,300.0,2.2,16.9,589.0,535.79,417.46
2018,8,7,9,45,345.5,330.5,2.25,17.1,594.5,552.49,428.46
2018,8,7,10,0,299.0,361.0,2.3,17.3,600.0,564.78,435.97
2018,8,7,10,15,351.5,359.5,2.4,17.35,650.5,618.01,475.92
2018,8,7,10,30,404.0,358.0,2.5,17.4,701.0,675.48,518.21
2018,8,7,10,45,447.5,352.0,2.6,17.45,741.5,722.81,552.78
2018,8,7,11,0,491.0,346.0,2.7,17.5,782.0,771.45,588.02
2018,8,7,11,15,519.0,340.0,2.8,17.55,808.0,807.09,613.63
2018,8,7,11,30,547.0,334.0,2.9,17.6,834.0,842.31,638.92
2018,8,7,11,45,562.0,329.0,2.95,17.6,846.5,865.6,655.41
2018,8,7,12,0,577.0,324.0,3.0,17.6,859.0,887.34,670.91
2018,8,7,12,15,600.5,313.5,3.05,17.65,870.5,910.0,687.25
2018,8,7,12,30,624.0,303.0,3.1,17.7,882.0,931.19,702.56
2018,8,7,12,45,634.5,294.5,3.15,17.75,879.5,939.39,708.81
2018,8,7,13,0,645.0,286.0,3.2,17.8,877.0,945.07,713.53
2018,8,7,13,15,643.0,281.5,3.2,17.85,862.5,939.83,710.23
2018,8,7,13,30,641.0,277.0,3.2,17.9,848.0,931.98,705.31
2018,8,7,13,45,595.5,286.5,3.25,17.95,806.5,893.41,678.54
2018,8,7,14,0,550.0,296.0,3.3,18.0,765.0,852.47,650.13
2018,8,7,14,15,599.5,266.5,3.35,17.95,762.0,862.67,660.34
2018,8,7,14,30,649.0,237.0,3.4,17.9,759.0,867.59,666.56
2018,8,7,14,45,646.0,227.0,3.45,17.85,727.5,840.51,648.92
2018,8,7,15,0,643.0,217.0,3.5,17.8,696.0,811.19,629.77
2018,8,7,15,15,626.5,210.5,3.5,17.8,656.0,771.94,602.59
2018,8,7,15,30,610.0,204.0,3.5,17.8,616.0,731.55,574.3
2018,8,7,15,45,598.0,194.0,3.55,17.55,575.0,690.16,545.73
2018,8,7,16,0,586.0,184.0,3.6,17.3,534.0,645.18,513.97
2018,8,7,16,15,572.0,171.5,3.55,17.05,489.5,598.17,479.64
2018,8,7,16,30,558.0,159.0,3.5,16.8,445.0,550.84,444.29
2018,8,7,16,45,532.5,147.5,3.5,16.6,397.0,497.4,403.21
2018,8,7,17,0,507.0,136.0,3.5,16.4,349.0,445.15,362.01
2018,8,7,17,15,469.0,123.5,3.4,16.05,300.0,386.79,314.81
2018,8,7,17,30,431.0,111.0,3.3,15.7,251.0,331.43,268.82
2018,8,7,17,45,382.5,96.0,3.25,15.3,204.0,272.26,218.74
2018,8,7,18,0,334.0,81.0,3.2,14.9,157.0,217.78,171.53
2018,8,7,18,15,269.0,63.5,3.15,14.55,114.5,160.42,121.79
2018,8,7,18,30,204.0,46.0,3.1,14.2,72.0,110.07,78.13
2018,8,7,18,45,130.5,29.0,3.05,13.85,43.0,64.63,35.35
2018,8,7,19,0,57.0,12.0,3.0,13.5,14.0,20.06,0.0
2018,8,7,19,15,28.5,6.0,3.0,13.35,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,2.0,11.9,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,2.0,12.2,9.0,7.86,0.0
2018,8,8,5,45,89.5,25.5,1.95,12.5,34.5,21.3,6.95
2018,8,8,6,0,148.0,43.0,1.9,12.8,60.0,35.15,24.54
2018,8,8,6,15,197.5,62.0,1.8,13.05,97.0,49.66,38.25
2018,8,8,6,30,247.0,81.0,1.7,13.3,134.0,63.65,51.16
2018,8,8,6,45,240.0,100.0,1.65,13.55,163.0,94.99,67.55
2018,8,8,7,0,233.0,119.0,1.6,13.8,192.0,126.12,91.2
2018,8,8,7,15,195.0,140.5,1.5,14.15,209.0,156.72,117.91
2018,8,8,7,30,157.0,162.0,1.4,14.5,226.0,179.86,138.83
2018,8,8,7,45,165.5,183.0,1.35,14.8,258.5,211.48,164.79
2018,8,8,8,0,174.0,204.0,1.3,15.1,291.0,244.11,191.25
2018,8,8,8,15,242.0,216.0,1.3,15.45,350.5,290.55,227.61
2018,8,8,8,30,310.0,228.0,1.3,15.8,410.0,346.58,271.4
2018,8,8,8,45,364.5,236.5,1.25,16.15,467.0,399.51,312.24
2018,8,8,9,0,419.0,245.0,1.2,16.5,524.0,456.44,355.39
2018,8,8,9,15,504.0,235.5,1.25,16.85,592.0,520.71,404.06
2018,8,8,9,30,589.0,226.0,1.3,17.2,660.0,592.16,457.06
2018,8,8,9,45,617.5,229.0,1.3,17.5,703.5,642.7,492.94
2018,8,8,10,0,646.0,232.0,1.3,17.8,747.0,694.28,528.91
2018,8,8,10,15,621.0,250.0,1.35,18.05,760.0,720.11,545.85
2018,8,8,10,30,596.0,268.0,1.4,18.3,773.0,742.52,560.34
2018,8,8,10,45,563.0,288.0,1.45,18.5,775.0,756.86,569.01
2018,8,8,11,0,530.0,308.0,1.5,18.7,777.0,767.85,575.33
2018,8,8,11,15,621.0,273.0,1.55,18.85,832.0,832.08,621.23
2018,8,8,11,30,712.0,238.0,1.6,19.0,887.0,898.38,666.63
2018,8,8,11,45,728.5,232.0,1.65,19.15,901.0,924.91,683.3
2018,8,8,12,0,745.0,226.0,1.7,19.3,915.0,949.39,699.08
2018,8,8,12,15,745.5,226.0,1.75,19.35,916.0,962.23,707.6
2018,8,8,12,30,746.0,226.0,1.8,19.4,917.0,972.29,714.56
2018,8,8,12,45,743.5,225.5,1.85,19.5,909.5,976.07,717.42
2018,8,8,13,0,741.0,225.0,1.9,19.6,902.0,976.94,718.58
2018,8,8,13,15,740.0,221.5,1.95,19.6,888.5,973.27,717.19
2018,8,8,13,30,739.0,218.0,2.0,19.6,875.0,966.69,714.05
2018,8,8,13,45,736.5,213.5,2.1,19.6,854.5,954.72,708.02
2018,8,8,14,0,734.0,209.0,2.2,19.6,834.0,939.93,700.18
2018,8,8,14,15,727.0,204.5,2.25,19.5,806.0,918.15,687.43
2018,8,8,14,30,720.0,200.0,2.3,19.4,778.0,893.87,673.02
2018,8,8,14,45,711.5,194.0,2.4,19.3,744.0,864.29,655.34
2018,8,8,15,0,703.0,188.0,2.5,19.2,710.0,832.58,636.0
2018,8,8,15,15,687.0,183.5,2.5,19.2,670.0,794.14,610.76
2018,8,8,15,30,671.0,179.0,2.5,19.2,630.0,754.38,584.09
2018,8,8,15,45,654.0,171.5,2.6,18.85,586.5,709.57,554.31
2018,8,8,16,0,637.0,164.0,2.7,18.5,543.0,664.01,523.21
2018,8,8,16,15,615.5,155.5,2.75,18.25,496.0,613.73,487.32
2018,8,8,16,30,594.0,147.0,2.8,18.0,449.0,563.58,450.57
2018,8,8,16,45,563.5,137.5,2.85,17.75,400.0,504.64,406.05
2018,8,8,17,0,533.0,128.0,2.9,17.5,351.0,450.28,363.74
2018,8,8,17,15,492.5,116.5,2.9,17.1,301.0,390.47,315.93
2018,8,8,17,30,452.0,105.0,2.9,16.7,251.0,333.88,269.32
2018,8,8,17,45,399.5,91.5,2.9,16.25,203.5,273.65,218.63
2018,8,8,18,0,347.0,78.0,2.9,15.8,156.0,218.55,171.08
2018,8,8,18,15,278.5,61.5,2.85,15.4,113.5,160.63,121.06
2018,8,8,18,30,210.0,45.0,2.8,15.0,71.0,110.14,77.42
2018,8,8,18,45,131.5,27.5,2.75,14.6,41.5,62.35,31.89
2018,8,8,19,0,53.0,10.0,2.7,14.2,12.0,17.39,0.0
2018,8,8,19,15,26.5,5.0,2.7,14.0,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,9,5,15,14.5,3.0,1.75,11.95,3.5,0.0,0.0
2018,8,9,5,30,29.0,6.0,1.7,12.3,7.0,5.9,0.0
2018,8,9,5,45,82.5,21.0,1.65,12.65,29.5,17.72,3.88
2018,8,9,6,0,136.0,36.0,1.6,13.0,52.0,29.76,19.83
2018,8,9,6,15,189.5,56.0,1.55,13.3,90.0,45.18,34.25
2018,8,9,6,30,243.0,76.0,1.5,13.6,128.0,60.02,47.87
2018,8,9,6,45,267.0,93.0,1.45,13.9,164.5,90.54,63.01
2018,8,9,7,0,291.0,110.0,1.4,14.2,201.0,124.83,87.51
2018,8,9,7,15,305.5,131.0,1.35,14.65,241.5,163.69,118.68
2018,8,9,7,30,320.0,152.0,1.3,15.1,282.0,204.4,152.45
2018,8,9,7,45,337.0,170.5,1.25,15.5,324.0,245.38,186.58
2018,8,9,8,0,354.0,189.0,1.2,15.9,366.0,288.19,221.83
2018,8,9,8,15,397.5,201.0,1.2,16.35,418.5,335.21,259.51
2018,8,9,8,30,441.0,213.0,1.2,16.8,471.0,388.77,301.61
2018,8,9,8,45,489.0,218.5,1.2,17.2,525.5,442.66,343.27
2018,8,9,9,0,537.0,224.0,1.2,17.6,580.0,500.69,387.11
2018,8,9,9,15,565.5,226.0,1.2,18.05,622.0,547.74,421.83
2018,8,9,9,30,594.0,228.0,1.2,18.5,664.0,596.75,457.15
2018,8,9,9,45,614.5,230.0,1.2,18.95,700.5,641.13,488.26
2018,8,9,10,0,635.0,232.0,1.2,19.4,737.0,685.86,518.89
2018,8,9,10,15,671.5,225.5,1.2,19.75,777.5,734.69,552.25
2018,8,9,10,30,708.0,219.0,1.2,20.1,818.0,784.36,585.42
2018,8,9,10,45,723.5,218.0,1.25,20.5,844.0,822.35,610.26
2018,8,9,11,0,739.0,217.0,1.3,20.9,870.0,859.11,633.29
2018,8,9,11,15,744.5,218.0,1.35,21.1,886.0,887.5,651.15
2018,8,9,11,30,750.0,219.0,1.4,21.3,902.0,913.71,667.65
2018,8,9,11,45,753.5,219.5,1.5,21.5,910.5,935.25,681.83
2018,8,9,12,0,757.0,220.0,1.6,21.7,919.0,954.25,694.47
2018,8,9,12,15,758.5,219.0,1.7,21.75,919.5,967.14,703.67
2018,8,9,12,30,760.0,218.0,1.8,21.8,920.0,977.22,711.22
2018,8,9,12,45,760.0,216.0,1.9,21.85,913.5,981.92,715.41
2018,8,9,13,0,760.0,214.0,2.0,21.9,907.0,983.66,717.84
2018,8,9,13,15,758.0,211.5,2.1,21.9,893.0,979.94,716.98
2018,8,9,13,30,756.0,209.0,2.2,21.9,879.0,973.27,714.31
2018,8,9,13,45,742.0,209.5,2.3,21.9,853.5,955.2,704.24
2018,8,9,14,0,728.0,210.0,2.4,21.9,828.0,934.56,692.52
2018,8,9,14,15,695.0,215.0,2.5,21.85,789.0,898.36,670.43
2018,8,9,14,30,662.0,220.0,2.6,21.8,750.0,860.63,647.13
2018,8,9,14,45,655.5,212.5,2.65,21.8,717.5,832.57,629.68
2018,8,9,15,0,649.0,205.0,2.7,21.8,685.0,802.45,610.33
2018,8,9,15,15,635.5,197.5,2.7,21.8,646.0,764.47,584.85
2018,8,9,15,30,622.0,190.0,2.7,21.8,607.0,725.17,558.14
2018,8,9,15,45,605.0,181.5,2.75,21.6,564.0,680.98,528.13
2018,8,9,16,0,588.0,173.0,2.8,21.4,521.0,636.16,497.03
2018,8,9,16,15,545.5,166.0,2.8,21.15,467.5,571.91,450.45
2018,8,9,16,30,503.0,159.0,2.8,20.9,414.0,512.91,406.7
2018,8,9,16,45,484.5,144.5,2.75,20.65,368.5,462.98,369.07
2018,8,9,17,0,466.0,130.0,2.7,20.4,323.0,413.68,330.86
2018,8,9,17,15,449.5,114.5,2.65,19.9,280.0,365.19,292.47
2018,8,9,17,30,433.0,99.0,2.6,19.4,237.0,317.57,253.45
2018,8,9,17,45,393.0,85.0,2.55,18.85,193.0,263.01,207.71
2018,8,9,18,0,353.0,71.0,2.5,18.3,149.0,212.24,163.96
2018,8,9,18,15,285.5,56.5,2.5,17.8,109.0,156.61,116.25
2018,8,9,18,30,218.0,42.0,2.5,17.3,69.0,108.36,74.69
2018,8,9,18,45,133.5,26.5,2.5,16.85,40.5,60.85,28.35
2018,8,9,19,0,49.0,11.0,2.5,16.4,12.0,17.68,0.0
2018,8,9,19,15,24.5,5.5,2.55,16.15,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,34.5,5.0,2.05,12.75,5.5,0.0,0.0
2018,8,10,5,30,69.0,10.0,2.1,13.1,11.0,9.83,0.0
2018,8,10,5,45,167.0,23.0,2.15,13.45,38.5,18.01,2.81
2018,8,10,6,0,265.0,36.0,2.2,13.8,66.0,27.59,17.81
2018,8,10,6,15,270.0,49.0,2.15,14.05,93.0,36.65,26.61
2018,8,10,6,30,275.0,62.0,2.1,14.3,120.0,45.21,34.61
