Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.5,1.5,1.47,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.89,0.0
2018,8,30,6,15,0.0,5.5,1.4,14.95,5.5,5.3,0.0
2018,8,30,6,30,0.0,8.0,1.4,15.2,8.0,7.71,1.12
2018,8,30,6,45,0.0,11.5,1.35,15.45,11.5,11.09,3.77
2018,8,30,7,0,0.0,15.0,1.3,15.7,15.0,14.46,6.71
2018,8,30,7,15,0.0,19.0,1.25,15.9,19.0,18.33,10.01
2018,8,30,7,30,0.0,23.0,1.2,16.1,23.0,22.19,13.27
2018,8,30,7,45,0.0,26.5,1.1,16.25,26.5,25.58,16.09
2018,8,30,8,0,0.0,30.0,1.0,16.4,30.0,28.97,18.87
2018,8,30,8,15,0.0,40.0,0.95,16.6,40.0,38.64,26.89
2018,8,30,8,30,0.0,50.0,0.9,16.8,50.0,48.32,34.82
2018,8,30,8,45,24.0,96.5,0.85,16.95,111.5,104.21,80.67
2018,8,30,9,0,48.0,143.0,0.8,17.1,173.0,162.29,127.29
2018,8,30,9,15,43.5,193.0,0.85,17.3,221.5,210.06,164.42
2018,8,30,9,30,39.0,243.0,0.9,17.5,270.0,257.7,200.64
2018,8,30,9,45,51.0,266.0,0.9,17.7,303.0,290.4,225.16
2018,8,30,10,0,63.0,289.0,0.9,17.9,336.0,324.26,250.33
2018,8,30,10,15,116.5,326.0,1.0,18.05,417.5,405.48,311.7
2018,8,30,10,30,170.0,363.0,1.1,18.2,499.0,489.4,373.4
2018,8,30,10,45,132.5,350.0,1.2,18.35,457.5,454.2,346.48
2018,8,30,11,0,95.0,337.0,1.3,18.5,416.0,415.89,317.78
2018,8,30,11,15,81.5,343.5,1.4,18.6,412.5,410.7,313.83
2018,8,30,11,30,68.0,350.0,1.5,18.7,409.0,408.46,311.75
2018,8,30,11,45,70.0,365.0,1.6,18.8,426.0,428.17,326.29
2018,8,30,12,0,72.0,380.0,1.7,18.9,443.0,447.87,340.68
2018,8,30,12,15,157.0,397.0,1.8,18.95,534.0,554.34,420.63
2018,8,30,12,30,242.0,414.0,1.9,19.0,625.0,663.18,499.61
2018,8,30,12,45,442.0,327.5,2.0,19.05,707.5,774.2,583.4
2018,8,30,13,0,642.0,241.0,2.1,19.1,790.0,880.0,661.67
2018,8,30,13,15,737.0,192.0,2.2,19.1,811.0,919.12,688.67
2018,8,30,13,30,832.0,143.0,2.3,19.1,832.0,949.99,710.53
2018,8,30,13,45,840.0,135.0,2.35,19.1,813.5,941.67,705.9
2018,8,30,14,0,848.0,127.0,2.4,19.1,795.0,929.86,699.42
2018,8,30,14,15,846.5,122.0,2.5,19.05,766.5,909.23,687.63
2018,8,30,14,30,845.0,117.0,2.6,19.0,738.0,885.51,673.73
2018,8,30,14,45,832.0,115.0,2.7,18.9,700.5,852.22,653.22
2018,8,30,15,0,819.0,113.0,2.8,18.8,663.0,816.7,630.94
2018,8,30,15,15,803.0,110.0,2.8,18.8,620.5,775.65,603.59
2018,8,30,15,30,787.0,107.0,2.8,18.8,578.0,733.03,574.83
2018,8,30,15,45,762.5,105.0,3.05,18.5,531.0,683.98,542.7
2018,8,30,16,0,738.0,103.0,3.3,18.2,484.0,636.82,510.26
2018,8,30,16,15,704.0,100.0,3.35,17.9,433.5,580.16,467.9
2018,8,30,16,30,670.0,97.0,3.4,17.6,383.0,524.62,425.17
2018,8,30,16,45,625.5,91.5,3.5,17.3,331.0,461.92,375.58
2018,8,30,17,0,581.0,86.0,3.6,17.0,279.0,402.09,326.66
2018,8,30,17,15,523.5,78.0,3.65,16.65,229.0,336.86,271.89
2018,8,30,17,30,466.0,70.0,3.7,16.3,179.0,276.57,219.68
2018,8,30,17,45,375.5,58.5,3.75,15.95,132.0,205.69,158.4
2018,8,30,18,0,285.0,47.0,3.8,15.6,85.0,146.19,106.46
2018,8,30,18,15,174.5,31.0,3.75,15.35,51.0,86.1,50.9
2018,8,30,18,30,64.0,15.0,3.7,15.1,17.0,26.46,0.0
2018,8,30,18,45,32.0,7.5,3.65,14.8,8.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,5,45,23.0,6.5,2.6,13.5,8.0,6.39,0.0
2018,8,31,6,0,46.0,13.0,2.7,13.8,16.0,11.18,0.0
2018,8,31,6,15,170.5,29.5,2.65,14.1,54.0,22.41,13.18
2018,8,31,6,30,295.0,46.0,2.6,14.4,92.0,34.41,24.55
2018,8,31,6,45,258.5,53.5,2.6,14.7,105.0,44.05,28.58
2018,8,31,7,0,222.0,61.0,2.6,15.0,118.0,64.85,41.16
2018,8,31,7,15,162.0,97.0,2.5,15.35,143.5,105.56,76.57
2018,8,31,7,30,102.0,133.0,2.4,15.7,169.0,139.0,107.02
2018,8,31,7,45,335.5,125.5,2.3,16.05,271.0,193.31,144.2
2018,8,31,8,0,569.0,118.0,2.2,16.4,373.0,278.37,209.3
2018,8,31,8,15,680.5,103.5,2.1,16.85,443.0,337.96,258.29
2018,8,31,8,30,792.0,89.0,2.0,17.3,513.0,410.35,317.27
2018,8,31,8,45,813.0,91.0,1.9,17.75,559.5,464.88,361.95
2018,8,31,9,0,834.0,93.0,1.8,18.2,606.0,520.19,405.66
2018,8,31,9,15,848.0,95.0,1.7,18.7,647.0,573.03,445.75
2018,8,31,9,30,862.0,97.0,1.6,19.2,688.0,624.04,483.0
2018,8,31,9,45,874.0,97.5,1.5,19.65,723.5,671.52,516.45
2018,8,31,10,0,886.0,98.0,1.4,20.1,759.0,717.81,546.85
2018,8,31,10,15,894.0,99.0,1.4,20.45,788.5,760.21,574.01
2018,8,31,10,30,902.0,100.0,1.4,20.8,818.0,800.64,599.46
2018,8,31,10,45,907.5,100.0,1.4,21.1,839.5,835.88,621.25
2018,8,31,11,0,913.0,100.0,1.4,21.4,861.0,868.59,641.2
2018,8,31,11,15,916.5,101.0,1.65,21.5,876.0,897.9,662.44
2018,8,31,11,30,920.0,102.0,1.9,21.6,891.0,924.27,681.68
2018,8,31,11,45,922.5,101.5,2.1,21.65,898.0,945.12,696.88
2018,8,31,12,0,925.0,101.0,2.3,21.7,905.0,962.75,710.03
2018,8,31,12,15,927.0,99.5,2.55,21.65,904.5,975.55,720.83
2018,8,31,12,30,929.0,98.0,2.8,21.6,904.0,984.92,729.41
2018,8,31,12,45,931.0,96.0,3.0,21.55,896.5,990.27,734.96
2018,8,31,13,0,933.0,94.0,3.2,21.5,889.0,992.09,738.24
2018,8,31,13,15,930.0,93.0,3.35,21.35,872.5,986.65,736.67
2018,8,31,13,30,927.0,92.0,3.5,21.2,856.0,977.71,732.86
2018,8,31,13,45,922.5,91.5,3.7,21.1,833.0,964.45,726.37
2018,8,31,14,0,918.0,91.0,3.9,21.0,810.0,947.85,717.58
2018,8,31,14,15,911.5,89.0,4.0,20.75,779.5,924.56,703.99
2018,8,31,14,30,905.0,87.0,4.1,20.5,749.0,898.22,688.23
2018,8,31,14,45,895.0,85.0,4.25,20.3,711.5,865.97,668.31
2018,8,31,15,0,885.0,83.0,4.4,20.1,674.0,831.18,646.43
2018,8,31,15,15,871.0,81.5,4.4,20.1,631.5,791.41,619.57
2018,8,31,15,30,857.0,80.0,4.4,20.1,589.0,749.81,591.12
2018,8,31,15,45,840.5,77.0,4.5,19.6,542.5,703.1,560.12
2018,8,31,16,0,824.0,74.0,4.6,19.1,496.0,659.06,530.44
2018,8,31,16,15,784.0,73.0,4.6,18.8,441.5,597.27,484.23
2018,8,31,16,30,744.0,72.0,4.6,18.5,387.0,536.94,437.08
2018,8,31,16,45,663.0,74.5,4.55,18.15,327.5,461.46,376.25
2018,8,31,17,0,582.0,77.0,4.5,17.8,268.0,390.78,317.82
2018,8,31,17,15,542.5,67.5,4.45,17.4,220.5,332.26,267.98
2018,8,31,17,30,503.0,58.0,4.4,17.0,173.0,276.96,219.22
2018,8,31,17,45,468.0,47.0,4.3,16.55,132.5,225.12,172.0
2018,8,31,18,0,433.0,36.0,4.2,16.1,92.0,176.75,126.46
2018,8,31,18,15,284.0,25.5,4.1,15.8,55.5,104.37,57.1
2018,8,31,18,30,135.0,15.0,4.0,15.5,19.0,38.99,0.0
2018,8,31,18,45,67.5,7.5,3.95,15.15,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,1,5,45,64.5,10.5,2.3,13.6,14.0,10.32,0.0
2018,9,1,6,0,129.0,21.0,2.3,13.9,28.0,16.55,0.0
2018,9,1,6,15,224.5,37.0,2.25,14.2,65.0,28.67,18.28
2018,9,1,6,30,320.0,53.0,2.2,14.5,102.0,40.18,29.54
2018,9,1,6,45,265.5,65.0,2.2,14.8,116.5,52.87,36.21
2018,9,1,7,0,211.0,77.0,2.2,15.1,131.0,80.46,54.77
2018,9,1,7,15,159.5,100.5,2.05,15.45,146.5,107.88,78.54
2018,9,1,7,30,108.0,124.0,1.9,15.8,162.0,132.38,101.19
2018,9,1,7,45,219.0,140.0,1.75,16.15,232.5,179.41,136.39
2018,9,1,8,0,330.0,156.0,1.6,16.5,303.0,241.55,184.9
2018,9,1,8,15,469.5,152.0,1.55,16.9,387.5,306.39,235.78
2018,9,1,8,30,609.0,148.0,1.5,17.3,472.0,387.99,300.04
2018,9,1,8,45,656.5,148.5,1.45,17.65,526.0,444.37,344.94
2018,9,1,9,0,704.0,149.0,1.4,18.0,580.0,504.58,391.66
2018,9,1,9,15,726.5,151.0,1.5,18.3,622.5,555.55,431.08
2018,9,1,9,30,749.0,153.0,1.6,18.6,665.0,607.14,470.06
2018,9,1,9,45,768.5,153.0,1.7,18.85,702.0,655.14,505.7
2018,9,1,10,0,788.0,153.0,1.8,19.1,739.0,702.98,540.52
2018,9,1,10,15,798.5,154.0,1.9,19.25,768.0,744.19,570.14
2018,9,1,10,30,809.0,155.0,2.0,19.4,797.0,783.9,597.09
2018,9,1,10,45,817.5,156.0,2.15,19.55,820.0,820.28,622.0
2018,9,1,11,0,826.0,157.0,2.3,19.7,843.0,854.62,645.45
2018,9,1,11,15,832.5,157.5,2.45,19.75,859.0,884.48,666.07
2018,9,1,11,30,839.0,158.0,2.6,19.8,875.0,911.81,685.04
2018,9,1,11,45,842.5,157.5,2.75,19.8,882.5,932.71,699.85
2018,9,1,12,0,846.0,157.0,2.9,19.8,890.0,950.66,712.82
2018,9,1,12,15,842.5,159.0,3.05,19.8,888.0,961.6,721.19
2018,9,1,12,30,839.0,161.0,3.2,19.8,886.0,969.29,727.53
2018,9,1,12,45,833.0,162.5,3.3,19.8,876.0,970.83,729.48
2018,9,1,13,0,827.0,164.0,3.4,19.8,866.0,969.11,729.4
2018,9,1,13,15,826.5,160.0,3.45,19.7,850.0,963.62,726.82
2018,9,1,13,30,826.0,156.0,3.5,19.6,834.0,954.86,722.16
2018,9,1,13,45,824.0,151.5,3.55,19.55,811.0,940.95,713.97
2018,9,1,14,0,822.0,147.0,3.6,19.5,788.0,923.89,703.71
2018,9,1,14,15,815.5,143.0,3.65,19.45,757.5,900.24,688.93
2018,9,1,14,30,809.0,139.0,3.7,19.4,727.0,873.79,672.21
2018,9,1,14,45,800.5,133.5,3.7,19.3,690.5,841.35,651.08
2018,9,1,15,0,792.0,128.0,3.7,19.2,654.0,806.53,628.14
2018,9,1,15,15,774.5,124.5,3.7,19.2,611.0,764.48,599.56
2018,9,1,15,30,757.0,121.0,3.7,19.2,568.0,723.82,571.73
2018,9,1,15,45,737.5,116.0,3.75,18.8,522.0,676.16,539.33
2018,9,1,16,0,718.0,111.0,3.8,18.4,476.0,627.83,504.33
2018,9,1,16,15,691.0,104.5,3.8,18.1,426.0,572.62,462.74
2018,9,1,16,30,664.0,98.0,3.8,17.8,376.0,517.97,420.4
2018,9,1,16,45,623.5,91.0,3.8,17.5,324.5,456.25,371.11
2018,9,1,17,0,583.0,84.0,3.8,17.2,273.0,397.06,322.3
2018,9,1,17,15,523.5,76.0,3.75,16.75,222.5,331.13,266.71
2018,9,1,17,30,464.0,68.0,3.7,16.3,172.0,270.35,213.91
2018,9,1,17,45,378.0,56.0,3.65,15.85,126.0,201.33,153.96
2018,9,1,18,0,292.0,44.0,3.6,15.4,80.0,143.12,102.68
2018,9,1,18,15,182.0,28.0,3.6,15.1,47.0,81.51,40.83
2018,9,1,18,30,72.0,12.0,3.6,14.8,14.0,24.47,0.0
2018,9,1,18,45,36.0,6.0,3.6,14.5,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,5,45,40.5,9.0,1.4,12.95,11.0,8.85,0.0
2018,9,2,6,0,81.0,18.0,1.3,13.2,22.0,14.07,0.0
2018,9,2,6,15,169.5,35.5,1.2,13.55,57.0,27.48,17.21
2018,9,2,6,30,258.0,53.0,1.1,13.9,92.0,40.25,29.67
2018,9,2,6,45,212.5,66.0,1.05,14.25,106.5,56.16,39.91
2018,9,2,7,0,167.0,79.0,1.0,14.6,121.0,78.57,54.96
2018,9,2,7,15,89.0,97.0,0.9,14.95,120.0,98.47,73.83
2018,9,2,7,30,11.0,115.0,0.8,15.3,119.0,110.47,87.0
2018,9,2,7,45,13.0,134.0,0.75,15.65,139.5,129.81,102.55
2018,9,2,8,0,15.0,153.0,0.7,16.0,160.0,149.46,118.06
2018,9,2,8,15,20.0,174.0,0.75,16.45,184.0,172.31,135.86
2018,9,2,8,30,25.0,195.0,0.8,16.9,208.0,195.8,153.94
2018,9,2,8,45,27.5,213.5,0.8,17.35,229.0,215.25,168.55
2018,9,2,9,0,30.0,232.0,0.8,17.8,250.0,236.49,184.39
2018,9,2,9,15,38.5,257.5,0.85,18.15,282.5,268.01,208.13
2018,9,2,9,30,47.0,283.0,0.9,18.5,315.0,300.54,232.3
2018,9,2,9,45,54.0,304.0,0.95,18.9,342.5,328.74,252.86
2018,9,2,10,0,61.0,325.0,1.0,19.3,370.0,357.62,273.74
2018,9,2,10,15,70.5,345.0,1.05,19.55,399.0,388.0,295.73
2018,9,2,10,30,80.0,365.0,1.1,19.8,428.0,419.11,318.05
2018,9,2,10,45,97.0,382.0,1.2,20.1,460.5,453.93,343.26
2018,9,2,11,0,114.0,399.0,1.3,20.4,493.0,493.61,371.68
2018,9,2,11,15,235.0,369.5,1.4,20.5,568.0,578.03,435.45
2018,9,2,11,30,356.0,340.0,1.5,20.6,643.0,663.27,498.34
2018,9,2,11,45,252.5,381.0,1.65,20.7,597.0,621.08,465.58
2018,9,2,12,0,149.0,422.0,1.8,20.8,551.0,568.49,425.91
2018,9,2,12,15,149.0,421.0,1.95,20.8,549.5,571.59,429.24
2018,9,2,12,30,149.0,420.0,2.1,20.8,548.0,574.04,431.7
2018,9,2,12,45,175.5,402.0,2.25,20.8,551.5,583.04,440.02
2018,9,2,13,0,202.0,384.0,2.4,20.8,555.0,591.25,447.78
2018,9,2,13,15,188.5,380.5,2.55,20.65,537.5,575.97,437.5
2018,9,2,13,30,175.0,377.0,2.7,20.5,520.0,560.02,426.79
2018,9,2,13,45,191.5,357.0,2.8,20.35,509.0,553.7,424.11
2018,9,2,14,0,208.0,337.0,2.9,20.2,498.0,546.06,420.4
2018,9,2,14,15,487.0,246.0,3.0,20.0,603.5,714.12,551.94
2018,9,2,14,30,766.0,155.0,3.1,19.8,709.0,854.78,656.07
2018,9,2,14,45,753.0,151.0,3.15,19.6,672.0,821.13,633.37
2018,9,2,15,0,740.0,147.0,3.2,19.4,635.0,785.48,610.44
2018,9,2,15,15,721.5,142.5,3.2,19.4,592.5,743.13,581.71
2018,9,2,15,30,703.0,138.0,3.2,19.4,550.0,699.6,551.79
2018,9,2,15,45,680.0,132.0,3.3,18.9,503.5,650.27,517.39
2018,9,2,16,0,657.0,126.0,3.4,18.4,457.0,600.66,481.78
2018,9,2,16,15,627.0,118.5,3.4,18.0,407.5,544.98,439.97
2018,9,2,16,30,597.0,111.0,3.4,17.6,358.0,490.27,397.7
2018,9,2,16,45,555.5,102.0,3.35,17.25,307.5,428.95,348.73
2018,9,2,17,0,514.0,93.0,3.3,16.9,257.0,370.38,300.52
2018,9,2,17,15,456.0,82.5,3.3,16.45,208.0,304.4,245.12
2018,9,2,17,30,398.0,72.0,3.3,16.0,159.0,246.13,194.63
2018,9,2,17,45,304.5,57.0,3.25,15.55,113.0,176.51,134.76
2018,9,2,18,0,211.0,42.0,3.2,15.1,67.0,117.05,83.38
2018,9,2,18,15,122.5,25.0,3.1,14.8,38.0,63.02,26.59
2018,9,2,18,30,34.0,8.0,3.0,14.5,9.0,13.73,0.0
2018,9,2,18,45,17.0,4.0,2.95,14.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,2.5,1.7,12.45,2.5,2.46,0.0
2018,9,3,6,0,0.0,5.0,1.7,12.7,5.0,4.82,0.0
2018,9,3,6,15,0.0,11.0,1.7,13.05,11.0,10.6,3.12
2018,9,3,6,30,0.0,17.0,1.7,13.4,17.0,16.39,8.77
2018,9,3,6,45,0.0,27.0,1.7,13.75,27.0,26.05,16.55
2018,9,3,7,0,0.0,37.0,1.7,14.1,37.0,35.72,24.93
2018,9,3,7,15,0.0,50.5,1.65,14.45,50.5,48.78,36.08
2018,9,3,7,30,0.0,64.0,1.6,14.8,64.0,61.86,47.05
2018,9,3,7,45,0.0,77.0,1.6,15.15,77.0,74.37,57.37
2018,9,3,8,0,0.0,90.0,1.6,15.5,90.0,86.79,67.44
2018,9,3,8,15,2.0,120.0,1.55,15.85,121.0,115.92,91.11
2018,9,3,8,30,4.0,150.0,1.5,16.2,152.0,145.37,114.61
2018,9,3,8,45,7.5,174.0,1.5,16.5,178.5,170.23,134.08
2018,9,3,9,0,11.0,198.0,1.5,16.8,205.0,195.59,153.72
2018,9,3,9,15,14.0,214.5,1.55,17.05,224.0,214.02,167.76
2018,9,3,9,30,17.0,231.0,1.6,17.3,243.0,232.78,181.97
2018,9,3,9,45,18.5,245.5,1.6,17.55,259.0,248.96,194.0
2018,9,3,10,0,20.0,260.0,1.6,17.8,275.0,265.28,206.06
2018,9,3,10,15,21.5,274.0,1.65,18.0,290.5,281.26,217.89
2018,9,3,10,30,23.0,288.0,1.7,18.2,306.0,297.37,229.76
2018,9,3,10,45,25.5,303.5,1.75,18.4,324.0,318.81,245.64
2018,9,3,11,0,28.0,319.0,1.8,18.6,342.0,338.22,259.9
2018,9,3,11,15,25.0,311.5,1.9,18.7,332.5,330.05,253.48
2018,9,3,11,30,22.0,304.0,2.0,18.8,323.0,316.9,243.45
2018,9,3,11,45,23.0,310.0,2.05,18.95,330.0,324.7,249.26
2018,9,3,12,0,24.0,316.0,2.1,19.1,337.0,338.37,259.41
2018,9,3,12,15,29.5,333.0,2.2,19.1,358.5,362.28,277.58
2018,9,3,12,30,35.0,350.0,2.3,19.1,380.0,386.42,295.85
2018,9,3,12,45,41.5,357.0,2.4,19.1,392.0,401.22,307.27
2018,9,3,13,0,48.0,364.0,2.5,19.1,404.0,416.01,318.76
2018,9,3,13,15,58.0,366.5,2.6,19.0,414.0,429.26,329.45
2018,9,3,13,30,68.0,369.0,2.7,18.9,424.0,442.27,340.03
2018,9,3,13,45,113.5,337.0,2.8,18.8,426.0,459.67,355.6
2018,9,3,14,0,159.0,305.0,2.9,18.7,428.0,466.52,363.4
2018,9,3,14,15,473.0,223.5,3.0,18.5,568.0,676.19,528.76
2018,9,3,14,30,787.0,142.0,3.1,18.3,708.0,853.74,659.57
2018,9,3,14,45,761.5,140.5,3.15,18.05,664.5,814.77,632.76
2018,9,3,15,0,736.0,139.0,3.2,17.8,621.0,771.35,604.18
2018,9,3,15,15,706.5,136.5,3.2,17.8,574.5,722.64,570.54
2018,9,3,15,30,677.0,134.0,3.2,17.8,528.0,673.52,535.97
2018,9,3,15,45,507.0,144.5,3.25,17.25,425.5,533.52,430.1
2018,9,3,16,0,337.0,155.0,3.3,16.7,323.0,409.87,333.15
2018,9,3,16,15,271.5,144.5,3.25,16.45,270.5,334.32,273.26
2018,9,3,16,30,206.0,134.0,3.2,16.2,218.0,272.43,222.83
2018,9,3,16,45,363.0,111.5,3.15,15.9,235.0,330.55,271.25
2018,9,3,17,0,520.0,89.0,3.1,15.6,252.0,367.33,299.56
2018,9,3,17,15,459.5,78.0,3.0,15.3,202.5,299.3,241.58
2018,9,3,17,30,399.0,67.0,2.9,15.0,153.0,239.47,189.41
2018,9,3,17,45,288.0,53.0,2.8,14.65,106.0,165.39,125.96
2018,9,3,18,0,177.0,39.0,2.7,14.3,59.0,103.47,73.01
2018,9,3,18,15,91.5,22.0,2.65,14.1,32.0,48.1,14.41
2018,9,3,18,30,6.0,5.0,2.6,13.9,5.0,5.93,0.0
2018,9,3,18,45,3.0,2.5,2.5,13.7,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,45,11.5,3.0,2.05,12.9,3.5,2.95,0.0
2018,9,4,6,0,23.0,6.0,2.1,13.2,7.0,5.26,0.0
2018,9,4,6,15,40.0,10.5,2.1,13.55,15.0,9.07,1.75
2018,9,4,6,30,57.0,15.0,2.1,13.9,23.0,12.75,5.53
2018,9,4,6,45,28.5,17.0,2.1,14.2,21.0,16.23,7.94
2018,9,4,7,0,0.0,19.0,2.1,14.5,19.0,18.32,10.03
2018,9,4,7,15,0.0,21.5,2.05,14.85,21.5,20.74,12.12
2018,9,4,7,30,0.0,24.0,2.0,15.2,24.0,23.16,14.15
2018,9,4,7,45,0.0,34.5,1.95,15.5,34.5,33.31,22.71
2018,9,4,8,0,0.0,45.0,1.9,15.8,45.0,43.47,31.16
2018,9,4,8,15,0.0,61.0,1.85,16.1,61.0,58.96,43.96
2018,9,4,8,30,0.0,77.0,1.8,16.4,77.0,74.47,56.61
2018,9,4,8,45,0.0,96.0,1.8,16.7,96.0,92.83,71.43
2018,9,4,9,0,0.0,115.0,1.8,17.0,115.0,111.09,85.98
2018,9,4,9,15,0.5,135.5,1.8,17.25,136.0,131.12,101.82
2018,9,4,9,30,1.0,156.0,1.8,17.5,157.0,151.28,117.57
2018,9,4,9,45,3.0,170.0,1.8,17.7,172.5,166.29,129.16
2018,9,4,10,0,5.0,184.0,1.8,17.9,188.0,181.52,140.86
2018,9,4,10,15,8.5,211.0,1.8,18.1,217.5,210.67,163.41
2018,9,4,10,30,12.0,238.0,1.8,18.3,247.0,240.22,185.99
2018,9,4,10,45,16.0,263.0,1.85,18.45,275.5,268.61,207.56
2018,9,4,11,0,20.0,288.0,1.9,18.6,304.0,297.38,229.24
2018,9,4,11,15,21.5,295.0,1.95,18.65,312.5,306.58,236.01
2018,9,4,11,30,23.0,302.0,2.0,18.7,321.0,315.82,242.91
2018,9,4,11,45,26.0,314.0,2.05,18.75,336.0,336.78,258.7
2018,9,4,12,0,29.0,326.0,2.1,18.8,351.0,353.25,271.04
2018,9,4,12,15,132.5,321.0,2.15,18.8,434.5,452.48,349.04
2018,9,4,12,30,236.0,316.0,2.2,18.8,518.0,554.07,426.45
2018,9,4,12,45,266.5,322.5,2.3,18.75,548.0,592.68,455.06
2018,9,4,13,0,297.0,329.0,2.4,18.7,578.0,630.44,483.35
2018,9,4,13,15,294.5,321.5,2.5,18.6,564.5,621.02,477.32
2018,9,4,13,30,292.0,314.0,2.6,18.5,551.0,610.32,470.69
2018,9,4,13,45,242.0,298.5,2.65,18.4,491.0,545.85,423.44
2018,9,4,14,0,192.0,283.0,2.7,18.3,431.0,481.48,375.63
2018,9,4,14,15,519.0,199.0,2.8,18.1,575.5,693.56,542.85
2018,9,4,14,30,846.0,115.0,2.9,17.9,720.0,873.75,673.38
2018,9,4,14,45,832.5,113.0,3.0,17.7,682.0,839.77,650.45
2018,9,4,15,0,819.0,111.0,3.1,17.5,644.0,803.59,627.52
2018,9,4,15,15,802.0,108.0,3.1,17.5,601.0,761.57,599.05
2018,9,4,15,30,785.0,105.0,3.1,17.5,558.0,718.06,569.19
2018,9,4,15,45,697.5,107.0,3.15,17.05,484.5,630.8,506.93
2018,9,4,16,0,610.0,109.0,3.2,16.6,411.0,546.07,443.06
2018,9,4,16,15,605.5,104.5,3.15,16.35,377.0,512.01,417.11
2018,9,4,16,30,601.0,100.0,3.1,16.1,343.0,476.72,389.09
2018,9,4,16,45,562.5,92.0,3.1,15.85,294.5,418.18,341.69
2018,9,4,17,0,524.0,84.0,3.1,15.6,246.0,362.12,294.91
2018,9,4,17,15,470.0,74.0,3.0,15.25,198.5,299.96,241.83
2018,9,4,17,30,416.0,64.0,2.9,14.9,151.0,241.22,190.34
2018,9,4,17,45,335.0,51.0,2.8,14.55,108.5,177.7,134.69
2018,9,4,18,0,254.0,38.0,2.7,14.2,66.0,123.11,85.75
2018,9,4,18,15,148.5,22.5,2.65,14.0,37.0,63.65,11.46
2018,9,4,18,30,43.0,7.0,2.6,13.8,8.0,14.0,0.0
2018,9,4,18,45,21.5,3.5,2.55,13.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.0,2.05,12.35,1.0,0.98,0.0
2018,9,5,6,0,0.0,2.0,2.1,12.6,2.0,1.97,0.0
2018,9,5,6,15,14.0,6.5,2.15,12.9,8.5,6.28,0.0
2018,9,5,6,30,28.0,11.0,2.2,13.2,15.0,9.4,2.59
2018,9,5,6,45,21.5,12.5,2.25,13.5,16.5,12.0,5.06
2018,9,5,7,0,15.0,14.0,2.3,13.8,18.0,14.3,6.08
2018,9,5,7,15,7.5,17.5,2.3,14.1,19.5,17.95,9.44
2018,9,5,7,30,0.0,21.0,2.3,14.4,21.0,20.26,11.72
2018,9,5,7,45,0.0,29.0,2.3,14.65,29.0,27.99,18.27
2018,9,5,8,0,0.0,37.0,2.3,14.9,37.0,35.73,24.73
2018,9,5,8,15,0.0,50.0,2.35,15.15,50.0,48.31,35.2
2018,9,5,8,30,0.0,63.0,2.4,15.4,63.0,60.91,45.56
2018,9,5,8,45,0.0,74.0,2.4,15.65,74.0,71.57,54.2
2018,9,5,9,0,0.0,85.0,2.4,15.9,85.0,82.25,62.77
2018,9,5,9,15,0.0,103.5,2.45,16.1,103.5,100.12,77.18
2018,9,5,9,30,0.0,122.0,2.5,16.3,122.0,117.99,91.43
2018,9,5,9,45,0.0,127.0,2.55,16.5,127.0,122.89,95.09
2018,9,5,10,0,0.0,132.0,2.6,16.7,132.0,127.8,98.78
2018,9,5,10,15,2.5,154.5,2.7,16.8,156.5,151.51,117.66
2018,9,5,10,30,5.0,177.0,2.8,16.9,181.0,175.5,136.6
2018,9,5,10,45,7.0,194.0,2.85,17.0,199.5,194.0,151.06
2018,9,5,11,0,9.0,211.0,2.9,17.1,218.0,212.7,165.61
2018,9,5,11,15,9.5,214.5,3.0,17.15,222.0,217.03,168.86
2018,9,5,11,30,10.0,218.0,3.1,17.2,226.0,221.36,172.18
2018,9,5,11,45,10.5,223.0,3.15,17.25,231.5,227.16,176.65
2018,9,5,12,0,11.0,228.0,3.2,17.3,237.0,232.97,181.14
2018,9,5,12,15,11.0,229.5,3.3,17.25,238.5,234.83,182.65
2018,9,5,12,30,11.0,231.0,3.4,17.2,240.0,236.65,184.18
2018,9,5,12,45,10.5,227.0,3.5,17.15,235.5,232.46,181.03
2018,9,5,13,0,10.0,223.0,3.6,17.1,231.0,228.22,177.87
2018,9,5,13,15,24.0,251.5,3.65,17.0,271.0,276.66,216.53
2018,9,5,13,30,38.0,280.0,3.7,16.9,311.0,320.01,250.86
2018,9,5,13,45,48.0,281.0,3.75,16.75,318.5,330.7,259.88
2018,9,5,14,0,58.0,282.0,3.8,16.6,326.0,341.05,268.77
2018,9,5,14,15,145.0,256.0,3.85,16.45,360.5,399.06,317.71
2018,9,5,14,30,232.0,230.0,3.9,16.3,395.0,452.86,362.72
2018,9,5,14,45,225.5,213.0,3.95,16.1,366.5,423.85,341.0
2018,9,5,15,0,219.0,196.0,4.0,15.9,338.0,394.28,318.92
2018,9,5,15,15,172.0,186.5,4.0,15.9,293.5,340.78,276.12
2018,9,5,15,30,125.0,177.0,4.0,15.9,249.0,282.02,228.71
2018,9,5,15,45,73.0,173.0,4.0,15.5,214.0,229.63,185.87
2018,9,5,16,0,21.0,169.0,4.0,15.1,179.0,182.77,146.94
2018,9,5,16,15,39.0,158.0,3.95,14.9,174.5,188.25,152.48
2018,9,5,16,30,57.0,147.0,3.9,14.7,170.0,186.41,151.71
2018,9,5,16,45,114.0,130.5,3.85,14.45,168.0,203.36,166.66
2018,9,5,17,0,171.0,114.0,3.8,14.2,166.0,208.32,170.68
2018,9,5,17,15,186.5,93.5,3.7,13.9,140.0,189.76,153.94
2018,9,5,17,30,202.0,73.0,3.6,13.6,114.0,163.43,129.67
2018,9,5,17,45,147.0,55.0,3.55,13.25,80.5,115.13,87.45
2018,9,5,18,0,92.0,37.0,3.5,12.9,47.0,72.68,49.83
2018,9,5,18,15,51.5,21.5,3.35,12.75,26.5,37.86,0.0
2018,9,5,18,30,11.0,6.0,3.2,12.6,6.0,7.68,0.0
2018,9,5,18,45,5.5,3.0,3.1,12.45,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,6,5,45,6.0,2.5,2.25,11.65,2.5,0.0,0.0
2018,9,6,6,0,12.0,5.0,2.3,11.9,5.0,4.91,0.0
2018,9,6,6,15,32.0,9.0,2.35,12.15,12.5,7.8,0.58
2018,9,6,6,30,52.0,13.0,2.4,12.4,20.0,9.29,2.51
2018,9,6,6,45,58.0,18.5,2.4,12.7,29.5,15.95,8.62
2018,9,6,7,0,64.0,24.0,2.4,13.0,39.0,25.03,13.6
2018,9,6,7,15,32.0,23.0,2.45,13.3,30.5,25.74,15.09
2018,9,6,7,30,0.0,22.0,2.5,13.6,22.0,21.23,12.6
2018,9,6,7,45,3.5,41.0,2.5,13.95,42.5,40.42,28.81
2018,9,6,8,0,7.0,60.0,2.5,14.3,63.0,60.04,45.2
2018,9,6,8,15,3.5,71.0,2.55,14.6,72.5,69.87,53.34
2018,9,6,8,30,0.0,82.0,2.6,14.9,82.0,79.31,61.01
2018,9,6,8,45,0.0,85.0,2.6,15.15,85.0,82.23,63.16
2018,9,6,9,0,0.0,88.0,2.6,15.4,88.0,85.15,65.31
2018,9,6,9,15,0.0,100.0,2.65,15.65,100.0,96.76,74.58
2018,9,6,9,30,0.0,112.0,2.7,15.9,112.0,108.36,83.77
2018,9,6,9,45,1.0,131.5,2.75,16.15,132.0,127.88,99.34
2018,9,6,10,0,2.0,151.0,2.8,16.4,152.0,147.55,114.89
2018,9,6,10,15,5.0,177.5,2.85,16.65,181.0,175.63,137.07
2018,9,6,10,30,8.0,204.0,2.9,16.9,210.0,204.07,159.3
2018,9,6,10,45,12.5,238.5,2.9,17.15,248.5,241.86,188.66
2018,9,6,11,0,17.0,273.0,2.9,17.4,287.0,280.17,218.05
2018,9,6,11,15,31.5,305.5,2.9,17.6,332.0,329.79,256.18
2018,9,6,11,30,46.0,338.0,2.9,17.8,377.0,377.17,292.09
2018,9,6,11,45,133.5,362.0,2.9,18.0,475.5,488.23,377.68
2018,9,6,12,0,221.0,386.0,2.9,18.2,574.0,596.9,458.9
2018,9,6,12,15,482.5,288.0,2.9,18.35,697.5,755.65,580.23
2018,9,6,12,30,744.0,190.0,2.9,18.5,821.0,906.53,688.61
2018,9,6,12,45,841.0,144.5,2.9,18.65,850.0,951.46,717.72
2018,9,6,13,0,938.0,99.0,2.9,18.8,879.0,990.73,743.74
2018,9,6,13,15,934.5,98.0,2.95,18.9,861.5,984.41,739.82
2018,9,6,13,30,931.0,97.0,3.0,19.0,844.0,974.55,734.06
2018,9,6,13,45,925.0,96.0,3.0,19.05,819.0,958.91,724.26
2018,9,6,14,0,919.0,95.0,3.0,19.1,794.0,939.96,712.35
2018,9,6,14,15,911.0,93.5,3.0,19.05,762.0,915.48,696.99
2018,9,6,14,30,903.0,92.0,3.0,19.0,730.0,888.01,679.61
2018,9,6,14,45,892.0,90.0,3.0,19.0,692.0,854.65,657.96
2018,9,6,15,0,881.0,88.0,3.0,19.0,654.0,818.82,634.46
2018,9,6,15,15,866.0,85.5,3.0,19.0,610.0,777.05,606.53
2018,9,6,15,30,851.0,83.0,3.0,19.0,566.0,733.53,577.04
2018,9,6,15,45,831.5,79.5,3.05,18.75,518.0,688.26,546.59
2018,9,6,16,0,812.0,76.0,3.1,18.5,470.0,637.84,511.4
2018,9,6,16,15,786.0,72.5,3.1,18.25,419.5,582.78,469.82
2018,9,6,16,30,760.0,69.0,3.1,18.0,369.0,528.02,427.12
2018,9,6,16,45,722.0,64.0,3.1,17.75,316.5,465.82,377.1
2018,9,6,17,0,684.0,59.0,3.1,17.5,264.0,405.77,327.01
2018,9,6,17,15,626.0,53.5,3.0,16.95,213.0,340.96,271.57
2018,9,6,17,30,568.0,48.0,2.9,16.4,162.0,279.57,217.28
2018,9,6,17,45,472.0,40.0,2.8,15.9,115.5,208.57,154.9
2018,9,6,18,0,376.0,32.0,2.7,15.4,69.0,147.68,98.36
2018,9,6,18,15,227.5,20.5,2.7,15.1,39.0,75.65,0.0
2018,9,6,18,30,79.0,9.0,2.7,14.8,9.0,21.4,0.0
2018,9,6,18,45,39.5,4.5,2.7,14.45,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,5,45,39.5,5.5,1.65,12.55,7.0,0.0,0.0
2018,9,7,6,0,79.0,11.0,1.6,12.8,14.0,10.81,0.0
2018,9,7,6,15,160.5,21.0,1.55,13.25,39.0,15.93,6.83
2018,9,7,6,30,242.0,31.0,1.5,13.7,64.0,21.99,13.56
2018,9,7,6,45,199.0,32.5,1.4,14.2,67.5,24.36,16.02
2018,9,7,7,0,156.0,34.0,1.3,14.7,71.0,36.33,19.96
2018,9,7,7,15,78.0,40.0,1.3,15.1,58.5,44.95,29.29
2018,9,7,7,30,0.0,46.0,1.3,15.5,46.0,44.43,32.21
2018,9,7,7,45,0.0,70.0,1.25,15.9,70.0,67.67,51.64
2018,9,7,8,0,0.0,94.0,1.2,16.3,94.0,90.5,70.36
2018,9,7,8,15,4.5,127.5,1.2,16.75,130.0,123.76,97.17
2018,9,7,8,30,9.0,161.0,1.2,17.2,166.0,157.62,123.98
2018,9,7,8,45,21.5,192.5,1.2,17.65,205.0,193.92,152.26
2018,9,7,9,0,34.0,224.0,1.2,18.1,244.0,231.07,180.8
2018,9,7,9,15,51.0,251.0,1.25,18.5,283.5,268.86,209.59
2018,9,7,9,30,68.0,278.0,1.3,18.9,323.0,308.48,239.42
2018,9,7,9,45,127.5,275.0,1.4,19.3,365.5,349.76,271.33
2018,9,7,10,0,187.0,272.0,1.5,19.7,408.0,394.87,306.0
2018,9,7,10,15,234.5,279.5,1.6,19.9,457.0,447.82,345.99
2018,9,7,10,30,282.0,287.0,1.7,20.1,506.0,502.13,386.46
2018,9,7,10,45,365.0,286.0,1.8,20.3,577.5,582.48,445.96
2018,9,7,11,0,448.0,285.0,1.9,20.5,649.0,663.7,504.8
2018,9,7,11,15,688.5,195.0,2.05,20.55,765.5,794.18,601.59
2018,9,7,11,30,929.0,105.0,2.2,20.6,882.0,924.79,689.69
2018,9,7,11,45,930.5,105.5,2.3,20.7,888.5,945.56,702.61
2018,9,7,12,0,932.0,106.0,2.4,20.8,895.0,963.01,714.54
2018,9,7,12,15,935.0,104.0,2.55,20.8,894.5,975.84,724.29
2018,9,7,12,30,938.0,102.0,2.7,20.8,894.0,985.19,731.88
2018,9,7,12,45,940.5,99.5,2.8,20.8,885.5,989.99,736.15
2018,9,7,13,0,943.0,97.0,2.9,20.8,877.0,991.19,738.18
2018,9,7,13,15,940.0,95.5,3.0,20.75,859.5,984.69,735.37
2018,9,7,13,30,937.0,94.0,3.1,20.7,842.0,974.62,730.32
2018,9,7,13,45,931.5,92.5,3.2,20.65,817.0,958.74,721.44
2018,9,7,14,0,926.0,91.0,3.3,20.6,792.0,939.5,710.34
2018,9,7,14,15,918.0,89.0,3.4,20.5,759.5,914.25,695.24
2018,9,7,14,30,910.0,87.0,3.5,20.4,727.0,885.99,677.99
2018,9,7,14,45,899.5,85.0,3.55,20.3,688.5,852.78,656.87
2018,9,7,15,0,889.0,83.0,3.6,20.2,650.0,817.06,633.81
2018,9,7,15,15,874.0,81.0,3.6,20.2,606.5,775.54,605.88
2018,9,7,15,30,859.0,79.0,3.6,20.2,563.0,732.26,576.38
2018,9,7,15,45,840.0,75.5,3.65,19.95,515.0,682.95,542.71
2018,9,7,16,0,821.0,72.0,3.7,19.7,467.0,636.53,510.33
2018,9,7,16,15,795.5,68.5,3.65,19.45,416.0,581.42,468.35
2018,9,7,16,30,770.0,65.0,3.6,19.2,365.0,526.57,425.28
2018,9,7,16,45,732.0,61.0,3.55,18.95,313.0,465.13,375.56
2018,9,7,17,0,694.0,57.0,3.5,18.7,261.0,405.82,325.81
2018,9,7,17,15,618.0,52.0,3.4,18.2,207.0,333.53,264.4
2018,9,7,17,30,542.0,47.0,3.3,17.7,153.0,266.63,205.93
2018,9,7,17,45,454.5,38.0,3.15,17.15,108.5,199.02,146.38
2018,9,7,18,0,367.0,29.0,3.0,16.6,64.0,140.85,91.01
2018,9,7,18,15,215.0,17.5,3.05,16.25,35.0,68.63,0.0
2018,9,7,18,30,63.0,6.0,3.1,15.9,6.0,5.9,0.0
2018,9,7,18,45,31.5,3.0,3.1,15.6,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,8,5,45,92.5,8.5,3.15,13.05,12.0,0.0,0.0
2018,9,8,6,0,185.0,17.0,3.2,13.3,24.0,16.71,0.0
2018,9,8,6,15,328.5,26.5,3.2,13.6,62.0,20.67,10.16
2018,9,8,6,30,472.0,36.0,3.2,13.9,100.0,26.71,17.57
2018,9,8,6,45,550.5,43.0,3.15,14.2,149.0,31.96,22.69
2018,9,8,7,0,629.0,50.0,3.1,14.5,198.0,79.2,40.26
2018,9,8,7,15,678.5,54.5,3.05,14.85,250.0,127.05,72.3
2018,9,8,7,30,728.0,59.0,3.0,15.2,302.0,180.49,115.57
2018,9,8,7,45,761.0,62.5,2.95,15.6,353.5,234.43,163.12
2018,9,8,8,0,794.0,66.0,2.9,16.0,405.0,291.51,214.13
2018,9,8,8,15,817.0,69.5,2.9,16.5,455.0,347.98,264.4
2018,9,8,8,30,840.0,73.0,2.9,17.0,505.0,407.81,316.07
2018,9,8,8,45,857.0,75.5,2.85,17.5,551.0,462.96,362.56
2018,9,8,9,0,874.0,78.0,2.8,18.0,597.0,518.32,407.6
2018,9,8,9,15,885.0,81.0,2.8,18.4,638.0,570.81,449.21
2018,9,8,9,30,896.0,84.0,2.8,18.8,679.0,622.41,488.82
2018,9,8,9,45,903.0,87.0,2.8,19.25,714.0,670.31,524.39
2018,9,8,10,0,910.0,90.0,2.8,19.7,749.0,716.5,556.89
2018,9,8,10,15,917.0,91.5,2.85,20.0,778.0,759.26,585.8
2018,9,8,10,30,924.0,93.0,2.9,20.3,807.0,799.88,612.9
2018,9,8,10,45,929.0,94.0,3.0,20.55,829.0,836.06,637.11
2018,9,8,11,0,934.0,95.0,3.1,20.8,851.0,869.58,659.4
2018,9,8,11,15,937.5,95.0,3.2,20.95,865.0,897.96,678.37
2018,9,8,11,30,941.0,95.0,3.3,21.1,879.0,923.29,695.3
2018,9,8,11,45,943.0,95.0,3.45,21.25,885.5,944.08,709.54
2018,9,8,12,0,945.0,95.0,3.6,21.4,892.0,961.53,721.63
2018,9,8,12,15,947.0,94.0,3.7,21.4,891.0,974.48,730.89
2018,9,8,12,30,949.0,93.0,3.8,21.4,890.0,983.9,737.93
2018,9,8,12,45,950.0,91.0,3.95,21.45,881.5,987.73,741.53
2018,9,8,13,0,951.0,89.0,4.1,21.5,873.0,987.91,742.81
2018,9,8,13,15,949.0,88.5,4.15,21.55,856.5,983.26,740.36
2018,9,8,13,30,947.0,88.0,4.2,21.6,840.0,975.02,735.63
2018,9,8,13,45,943.5,86.5,4.3,21.6,816.0,960.75,727.33
2018,9,8,14,0,940.0,85.0,4.4,21.6,792.0,943.02,716.75
2018,9,8,14,15,934.0,83.5,4.45,21.5,761.0,919.73,702.43
2018,9,8,14,30,928.0,82.0,4.5,21.4,730.0,893.3,686.05
2018,9,8,14,45,919.5,80.0,4.55,21.3,692.5,861.23,665.61
2018,9,8,15,0,911.0,78.0,4.6,21.2,655.0,826.47,643.1
2018,9,8,15,15,896.5,76.0,4.6,21.2,611.0,784.58,614.67
2018,9,8,15,30,882.0,74.0,4.6,21.2,567.0,740.82,584.6
2018,9,8,15,45,860.0,72.0,4.6,20.65,518.0,690.22,550.21
2018,9,8,16,0,838.0,70.0,4.6,20.1,469.0,638.92,514.46
2018,9,8,16,15,812.5,67.5,4.6,19.65,418.5,588.02,475.64
2018,9,8,16,30,787.0,65.0,4.6,19.2,368.0,533.57,432.83
2018,9,8,16,45,750.5,60.5,4.55,18.8,315.5,471.61,382.36
2018,9,8,17,0,714.0,56.0,4.5,18.4,263.0,411.61,331.67
2018,9,8,17,15,650.0,51.0,4.4,17.8,210.0,341.74,271.54
2018,9,8,17,30,586.0,46.0,4.3,17.2,157.0,279.72,216.12
2018,9,8,17,45,477.0,38.0,4.2,16.65,110.0,204.39,149.98
2018,9,8,18,0,368.0,30.0,4.1,16.1,63.0,140.65,88.46
2018,9,8,18,15,210.0,18.5,4.1,15.7,34.5,60.99,0.0
2018,9,8,18,30,52.0,7.0,4.1,15.3,6.0,0.0,0.0
2018,9,8,18,45,26.0,3.5,4.1,14.95,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
