Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,45,58.5,7.5,2.45,12.5,9.5,0.0,0.0
2018,9,9,6,0,117.0,15.0,2.4,12.7,19.0,14.74,0.0
2018,9,9,6,15,259.5,28.0,2.35,13.15,56.5,22.34,11.04
2018,9,9,6,30,402.0,41.0,2.3,13.6,94.0,31.62,21.82
2018,9,9,6,45,468.0,51.0,2.3,14.05,139.5,38.11,28.13
2018,9,9,7,0,534.0,61.0,2.3,14.5,185.0,79.89,44.3
2018,9,9,7,15,502.5,77.5,2.15,14.9,217.5,123.9,77.26
2018,9,9,7,30,471.0,94.0,2.0,15.3,250.0,163.92,112.26
2018,9,9,7,45,404.5,123.5,1.9,15.75,273.0,203.75,149.78
2018,9,9,8,0,338.0,153.0,1.8,16.2,296.0,237.73,181.55
2018,9,9,8,15,362.5,168.5,1.75,16.65,339.0,281.05,217.55
2018,9,9,8,30,387.0,184.0,1.7,17.1,382.0,325.97,254.18
2018,9,9,8,45,459.5,184.5,1.65,17.6,440.5,381.94,298.43
2018,9,9,9,0,532.0,185.0,1.6,18.1,499.0,444.51,346.98
2018,9,9,9,15,680.5,149.0,1.65,18.55,580.0,520.98,406.24
2018,9,9,9,30,829.0,113.0,1.7,19.0,661.0,609.09,473.01
2018,9,9,9,45,867.5,105.0,1.7,19.45,705.5,663.83,512.79
2018,9,9,10,0,906.0,97.0,1.7,19.9,750.0,719.31,551.83
2018,9,9,10,15,913.5,98.5,1.8,20.2,779.5,762.28,580.56
2018,9,9,10,30,921.0,100.0,1.9,20.5,809.0,803.15,607.69
2018,9,9,10,45,930.5,98.0,2.0,20.8,831.5,839.75,631.74
2018,9,9,11,0,940.0,96.0,2.1,21.1,854.0,873.92,654.04
2018,9,9,11,15,942.0,97.0,2.25,21.25,867.5,902.17,673.17
2018,9,9,11,30,944.0,98.0,2.4,21.4,881.0,927.27,690.27
2018,9,9,11,45,944.0,99.0,2.6,21.5,887.0,947.33,704.67
2018,9,9,12,0,944.0,100.0,2.8,21.6,893.0,963.98,716.88
2018,9,9,12,15,943.5,100.5,2.95,21.65,891.5,976.15,725.95
2018,9,9,12,30,943.0,101.0,3.1,21.7,890.0,984.78,732.79
2018,9,9,12,45,941.5,101.0,3.3,21.7,881.0,988.37,736.93
2018,9,9,13,0,940.0,101.0,3.5,21.7,872.0,988.35,738.77
2018,9,9,13,15,936.0,100.0,3.6,21.6,854.0,981.35,735.59
2018,9,9,13,30,932.0,99.0,3.7,21.5,836.0,970.8,730.17
2018,9,9,13,45,926.0,98.0,3.8,21.45,810.5,954.95,721.1
2018,9,9,14,0,920.0,97.0,3.9,21.4,785.0,935.78,709.81
2018,9,9,14,15,912.0,95.0,3.95,21.25,753.0,910.55,694.34
2018,9,9,14,30,904.0,93.0,4.0,21.1,721.0,882.33,676.77
2018,9,9,14,45,893.5,90.5,4.1,20.95,682.5,848.65,655.48
2018,9,9,15,0,883.0,88.0,4.2,20.8,644.0,812.47,632.21
2018,9,9,15,15,866.5,86.0,4.2,20.8,599.5,769.94,603.32
2018,9,9,15,30,850.0,84.0,4.2,20.8,555.0,730.07,576.09
2018,9,9,15,45,831.0,80.5,4.25,20.35,507.0,680.88,542.65
2018,9,9,16,0,812.0,77.0,4.3,19.9,459.0,630.78,507.01
2018,9,9,16,15,787.5,72.0,4.3,19.5,408.0,574.98,464.61
2018,9,9,16,30,763.0,67.0,4.3,19.1,357.0,519.38,420.93
2018,9,9,16,45,724.5,62.0,4.3,18.75,304.5,457.02,370.19
2018,9,9,17,0,686.0,57.0,4.3,18.4,252.0,396.87,319.38
2018,9,9,17,15,623.0,50.5,4.2,17.8,200.0,327.39,259.59
2018,9,9,17,30,560.0,44.0,4.1,17.2,148.0,265.73,204.55
2018,9,9,17,45,453.0,36.5,4.05,16.65,103.0,193.48,140.99
2018,9,9,18,0,346.0,29.0,4.0,16.1,58.0,131.85,79.28
2018,9,9,18,15,196.0,17.5,3.95,15.75,31.5,56.41,0.0
2018,9,9,18,30,46.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.0,3.0,3.9,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,2.7,12.15,9.0,0.0,0.0
2018,9,10,6,0,125.0,14.0,2.7,12.4,18.0,13.76,0.0
2018,9,10,6,15,267.5,26.5,2.7,12.85,55.0,21.02,9.57
2018,9,10,6,30,410.0,39.0,2.7,13.3,92.0,29.88,20.28
2018,9,10,6,45,494.5,47.5,2.7,13.7,140.5,34.44,24.9
2018,9,10,7,0,579.0,56.0,2.7,14.1,189.0,77.18,40.88
2018,9,10,7,15,630.5,62.5,2.55,14.6,240.5,124.37,72.28
2018,9,10,7,30,682.0,69.0,2.4,15.1,292.0,177.37,114.67
2018,9,10,7,45,715.0,74.5,2.3,15.6,343.5,232.86,162.86
2018,9,10,8,0,748.0,80.0,2.2,16.1,395.0,289.2,212.51
2018,9,10,8,15,772.5,84.5,2.15,16.7,444.5,344.62,261.08
2018,9,10,8,30,797.0,89.0,2.1,17.3,494.0,401.74,309.75
2018,9,10,8,45,814.5,92.5,2.0,17.85,539.5,456.17,354.77
2018,9,10,9,0,832.0,96.0,1.9,18.4,585.0,511.0,398.37
2018,9,10,9,15,853.5,96.0,1.9,18.9,628.5,564.71,440.07
2018,9,10,9,30,875.0,96.0,1.9,19.4,672.0,618.95,480.78
2018,9,10,9,45,894.5,94.0,1.85,19.95,710.0,669.02,516.89
2018,9,10,10,0,914.0,92.0,1.8,20.5,748.0,718.39,550.74
2018,9,10,10,15,921.5,93.5,1.9,20.85,777.5,761.59,579.57
2018,9,10,10,30,929.0,95.0,2.0,21.2,807.0,802.66,606.7
2018,9,10,10,45,933.5,96.0,2.05,21.55,828.5,838.51,629.65
2018,9,10,11,0,938.0,97.0,2.1,21.9,850.0,871.64,650.64
2018,9,10,11,15,941.0,97.5,2.2,22.15,864.0,900.11,669.16
2018,9,10,11,30,944.0,98.0,2.3,22.4,878.0,925.48,685.66
2018,9,10,11,45,945.0,98.5,2.4,22.6,884.0,945.85,699.04
2018,9,10,12,0,946.0,99.0,2.5,22.8,890.0,962.82,710.29
2018,9,10,12,15,943.0,100.5,2.65,22.85,887.5,973.7,718.54
2018,9,10,12,30,940.0,102.0,2.8,22.9,885.0,981.0,724.57
2018,9,10,12,45,934.5,103.5,2.95,22.95,874.0,982.38,726.83
2018,9,10,13,0,929.0,105.0,3.1,23.0,863.0,980.18,726.85
2018,9,10,13,15,924.0,104.0,3.2,22.95,844.5,972.24,723.04
2018,9,10,13,30,919.0,103.0,3.3,22.9,826.0,960.8,717.03
2018,9,10,13,45,912.5,101.5,3.45,22.8,800.0,944.05,707.98
2018,9,10,14,0,906.0,100.0,3.6,22.7,774.0,924.04,696.71
2018,9,10,14,15,897.0,98.5,3.7,22.45,741.5,898.69,681.84
2018,9,10,14,30,888.0,97.0,3.8,22.2,709.0,870.45,664.88
2018,9,10,14,45,876.0,94.5,3.95,21.95,670.5,835.91,643.55
2018,9,10,15,0,864.0,92.0,4.1,21.7,632.0,799.01,620.26
2018,9,10,15,15,847.5,89.5,4.1,21.7,588.0,761.03,594.7
2018,9,10,15,30,831.0,87.0,4.1,21.7,544.0,716.76,564.26
2018,9,10,15,45,809.0,83.5,4.25,20.95,495.5,666.19,530.7
2018,9,10,16,0,787.0,80.0,4.4,20.2,447.0,615.01,494.67
2018,9,10,16,15,757.0,76.5,4.5,19.7,396.5,558.65,452.03
2018,9,10,16,30,727.0,73.0,4.6,19.2,346.0,503.0,408.39
2018,9,10,16,45,682.5,68.0,4.65,18.65,293.5,441.3,358.19
2018,9,10,17,0,638.0,63.0,4.7,18.1,241.0,380.67,307.06
2018,9,10,17,15,568.0,56.0,4.7,17.5,190.0,310.52,246.67
2018,9,10,17,30,498.0,49.0,4.7,16.9,139.0,246.79,190.15
2018,9,10,17,45,383.5,39.5,4.7,16.25,95.0,173.58,126.24
2018,9,10,18,0,269.0,30.0,4.7,15.6,51.0,110.65,62.6
2018,9,10,18,15,143.0,16.0,4.65,15.3,26.5,43.78,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.7,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.85,11.85,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.9,12.0,17.0,13.76,0.0
2018,9,11,6,15,247.5,27.0,3.9,12.3,52.5,21.72,9.47
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,31.06,21.29
2018,9,11,6,45,465.5,49.5,3.95,12.9,135.5,36.45,26.73
2018,9,11,7,0,548.0,59.0,4.0,13.2,183.0,77.28,42.42
2018,9,11,7,15,602.0,65.5,3.95,13.6,234.0,122.87,72.66
2018,9,11,7,30,656.0,72.0,3.9,14.0,285.0,174.6,114.11
2018,9,11,7,45,692.5,77.5,3.85,14.4,336.5,227.27,160.23
2018,9,11,8,0,729.0,83.0,3.8,14.8,388.0,283.54,210.37
2018,9,11,8,15,756.0,87.0,3.7,15.3,437.5,340.26,260.73
2018,9,11,8,30,783.0,91.0,3.6,15.8,487.0,396.98,310.01
2018,9,11,8,45,803.0,94.5,3.5,16.25,533.0,451.78,356.53
2018,9,11,9,0,823.0,98.0,3.4,16.7,579.0,507.24,402.06
2018,9,11,9,15,840.5,99.5,3.35,17.05,621.0,559.76,444.17
2018,9,11,9,30,858.0,101.0,3.3,17.4,663.0,612.09,484.85
2018,9,11,9,45,872.5,101.5,3.25,17.75,699.5,660.94,521.76
2018,9,11,10,0,887.0,102.0,3.2,18.1,736.0,708.46,556.65
2018,9,11,10,15,898.5,101.5,3.25,18.35,766.0,751.52,586.32
2018,9,11,10,30,910.0,101.0,3.3,18.6,796.0,792.77,614.41
2018,9,11,10,45,919.5,100.0,3.3,18.85,819.0,829.9,639.09
2018,9,11,11,0,929.0,99.0,3.3,19.1,842.0,864.63,661.9
2018,9,11,11,15,935.5,98.0,3.45,19.25,857.0,894.22,682.21
2018,9,11,11,30,942.0,97.0,3.6,19.4,872.0,920.88,700.53
2018,9,11,11,45,947.5,95.5,3.7,19.55,879.5,943.04,715.5
2018,9,11,12,0,953.0,94.0,3.8,19.7,887.0,961.91,728.33
2018,9,11,12,15,954.0,92.5,3.95,19.65,885.0,973.26,737.01
2018,9,11,12,30,955.0,91.0,4.1,19.6,883.0,981.01,743.42
2018,9,11,12,45,954.5,90.0,4.25,19.6,873.5,984.28,746.77
2018,9,11,13,0,954.0,89.0,4.4,19.6,864.0,983.89,747.74
2018,9,11,13,15,951.0,87.5,4.5,19.5,846.0,976.98,744.74
2018,9,11,13,30,948.0,86.0,4.6,19.4,828.0,966.45,739.38
2018,9,11,13,45,943.5,84.0,4.75,19.3,802.5,950.46,730.67
2018,9,11,14,0,939.0,82.0,4.9,19.2,777.0,931.03,719.54
2018,9,11,14,15,930.5,81.0,4.95,19.0,744.5,905.9,703.91
2018,9,11,14,30,922.0,80.0,5.0,18.8,712.0,877.75,686.08
2018,9,11,14,45,911.0,78.5,5.05,18.65,673.5,844.14,664.06
2018,9,11,15,0,900.0,77.0,5.1,18.5,635.0,808.02,640.03
2018,9,11,15,15,884.5,74.5,5.1,18.5,590.5,765.03,610.04
2018,9,11,15,30,869.0,72.0,5.1,18.5,546.0,720.3,578.44
2018,9,11,15,45,848.0,70.0,5.15,18.1,497.5,670.88,543.86
2018,9,11,16,0,827.0,68.0,5.2,17.7,449.0,624.49,510.14
2018,9,11,16,15,796.5,65.0,5.15,17.45,397.5,566.77,464.57
2018,9,11,16,30,766.0,62.0,5.1,17.2,346.0,509.78,418.24
2018,9,11,16,45,721.0,58.0,5.05,16.9,293.0,445.29,364.46
2018,9,11,17,0,676.0,54.0,5.0,16.6,240.0,383.68,311.28
2018,9,11,17,15,606.5,48.5,4.9,16.2,188.5,313.58,249.8
2018,9,11,17,30,537.0,43.0,4.8,15.8,137.0,252.13,194.12
2018,9,11,17,45,419.0,35.0,4.7,15.35,93.0,178.09,128.62
2018,9,11,18,0,301.0,27.0,4.6,14.9,49.0,113.63,58.33
2018,9,11,18,15,160.5,15.0,4.55,14.65,25.5,45.63,0.0
2018,9,11,18,30,20.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,27.5,6.0,3.5,12.65,6.5,0.0,0.0
2018,9,12,6,0,55.0,12.0,3.5,12.8,13.0,11.8,0.0
2018,9,12,6,15,117.0,27.0,3.65,13.1,38.5,21.13,8.28
2018,9,12,6,30,179.0,42.0,3.8,13.4,64.0,32.15,22.08
2018,9,12,6,45,232.0,58.0,3.9,13.65,101.0,43.4,32.74
2018,9,12,7,0,285.0,74.0,4.0,13.9,138.0,74.84,48.88
2018,9,12,7,15,320.5,88.0,4.0,14.25,177.5,109.99,73.87
2018,9,12,7,30,356.0,102.0,4.0,14.6,217.0,149.22,105.34
2018,9,12,7,45,251.0,132.0,3.95,14.95,220.0,176.45,133.61
2018,9,12,8,0,146.0,162.0,3.9,15.3,223.0,191.21,150.14
2018,9,12,8,15,214.5,180.5,3.85,15.65,282.0,240.07,189.33
2018,9,12,8,30,283.0,199.0,3.8,16.0,341.0,297.91,235.94
2018,9,12,8,45,322.5,209.5,3.7,16.35,386.0,342.43,271.99
2018,9,12,9,0,362.0,220.0,3.6,16.7,431.0,390.5,310.41
2018,9,12,9,15,379.5,231.0,3.6,16.95,466.0,430.27,341.94
2018,9,12,9,30,397.0,242.0,3.6,17.2,501.0,472.16,374.53
2018,9,12,9,45,308.0,284.0,3.6,17.45,491.5,474.44,374.52
2018,9,12,10,0,219.0,326.0,3.6,17.7,482.0,468.09,367.37
2018,9,12,10,15,310.5,318.5,3.65,17.8,549.5,539.62,423.12
2018,9,12,10,30,402.0,311.0,3.7,17.9,617.0,614.88,480.6
2018,9,12,10,45,447.0,303.0,3.75,18.0,652.0,661.6,515.47
2018,9,12,11,0,492.0,295.0,3.8,18.1,687.0,706.51,548.92
2018,9,12,11,15,502.0,294.0,3.85,18.1,699.5,729.61,565.78
2018,9,12,11,30,512.0,293.0,3.9,18.1,712.0,751.37,581.73
2018,9,12,11,45,354.0,348.0,3.95,18.1,638.5,674.49,521.71
2018,9,12,12,0,196.0,403.0,4.0,18.1,565.0,590.61,455.76
2018,9,12,12,15,334.0,360.0,4.05,18.05,636.0,683.1,528.67
2018,9,12,12,30,472.0,317.0,4.1,18.0,707.0,777.04,600.42
2018,9,12,12,45,383.5,308.0,4.15,17.95,622.0,690.08,535.92
2018,9,12,13,0,295.0,299.0,4.2,17.9,537.0,592.66,463.53
2018,9,12,13,15,222.0,295.0,4.2,17.8,472.0,521.69,409.46
2018,9,12,13,30,149.0,291.0,4.2,17.7,407.0,441.86,347.71
2018,9,12,13,45,277.0,291.5,4.25,17.6,498.5,566.41,446.53
2018,9,12,14,0,405.0,292.0,4.3,17.5,590.0,686.46,538.81
2018,9,12,14,15,476.0,249.5,4.35,17.25,584.5,696.4,549.49
2018,9,12,14,30,547.0,207.0,4.4,17.0,579.0,700.83,556.72
2018,9,12,14,45,326.5,232.0,4.4,16.7,450.5,524.31,420.02
2018,9,12,15,0,106.0,257.0,4.4,16.4,322.0,360.03,287.9
2018,9,12,15,15,102.0,233.0,4.4,16.4,292.0,328.26,263.97
2018,9,12,15,30,98.0,209.0,4.4,16.4,262.0,288.54,233.08
2018,9,12,15,45,108.5,193.5,4.5,15.9,247.0,283.85,230.67
2018,9,12,16,0,119.0,178.0,4.6,15.4,232.0,270.25,220.86
2018,9,12,16,15,106.5,158.0,4.55,15.2,202.0,236.45,193.48
2018,9,12,16,30,94.0,138.0,4.5,15.0,172.0,203.47,166.4
2018,9,12,16,45,49.0,85.5,4.45,14.8,103.0,112.22,89.97
2018,9,12,17,0,4.0,33.0,4.4,14.6,34.0,33.69,23.14
2018,9,12,17,15,2.0,22.0,4.3,14.4,22.5,22.03,13.11
2018,9,12,17,30,0.0,11.0,4.2,14.2,11.0,10.6,3.28
2018,9,12,17,45,6.0,9.5,4.1,14.0,10.0,11.02,3.23
2018,9,12,18,0,12.0,8.0,4.0,13.8,9.0,11.31,0.37
2018,9,12,18,15,12.0,5.0,3.95,13.7,5.5,7.18,0.0
2018,9,12,18,30,12.0,2.0,3.9,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.8,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,50.5,6.5,3.1,12.45,7.5,0.0,0.0
2018,9,13,6,0,101.0,13.0,3.2,12.6,15.0,12.78,0.0
2018,9,13,6,15,251.5,24.5,3.3,12.9,50.0,19.57,6.42
2018,9,13,6,30,402.0,36.0,3.4,13.2,85.0,27.56,18.08
2018,9,13,6,45,494.5,43.0,3.55,13.5,132.5,30.92,21.72
2018,9,13,7,0,587.0,50.0,3.7,13.8,180.0,69.63,35.23
2018,9,13,7,15,587.0,62.5,3.7,14.1,221.0,116.7,68.09
2018,9,13,7,30,587.0,75.0,3.7,14.4,262.0,163.72,107.65
2018,9,13,7,45,679.5,71.0,3.75,14.75,324.0,216.37,151.28
2018,9,13,8,0,772.0,67.0,3.8,15.1,386.0,280.45,206.26
2018,9,13,8,15,798.5,70.0,3.75,15.45,435.5,336.26,256.49
2018,9,13,8,30,825.0,73.0,3.7,15.8,485.0,393.93,307.22
2018,9,13,8,45,844.5,75.5,3.65,16.15,531.5,451.02,356.17
2018,9,13,9,0,864.0,78.0,3.6,16.5,578.0,506.82,402.61
2018,9,13,9,15,876.0,81.0,3.55,16.75,619.0,559.2,445.13
2018,9,13,9,30,888.0,84.0,3.5,17.0,660.0,610.78,485.72
2018,9,13,9,45,895.0,87.0,3.4,17.25,694.5,658.14,521.77
2018,9,13,10,0,902.0,90.0,3.3,17.5,729.0,703.77,555.14
2018,9,13,10,15,910.0,91.0,3.3,17.65,758.0,746.19,584.51
2018,9,13,10,30,918.0,92.0,3.3,17.8,787.0,786.52,612.09
2018,9,13,10,45,924.0,92.5,3.3,17.95,808.5,822.48,636.32
2018,9,13,11,0,930.0,93.0,3.3,18.1,830.0,855.83,658.57
2018,9,13,11,15,933.5,93.5,3.35,18.15,844.0,884.28,677.87
2018,9,13,11,30,937.0,94.0,3.4,18.2,858.0,909.67,695.08
2018,9,13,11,45,939.5,94.0,3.4,18.25,864.5,930.46,708.84
2018,9,13,12,0,942.0,94.0,3.4,18.3,871.0,947.91,720.39
2018,9,13,12,15,944.5,92.5,3.45,18.3,870.0,960.33,729.11
2018,9,13,12,30,947.0,91.0,3.5,18.3,869.0,969.22,735.58
2018,9,13,12,45,948.5,88.5,3.6,18.3,859.5,972.51,738.74
2018,9,13,13,0,950.0,86.0,3.7,18.3,850.0,972.15,739.56
2018,9,13,13,15,946.5,85.5,3.7,18.25,832.5,965.7,735.86
2018,9,13,13,30,943.0,85.0,3.7,18.2,815.0,955.68,729.88
2018,9,13,13,45,938.0,84.0,3.75,18.15,790.0,940.24,720.61
2018,9,13,14,0,933.0,83.0,3.8,18.1,765.0,921.41,709.08
2018,9,13,14,15,924.5,81.5,3.85,17.95,732.5,895.71,693.03
2018,9,13,14,30,916.0,80.0,3.9,17.8,700.0,867.02,674.85
2018,9,13,14,45,819.0,105.5,3.9,17.7,636.0,798.26,627.29
2018,9,13,15,0,722.0,131.0,3.9,17.6,572.0,729.49,579.07
2018,9,13,15,15,648.0,139.0,3.9,17.6,513.0,659.38,528.05
2018,9,13,15,30,574.0,147.0,3.9,17.6,454.0,591.73,476.55
2018,9,13,15,45,683.0,108.0,3.9,17.25,440.0,601.48,487.46
2018,9,13,16,0,792.0,69.0,3.9,16.9,426.0,597.23,486.55
2018,9,13,16,15,776.5,65.0,3.85,16.65,380.5,548.96,448.43
2018,9,13,16,30,761.0,61.0,3.8,16.4,335.0,500.15,408.77
2018,9,13,16,45,717.0,57.0,3.75,16.15,283.0,436.65,355.9
2018,9,13,17,0,673.0,53.0,3.7,15.9,231.0,375.94,303.5
2018,9,13,17,15,602.5,47.5,3.55,15.5,180.0,306.05,242.25
2018,9,13,17,30,532.0,42.0,3.4,15.1,129.0,245.1,187.0
2018,9,13,17,45,401.5,33.0,3.25,14.75,85.0,167.52,118.57
2018,9,13,18,0,271.0,24.0,3.1,14.4,41.0,99.01,32.8
2018,9,13,18,15,135.5,12.0,3.05,14.1,20.5,36.86,0.0
2018,9,13,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,5,45,11.5,3.5,2.25,11.3,3.5,0.0,0.0
2018,9,14,6,0,23.0,7.0,2.3,11.5,7.0,6.88,0.0
2018,9,14,6,15,154.5,21.5,2.35,11.9,38.5,16.68,3.81
2018,9,14,6,30,286.0,36.0,2.4,12.3,70.0,27.71,18.23
2018,9,14,6,45,372.0,41.5,2.45,12.7,108.5,29.68,20.69
2018,9,14,7,0,458.0,47.0,2.5,13.1,147.0,59.41,30.96
2018,9,14,7,15,301.5,71.5,2.45,13.4,144.5,92.78,60.44
2018,9,14,7,30,145.0,96.0,2.4,13.7,142.0,112.23,83.56
2018,9,14,7,45,100.5,118.5,2.35,14.05,153.0,131.97,102.32
2018,9,14,8,0,56.0,141.0,2.3,14.4,164.0,148.21,117.41
2018,9,14,8,15,111.0,159.0,2.25,14.75,211.5,186.51,147.79
2018,9,14,8,30,166.0,177.0,2.2,15.1,259.0,232.18,184.41
2018,9,14,8,45,133.0,210.0,2.15,15.45,280.0,258.45,205.62
2018,9,14,9,0,100.0,243.0,2.1,15.8,301.0,281.44,223.36
2018,9,14,9,15,144.0,266.5,2.05,16.2,356.0,334.44,264.57
2018,9,14,9,30,188.0,290.0,2.0,16.6,411.0,391.53,308.21
2018,9,14,9,45,242.0,293.0,1.95,16.95,458.0,440.58,345.47
2018,9,14,10,0,296.0,296.0,1.9,17.3,505.0,492.53,384.43
2018,9,14,10,15,309.0,310.0,1.85,17.65,536.0,529.48,410.77
2018,9,14,10,30,322.0,324.0,1.8,18.0,567.0,566.66,436.89
2018,9,14,10,45,431.5,298.0,1.75,18.35,633.0,643.23,493.31
2018,9,14,11,0,541.0,272.0,1.7,18.7,699.0,721.76,549.49
2018,9,14,11,15,573.5,263.5,1.8,18.85,723.0,757.1,574.58
2018,9,14,11,30,606.0,255.0,1.9,19.0,747.0,793.32,600.5
2018,9,14,11,45,574.5,266.5,1.95,19.15,735.5,789.74,597.05
2018,9,14,12,0,543.0,278.0,2.0,19.3,724.0,784.55,592.82
2018,9,14,12,15,603.5,251.5,2.1,19.3,746.0,822.48,621.63
2018,9,14,12,30,664.0,225.0,2.2,19.3,768.0,857.46,647.99
2018,9,14,12,45,622.0,238.0,2.35,19.3,741.5,836.81,634.0
2018,9,14,13,0,580.0,251.0,2.5,19.3,715.0,813.37,618.39
2018,9,14,13,15,579.0,243.5,2.6,19.25,698.0,804.18,613.64
2018,9,14,13,30,578.0,236.0,2.7,19.2,681.0,792.53,607.04
2018,9,14,13,45,662.5,197.5,2.8,19.1,691.5,822.61,631.68
2018,9,14,14,0,747.0,159.0,2.9,19.0,702.0,846.56,650.02
2018,9,14,14,15,720.5,160.0,2.95,18.85,664.5,811.73,627.08
2018,9,14,14,30,694.0,161.0,3.0,18.7,627.0,775.24,603.22
2018,9,14,14,45,540.0,198.5,3.1,18.6,548.5,669.29,525.96
2018,9,14,15,0,386.0,236.0,3.2,18.5,470.0,565.44,447.25
2018,9,14,15,15,338.0,225.0,3.2,18.5,419.0,505.63,402.54
2018,9,14,15,30,290.0,214.0,3.2,18.5,368.0,448.0,358.47
2018,9,14,15,45,330.0,187.5,3.3,18.05,347.0,435.37,351.26
2018,9,14,16,0,370.0,161.0,3.4,17.6,326.0,426.29,345.94
2018,9,14,16,15,432.5,129.0,3.45,17.25,299.5,412.04,336.17
2018,9,14,16,30,495.0,97.0,3.5,16.9,273.0,393.6,321.88
2018,9,14,16,45,465.5,85.0,3.5,16.5,229.5,338.49,276.17
2018,9,14,17,0,436.0,73.0,3.5,16.1,186.0,288.51,233.22
2018,9,14,17,15,365.0,61.5,3.5,15.7,141.5,224.93,178.18
2018,9,14,17,30,294.0,50.0,3.5,15.3,97.0,168.52,128.51
2018,9,14,17,45,208.0,36.0,3.45,14.85,63.0,112.45,78.85
2018,9,14,18,0,122.0,22.0,3.4,14.4,29.0,59.98,9.05
2018,9,14,18,15,61.0,11.0,3.35,14.15,14.5,21.87,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,5,45,40.5,5.0,3.5,12.25,5.5,0.0,0.0
2018,9,15,6,0,81.0,10.0,3.6,12.4,11.0,9.83,0.0
2018,9,15,6,15,235.0,22.5,3.75,12.7,45.5,17.91,3.3
2018,9,15,6,30,389.0,35.0,3.9,13.0,80.0,26.98,17.43
2018,9,15,6,45,445.5,42.5,4.05,13.3,119.0,30.78,21.56
2018,9,15,7,0,502.0,50.0,4.2,13.6,158.0,63.55,33.34
2018,9,15,7,15,404.0,59.5,4.2,13.85,161.5,92.4,55.66
2018,9,15,7,30,306.0,69.0,4.2,14.1,165.0,110.44,75.1
2018,9,15,7,45,333.0,91.0,4.2,14.4,212.0,155.35,113.42
2018,9,15,8,0,360.0,113.0,4.2,14.7,259.0,203.52,154.93
2018,9,15,8,15,380.5,128.0,4.15,14.95,300.0,246.06,191.91
2018,9,15,8,30,401.0,143.0,4.1,15.2,341.0,290.54,229.98
2018,9,15,8,45,345.5,160.5,4.1,15.45,342.5,305.5,244.13
2018,9,15,9,0,290.0,178.0,4.1,15.7,344.0,313.98,251.95
2018,9,15,9,15,457.5,168.5,4.1,15.95,452.5,412.25,331.51
2018,9,15,9,30,625.0,159.0,4.1,16.2,561.0,525.92,421.61
2018,9,15,9,45,732.0,136.5,4.1,16.4,632.0,600.97,480.63
2018,9,15,10,0,839.0,114.0,4.1,16.6,703.0,682.84,543.86
2018,9,15,10,15,865.5,109.0,4.1,16.75,738.0,729.28,577.62
2018,9,15,10,30,892.0,104.0,4.1,16.9,773.0,775.84,610.3
2018,9,15,10,45,919.5,95.5,4.15,17.05,802.0,818.54,640.06
2018,9,15,11,0,947.0,87.0,4.2,17.2,831.0,859.78,668.56
2018,9,15,11,15,950.5,87.0,4.25,17.3,844.5,887.97,687.77
2018,9,15,11,30,954.0,87.0,4.3,17.4,858.0,913.02,704.85
2018,9,15,11,45,944.0,92.0,4.3,17.45,859.5,928.22,714.96
2018,9,15,12,0,934.0,97.0,4.3,17.5,861.0,939.67,722.61
2018,9,15,12,15,869.0,124.0,4.35,17.55,833.0,920.77,709.47
2018,9,15,12,30,804.0,151.0,4.4,17.6,805.0,902.72,697.31
2018,9,15,12,45,867.0,123.0,4.45,17.65,820.0,929.88,717.1
2018,9,15,13,0,930.0,95.0,4.5,17.7,835.0,958.61,737.74
2018,9,15,13,15,940.0,89.0,4.5,17.65,822.5,958.47,738.17
2018,9,15,13,30,950.0,83.0,4.5,17.6,810.0,954.52,736.3
2018,9,15,13,45,945.5,81.0,4.55,17.6,784.5,938.18,726.16
2018,9,15,14,0,941.0,79.0,4.6,17.6,759.0,918.39,713.73
2018,9,15,14,15,933.0,77.5,4.6,17.5,726.0,892.83,697.12
2018,9,15,14,30,925.0,76.0,4.6,17.4,693.0,864.23,678.34
2018,9,15,14,45,914.0,74.0,4.6,17.3,654.0,829.76,655.24
2018,9,15,15,0,903.0,72.0,4.6,17.2,615.0,792.78,630.16
2018,9,15,15,15,887.5,70.0,4.6,17.2,570.5,750.14,600.41
2018,9,15,15,30,872.0,68.0,4.6,17.2,526.0,705.78,569.03
2018,9,15,15,45,851.5,65.5,4.65,16.8,478.0,656.01,534.09
2018,9,15,16,0,831.0,63.0,4.7,16.4,430.0,605.5,496.53
2018,9,15,16,15,803.0,60.0,4.7,16.1,379.0,553.01,454.76
2018,9,15,16,30,775.0,57.0,4.7,15.8,328.0,497.36,409.12
2018,9,15,16,45,706.5,54.5,4.65,15.5,271.0,423.02,346.73
2018,9,15,17,0,638.0,52.0,4.6,15.2,214.0,353.87,286.82
2018,9,15,17,15,572.5,45.5,4.5,14.8,165.5,289.31,229.18
2018,9,15,17,30,507.0,39.0,4.4,14.4,117.0,229.03,173.94
2018,9,15,17,45,371.0,30.0,4.25,14.0,75.5,152.45,105.22
2018,9,15,18,0,235.0,21.0,4.1,13.6,34.0,83.72,0.0
2018,9,15,18,15,117.5,10.5,3.95,13.35,17.0,31.21,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,2.3,11.4,6.0,0.0,0.0
2018,9,16,6,0,114.0,10.0,2.3,11.6,12.0,9.83,0.0
2018,9,16,6,15,280.5,21.0,2.35,12.05,47.0,16.59,1.33
2018,9,16,6,30,447.0,32.0,2.4,12.5,82.0,24.3,15.11
2018,9,16,6,45,536.5,38.5,2.5,12.95,130.0,29.98,20.88
2018,9,16,7,0,626.0,45.0,2.6,13.4,178.0,66.71,32.71
2018,9,16,7,15,680.5,49.0,2.55,13.8,229.5,113.96,62.03
2018,9,16,7,30,735.0,53.0,2.5,14.2,281.0,167.36,104.1
2018,9,16,7,45,771.0,56.0,2.5,14.6,333.0,221.55,151.54
2018,9,16,8,0,807.0,59.0,2.5,15.0,385.0,281.34,204.88
2018,9,16,8,15,832.0,61.5,2.45,15.4,435.0,337.73,255.47
2018,9,16,8,30,857.0,64.0,2.4,15.8,485.0,395.66,306.16
2018,9,16,8,45,875.0,66.0,2.35,16.2,531.0,451.29,353.6
2018,9,16,9,0,893.0,68.0,2.3,16.6,577.0,507.16,399.56
2018,9,16,9,15,906.5,69.5,2.25,16.95,618.0,560.07,441.77
2018,9,16,9,30,920.0,71.0,2.2,17.3,659.0,612.22,481.93
2018,9,16,9,45,929.5,72.5,2.1,17.65,694.5,660.83,517.88
2018,9,16,10,0,939.0,74.0,2.0,18.0,730.0,707.81,550.63
2018,9,16,10,15,946.5,74.5,1.95,18.25,758.5,750.5,578.72
2018,9,16,10,30,954.0,75.0,1.9,18.5,787.0,790.93,604.83
2018,9,16,10,45,959.0,75.5,1.9,18.75,808.5,826.96,628.0
2018,9,16,11,0,964.0,76.0,1.9,19.0,830.0,860.18,649.09
2018,9,16,11,15,967.0,77.0,1.95,19.1,844.0,889.29,668.18
2018,9,16,11,30,970.0,78.0,2.0,19.2,858.0,915.19,685.15
2018,9,16,11,45,971.0,78.0,2.0,19.35,863.5,934.94,697.4
2018,9,16,12,0,972.0,78.0,2.0,19.5,869.0,951.17,707.44
2018,9,16,12,15,971.0,78.5,2.15,19.55,866.5,962.54,716.34
2018,9,16,12,30,970.0,79.0,2.3,19.6,864.0,970.23,722.94
2018,9,16,12,45,967.0,79.5,2.4,19.65,853.5,972.4,725.48
2018,9,16,13,0,964.0,80.0,2.5,19.7,843.0,970.85,725.73
2018,9,16,13,15,960.0,79.0,2.6,19.6,824.5,963.08,722.36
2018,9,16,13,30,956.0,78.0,2.7,19.5,806.0,951.67,716.68
2018,9,16,13,45,949.5,77.0,2.85,19.45,779.5,934.47,707.41
2018,9,16,14,0,943.0,76.0,3.0,19.4,753.0,913.9,695.8
2018,9,16,14,15,934.5,75.0,3.1,19.2,720.0,888.35,680.72
2018,9,16,14,30,926.0,74.0,3.2,19.0,687.0,859.79,663.44
2018,9,16,14,45,914.5,72.0,3.3,18.85,648.0,824.83,641.32
2018,9,16,15,0,903.0,70.0,3.4,18.7,609.0,787.39,617.16
2018,9,16,15,15,887.0,68.5,3.4,18.7,564.5,744.92,588.19
2018,9,16,15,30,871.0,67.0,3.4,18.7,520.0,700.78,557.63
2018,9,16,15,45,849.0,64.5,3.55,18.15,471.5,650.05,523.26
2018,9,16,16,0,827.0,62.0,3.7,17.6,423.0,598.71,486.02
2018,9,16,16,15,796.5,59.0,3.7,17.25,371.5,544.97,443.89
2018,9,16,16,30,766.0,56.0,3.7,16.9,320.0,488.33,398.06
2018,9,16,16,45,721.0,51.5,3.7,16.55,267.5,423.94,344.37
2018,9,16,17,0,676.0,47.0,3.7,16.2,215.0,362.52,291.11
2018,9,16,17,15,603.0,41.5,3.55,15.8,165.0,292.4,229.25
2018,9,16,17,30,530.0,36.0,3.4,15.4,115.0,228.92,171.64
2018,9,16,17,45,383.5,28.0,3.3,15.0,73.0,152.38,102.45
2018,9,16,18,0,237.0,20.0,3.2,14.6,31.0,81.33,0.0
2018,9,16,18,15,118.5,10.0,3.1,14.35,15.5,30.47,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,29.5,3.5,2.55,11.9,4.0,0.0,0.0
2018,9,17,6,0,59.0,7.0,2.6,12.1,8.0,6.88,0.0
2018,9,17,6,15,229.0,19.5,2.7,12.45,42.0,15.26,0.0
2018,9,17,6,30,399.0,32.0,2.8,12.8,76.0,24.46,15.12
2018,9,17,6,45,452.5,36.0,2.95,13.15,111.0,25.38,16.77
2018,9,17,7,0,506.0,40.0,3.1,13.5,146.0,55.44,26.99
2018,9,17,7,15,330.5,45.5,3.05,13.75,122.5,71.12,40.9
2018,9,17,7,30,155.0,51.0,3.0,14.0,99.0,69.21,46.74
2018,9,17,7,45,136.5,78.0,2.95,14.3,125.5,101.5,75.5
2018,9,17,8,0,118.0,105.0,2.9,14.6,152.0,131.43,101.88
2018,9,17,8,15,161.0,134.0,2.85,14.85,207.5,179.95,141.71
2018,9,17,8,30,204.0,163.0,2.8,15.1,263.0,232.46,184.63
2018,9,17,8,45,266.0,179.5,2.8,15.35,322.5,287.6,229.33
2018,9,17,9,0,328.0,196.0,2.8,15.6,382.0,348.83,278.52
2018,9,17,9,15,399.5,200.5,2.8,15.8,443.5,410.36,327.58
2018,9,17,9,30,471.0,205.0,2.8,16.0,505.0,477.37,380.21
2018,9,17,9,45,641.0,164.0,2.8,16.25,596.0,568.49,451.87
2018,9,17,10,0,811.0,123.0,2.8,16.5,687.0,670.17,529.86
2018,9,17,10,15,828.5,122.0,2.85,16.65,718.5,714.23,562.06
2018,9,17,10,30,846.0,121.0,2.9,16.8,750.0,757.1,591.91
2018,9,17,10,45,893.5,104.5,2.95,17.0,785.5,803.89,624.17
2018,9,17,11,0,941.0,88.0,3.0,17.2,821.0,852.1,657.06
2018,9,17,11,15,944.0,89.0,3.1,17.25,834.5,880.61,676.63
2018,9,17,11,30,947.0,90.0,3.2,17.3,848.0,905.99,694.21
2018,9,17,11,45,948.0,89.5,3.3,17.35,853.0,924.79,707.31
2018,9,17,12,0,949.0,89.0,3.4,17.4,858.0,940.14,718.18
2018,9,17,12,15,949.0,90.0,3.45,17.4,856.5,952.67,727.05
2018,9,17,12,30,949.0,91.0,3.5,17.4,855.0,961.63,733.62
2018,9,17,12,45,947.0,90.5,3.6,17.4,844.5,963.55,735.85
2018,9,17,13,0,945.0,90.0,3.7,17.4,834.0,961.82,735.76
2018,9,17,13,15,941.5,88.5,3.8,17.35,815.5,954.01,731.76
2018,9,17,13,30,938.0,87.0,3.9,17.3,797.0,942.63,725.41
2018,9,17,13,45,932.0,86.0,3.95,17.25,771.0,926.09,715.25
2018,9,17,14,0,926.0,85.0,4.0,17.2,745.0,906.2,702.84
2018,9,17,14,15,918.0,82.5,4.05,17.1,712.0,879.72,685.9
2018,9,17,14,30,910.0,80.0,4.1,17.0,679.0,850.25,666.8
2018,9,17,14,45,899.0,78.5,4.15,16.85,640.5,816.67,644.74
2018,9,17,15,0,888.0,77.0,4.2,16.7,602.0,780.66,620.71
2018,9,17,15,15,871.5,74.5,4.2,16.7,557.5,737.19,590.34
2018,9,17,15,30,855.0,72.0,4.2,16.7,513.0,692.11,558.42
2018,9,17,15,45,833.0,69.0,4.25,16.35,464.5,641.47,522.64
2018,9,17,16,0,811.0,66.0,4.3,16.0,416.0,593.96,486.55
2018,9,17,16,15,780.0,62.5,4.25,15.7,365.0,536.4,440.69
2018,9,17,16,30,749.0,59.0,4.2,15.4,314.0,479.7,394.03
2018,9,17,16,45,701.5,55.0,4.2,15.15,262.0,415.58,339.77
2018,9,17,17,0,654.0,51.0,4.2,14.9,210.0,354.62,286.23
2018,9,17,17,15,576.0,45.0,4.05,14.55,160.0,285.6,224.73
2018,9,17,17,30,498.0,39.0,3.9,14.2,110.0,222.02,166.78
2018,9,17,17,45,350.5,29.0,3.8,13.85,69.0,142.8,94.16
2018,9,17,18,0,203.0,19.0,3.7,13.5,28.0,63.83,0.0
2018,9,17,18,15,101.5,9.5,3.6,13.3,14.0,9.34,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,5,45,6.5,1.5,2.6,11.35,1.5,0.0,0.0
2018,9,18,6,0,13.0,3.0,2.6,11.5,3.0,2.95,0.0
2018,9,18,6,15,30.5,7.5,2.7,11.9,10.0,6.55,0.0
2018,9,18,6,30,48.0,12.0,2.8,12.3,17.0,10.32,3.09
2018,9,18,6,45,24.0,15.5,2.85,12.7,18.0,14.58,7.25
2018,9,18,7,0,0.0,19.0,2.9,13.1,19.0,18.32,10.02
2018,9,18,7,15,0.0,30.5,2.85,13.35,30.5,29.43,19.63
2018,9,18,7,30,0.0,42.0,2.8,13.6,42.0,40.56,29.17
2018,9,18,7,45,3.0,79.5,2.7,13.85,80.5,77.17,60.08
2018,9,18,8,0,6.0,117.0,2.6,14.1,119.0,113.38,90.16
2018,9,18,8,15,4.0,130.0,2.5,14.4,131.5,125.74,100.07
2018,9,18,8,30,2.0,143.0,2.4,14.7,144.0,137.89,109.67
2018,9,18,8,45,13.0,173.0,2.35,14.95,180.5,171.57,136.68
2018,9,18,9,0,24.0,203.0,2.3,15.2,217.0,206.57,164.43
2018,9,18,9,15,107.0,230.5,2.25,15.45,297.5,280.0,223.14
2018,9,18,9,30,190.0,258.0,2.2,15.7,378.0,361.34,287.11
2018,9,18,9,45,214.0,270.5,2.15,15.95,413.0,398.61,315.47
2018,9,18,10,0,238.0,283.0,2.1,16.2,448.0,439.62,346.45
2018,9,18,10,15,200.0,306.5,2.1,16.45,449.0,444.69,348.7
2018,9,18,10,30,162.0,330.0,2.1,16.7,450.0,448.84,350.18
2018,9,18,10,45,149.5,336.0,2.1,16.95,449.0,452.43,352.0
2018,9,18,11,0,137.0,342.0,2.1,17.2,448.0,454.78,352.87
2018,9,18,11,15,90.5,339.0,2.1,17.35,409.5,413.45,320.33
2018,9,18,11,30,44.0,336.0,2.1,17.5,371.0,374.08,289.08
2018,9,18,11,45,65.5,346.5,2.15,17.65,399.0,405.7,313.61
2018,9,18,12,0,87.0,357.0,2.2,17.8,427.0,437.94,338.13
2018,9,18,12,15,201.0,337.5,2.3,17.85,498.5,529.4,409.8
2018,9,18,12,30,315.0,318.0,2.4,17.9,570.0,622.74,481.04
2018,9,18,12,45,500.0,255.5,2.5,18.0,650.0,735.75,567.32
2018,9,18,13,0,685.0,193.0,2.6,18.1,730.0,842.31,645.71
2018,9,18,13,15,799.5,145.5,2.75,18.05,757.5,890.0,679.6
2018,9,18,13,30,914.0,98.0,2.9,18.0,785.0,930.43,709.01
2018,9,18,13,45,907.0,96.5,3.0,18.0,759.0,912.73,698.11
2018,9,18,14,0,900.0,95.0,3.1,18.0,733.0,891.81,685.49
2018,9,18,14,15,890.0,93.5,3.2,17.9,700.0,865.25,669.14
2018,9,18,14,30,880.0,92.0,3.3,17.8,667.0,835.89,650.72
2018,9,18,14,45,864.5,90.5,3.45,17.65,627.0,799.53,627.46
2018,9,18,15,0,849.0,89.0,3.6,17.5,587.0,765.69,605.71
2018,9,18,15,15,828.0,87.0,3.6,17.5,542.0,720.61,574.33
2018,9,18,15,30,807.0,85.0,3.6,17.5,497.0,674.32,541.68
2018,9,18,15,45,782.5,81.5,3.8,17.05,449.0,623.1,505.41
2018,9,18,16,0,758.0,78.0,4.0,16.6,401.0,571.57,466.63
2018,9,18,16,15,717.0,75.5,4.05,16.25,350.0,511.6,419.19
2018,9,18,16,30,676.0,73.0,4.1,15.9,299.0,455.86,373.5
2018,9,18,16,45,617.5,67.5,4.15,15.55,247.0,388.39,316.91
2018,9,18,17,0,559.0,62.0,4.2,15.2,195.0,325.38,262.21
2018,9,18,17,15,468.5,54.0,4.15,14.75,146.5,252.26,198.24
2018,9,18,17,30,378.0,46.0,4.1,14.3,98.0,187.7,140.7
2018,9,18,17,45,244.0,32.5,4.05,13.8,60.5,116.32,74.45
2018,9,18,18,0,110.0,19.0,4.0,13.3,23.0,42.7,0.0
2018,9,18,18,15,55.0,9.5,3.85,13.1,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
