Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.5,2.15,10.85,4.5,0.0,0.0
2018,9,19,6,0,39.0,9.0,2.1,11.0,9.0,8.85,0.0
2018,9,19,6,15,154.5,24.0,2.05,11.5,38.0,19.13,0.0
2018,9,19,6,30,270.0,39.0,2.0,12.0,67.0,30.36,19.9
2018,9,19,6,45,374.0,49.5,1.95,12.45,112.5,38.2,28.08
2018,9,19,7,0,478.0,60.0,1.9,12.9,158.0,68.68,39.71
2018,9,19,7,15,546.5,67.0,1.8,13.35,209.0,111.43,65.94
2018,9,19,7,30,615.0,74.0,1.7,13.8,260.0,162.08,104.66
2018,9,19,7,45,662.0,79.0,1.6,14.25,312.0,213.81,148.55
2018,9,19,8,0,709.0,84.0,1.5,14.7,364.0,270.34,197.6
2018,9,19,8,15,740.5,87.5,1.5,15.2,413.5,324.84,245.37
2018,9,19,8,30,772.0,91.0,1.5,15.7,463.0,383.29,295.25
2018,9,19,8,45,795.5,94.0,1.45,16.2,509.5,438.18,340.9
2018,9,19,9,0,819.0,97.0,1.4,16.7,556.0,494.06,385.69
2018,9,19,9,15,835.5,99.5,1.35,17.25,597.5,546.38,426.13
2018,9,19,9,30,852.0,102.0,1.3,17.8,639.0,598.42,464.84
2018,9,19,9,45,864.5,104.0,1.25,18.35,674.5,646.87,499.57
2018,9,19,10,0,877.0,106.0,1.2,18.9,710.0,693.37,531.72
2018,9,19,10,15,886.0,107.0,1.15,19.4,738.5,735.27,558.82
2018,9,19,10,30,895.0,108.0,1.1,19.9,767.0,775.19,583.19
2018,9,19,10,45,901.0,109.5,1.05,20.4,788.5,811.11,604.42
2018,9,19,11,0,907.0,111.0,1.0,20.9,810.0,844.47,623.61
2018,9,19,11,15,910.5,111.5,1.1,21.25,823.5,872.01,641.42
2018,9,19,11,30,914.0,112.0,1.2,21.6,837.0,896.54,657.32
2018,9,19,11,45,915.5,112.0,1.25,22.0,842.0,915.67,668.92
2018,9,19,12,0,917.0,112.0,1.3,22.4,847.0,931.5,678.49
2018,9,19,12,15,916.0,112.0,1.45,22.45,844.0,941.7,686.95
2018,9,19,12,30,915.0,112.0,1.6,22.5,841.0,948.42,693.26
2018,9,19,12,45,912.5,111.0,1.8,22.6,830.0,949.21,696.29
2018,9,19,13,0,910.0,110.0,2.0,22.7,819.0,946.48,697.01
2018,9,19,13,15,905.0,109.0,2.15,22.65,800.0,937.99,693.79
2018,9,19,13,30,900.0,108.0,2.3,22.6,781.0,926.1,688.35
2018,9,19,13,45,892.0,106.5,2.45,22.5,754.0,907.68,678.66
2018,9,19,14,0,884.0,105.0,2.6,22.4,727.0,886.13,666.79
2018,9,19,14,15,872.5,103.5,2.7,22.25,693.5,858.62,650.46
2018,9,19,14,30,861.0,102.0,2.8,22.1,660.0,833.45,635.65
2018,9,19,14,45,846.0,99.0,2.95,21.95,620.0,796.18,612.45
2018,9,19,15,0,831.0,96.0,3.1,21.8,580.0,756.81,587.4
2018,9,19,15,15,811.0,93.5,3.1,21.8,535.5,712.48,557.27
2018,9,19,15,30,791.0,91.0,3.1,21.8,491.0,666.91,525.82
2018,9,19,15,45,762.5,87.5,3.25,21.25,442.0,613.65,488.38
2018,9,19,16,0,734.0,84.0,3.4,20.7,393.0,562.71,450.85
2018,9,19,16,15,694.5,79.0,3.4,20.15,341.5,502.06,404.09
2018,9,19,16,30,655.0,74.0,3.4,19.6,290.0,443.25,357.17
2018,9,19,16,45,596.5,68.0,3.45,19.05,238.5,376.41,302.23
2018,9,19,17,0,538.0,62.0,3.5,18.5,187.0,314.07,249.1
2018,9,19,17,15,449.0,53.0,3.5,17.8,139.5,241.88,187.05
2018,9,19,17,30,360.0,44.0,3.5,17.1,92.0,178.24,131.17
2018,9,19,17,45,229.0,30.0,3.5,16.4,55.5,107.33,64.34
2018,9,19,18,0,98.0,16.0,3.5,15.7,19.0,36.74,0.0
2018,9,19,18,15,49.0,8.0,3.45,15.4,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,20,5,45,31.5,4.5,2.15,13.7,4.5,0.0,0.0
2018,9,20,6,0,63.0,9.0,2.1,13.8,9.0,8.85,0.0
2018,9,20,6,15,203.5,21.5,2.05,14.35,39.0,17.85,0.0
2018,9,20,6,30,344.0,34.0,2.0,14.9,69.0,27.02,16.7
2018,9,20,6,45,446.5,43.0,2.0,15.5,115.5,32.17,22.42
2018,9,20,7,0,549.0,52.0,2.0,16.1,162.0,63.49,33.3
2018,9,20,7,15,612.0,58.0,1.9,16.55,214.0,108.91,60.38
2018,9,20,7,30,675.0,64.0,1.8,17.0,266.0,161.46,100.28
2018,9,20,7,45,716.0,68.5,1.75,17.4,318.0,216.67,147.07
2018,9,20,8,0,757.0,73.0,1.7,17.8,370.0,273.76,196.71
2018,9,20,8,15,785.0,77.0,1.6,18.3,420.0,329.88,245.6
2018,9,20,8,30,813.0,81.0,1.5,18.8,470.0,388.01,294.84
2018,9,20,8,45,834.0,83.0,1.4,19.3,516.0,442.86,340.03
2018,9,20,9,0,855.0,85.0,1.3,19.8,562.0,498.35,383.91
2018,9,20,9,15,871.0,87.0,1.2,20.3,603.5,552.1,424.7
2018,9,20,9,30,887.0,89.0,1.1,20.8,645.0,604.45,462.75
2018,9,20,9,45,899.0,91.0,1.0,21.3,681.0,653.56,496.92
2018,9,20,10,0,911.0,93.0,0.9,21.8,717.0,701.31,528.72
2018,9,20,10,15,919.0,94.0,0.9,22.15,745.5,743.64,555.77
2018,9,20,10,30,927.0,95.0,0.9,22.5,774.0,783.82,580.63
2018,9,20,10,45,932.5,96.0,0.9,22.85,795.5,819.72,602.36
2018,9,20,11,0,938.0,97.0,0.9,23.2,817.0,852.92,622.14
2018,9,20,11,15,941.0,97.5,0.95,23.4,830.0,880.66,639.45
2018,9,20,11,30,944.0,98.0,1.0,23.6,843.0,905.27,654.82
2018,9,20,11,45,945.0,98.0,1.1,23.75,848.0,924.35,667.69
2018,9,20,12,0,946.0,98.0,1.2,23.9,853.0,940.0,678.51
2018,9,20,12,15,946.0,97.5,1.3,23.9,850.0,950.71,686.72
2018,9,20,12,30,946.0,97.0,1.4,23.9,847.0,957.84,692.8
2018,9,20,12,45,944.5,96.0,1.5,23.95,836.0,959.45,695.37
2018,9,20,13,0,943.0,95.0,1.6,24.0,825.0,957.43,695.76
2018,9,20,13,15,938.5,94.0,1.7,23.95,806.0,949.09,692.45
2018,9,20,13,30,934.0,93.0,1.8,23.9,787.0,937.2,686.94
2018,9,20,13,45,927.0,92.0,1.85,23.85,760.5,919.67,677.2
2018,9,20,14,0,920.0,91.0,1.9,23.8,734.0,898.84,665.36
2018,9,20,14,15,901.5,92.0,1.95,23.65,697.5,867.41,646.68
2018,9,20,14,30,883.0,93.0,2.0,23.5,661.0,833.53,626.25
2018,9,20,14,45,869.5,90.0,2.05,23.4,621.0,796.95,603.61
2018,9,20,15,0,856.0,87.0,2.1,23.3,581.0,762.74,582.32
2018,9,20,15,15,833.0,85.5,2.1,23.3,535.0,716.55,551.69
2018,9,20,15,30,810.0,84.0,2.1,23.3,489.0,669.29,519.87
2018,9,20,15,45,793.5,78.5,2.1,22.85,442.5,621.0,486.61
2018,9,20,16,0,777.0,73.0,2.1,22.4,396.0,571.77,450.83
2018,9,20,16,15,746.0,68.0,2.1,21.85,345.5,514.15,407.46
2018,9,20,16,30,715.0,63.0,2.1,21.3,295.0,457.47,363.09
2018,9,20,16,45,655.5,58.0,2.05,20.75,242.0,390.6,308.82
2018,9,20,17,0,596.0,53.0,2.0,20.2,189.0,326.47,254.84
2018,9,20,17,15,513.0,45.5,2.0,19.4,141.0,255.75,194.58
2018,9,20,17,30,430.0,38.0,2.0,18.6,93.0,193.07,139.35
2018,9,20,17,45,280.0,26.0,2.0,17.85,55.5,114.37,62.85
2018,9,20,18,0,130.0,14.0,2.0,17.1,18.0,41.12,0.0
2018,9,20,18,15,65.0,7.0,2.0,16.8,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,5,45,26.5,3.5,0.45,13.25,3.5,0.0,0.0
2018,9,21,6,0,53.0,7.0,0.4,13.3,7.0,6.88,0.0
2018,9,21,6,15,203.5,19.5,0.35,13.75,37.0,15.94,0.0
2018,9,21,6,30,354.0,32.0,0.3,14.2,67.0,25.22,15.16
2018,9,21,6,45,455.5,41.0,0.3,14.65,113.5,30.5,21.09
2018,9,21,7,0,557.0,50.0,0.3,15.1,160.0,61.15,31.7
2018,9,21,7,15,619.5,56.0,0.3,15.55,212.0,106.89,58.58
2018,9,21,7,30,682.0,62.0,0.3,16.0,264.0,161.8,99.95
2018,9,21,7,45,723.5,66.0,0.35,16.45,316.0,214.77,144.3
2018,9,21,8,0,765.0,70.0,0.4,16.9,368.0,271.85,193.3
2018,9,21,8,15,792.5,73.5,0.5,17.45,417.5,327.69,241.62
2018,9,21,8,30,820.0,77.0,0.6,18.0,467.0,385.46,290.43
2018,9,21,8,45,840.0,79.5,0.7,18.6,513.0,440.64,335.96
2018,9,21,9,0,860.0,82.0,0.8,19.2,559.0,497.28,381.07
2018,9,21,9,15,874.0,85.0,0.9,19.55,600.0,550.17,422.41
2018,9,21,9,30,888.0,88.0,1.0,19.9,641.0,602.4,462.07
2018,9,21,9,45,898.5,89.5,1.1,20.25,676.0,650.05,497.44
2018,9,21,10,0,909.0,91.0,1.2,20.6,711.0,696.2,530.91
2018,9,21,10,15,906.5,96.5,1.3,20.85,736.0,735.56,557.75
2018,9,21,10,30,904.0,102.0,1.4,21.1,761.0,772.07,582.07
2018,9,21,10,45,851.0,125.5,1.5,21.3,759.5,787.47,592.06
2018,9,21,11,0,798.0,149.0,1.6,21.5,758.0,795.29,597.19
2018,9,21,11,15,472.5,237.0,1.7,21.6,599.0,639.24,485.04
2018,9,21,11,30,147.0,325.0,1.8,21.7,440.0,455.77,346.18
2018,9,21,11,45,84.5,306.0,1.9,21.75,372.0,380.32,290.31
2018,9,21,12,0,22.0,287.0,2.0,21.8,304.0,301.95,230.07
2018,9,21,12,15,26.5,295.0,2.05,21.75,315.5,321.58,245.39
2018,9,21,12,30,31.0,303.0,2.1,21.7,327.0,335.14,255.8
2018,9,21,12,45,49.0,316.5,2.15,21.65,354.5,366.71,280.21
2018,9,21,13,0,67.0,330.0,2.2,21.6,382.0,398.42,304.55
2018,9,21,13,15,63.0,325.5,2.25,21.5,373.5,391.02,299.24
2018,9,21,13,30,59.0,321.0,2.3,21.4,365.0,383.45,294.01
2018,9,21,13,45,145.0,282.5,2.35,21.25,384.5,426.35,330.08
2018,9,21,14,0,231.0,244.0,2.4,21.1,404.0,466.09,363.27
2018,9,21,14,15,529.5,174.0,2.4,20.9,518.5,650.52,507.03
2018,9,21,14,30,828.0,104.0,2.4,20.7,633.0,802.85,617.18
2018,9,21,14,45,821.0,101.0,2.4,20.5,598.0,772.73,596.49
2018,9,21,15,0,814.0,98.0,2.4,20.3,563.0,740.16,575.5
2018,9,21,15,15,785.0,95.5,2.4,20.3,515.5,689.83,541.01
2018,9,21,15,30,756.0,93.0,2.4,20.3,468.0,638.97,505.5
2018,9,21,15,45,728.0,89.0,2.35,19.8,420.5,589.22,469.27
2018,9,21,16,0,700.0,85.0,2.3,19.3,373.0,537.45,430.45
2018,9,21,16,15,635.0,82.0,2.3,18.85,317.0,466.34,375.36
2018,9,21,16,30,570.0,79.0,2.3,18.4,261.0,399.44,321.9
2018,9,21,16,45,526.5,70.0,2.25,17.95,214.5,340.8,273.26
2018,9,21,17,0,483.0,61.0,2.2,17.5,168.0,285.38,225.53
2018,9,21,17,15,379.5,49.5,2.15,16.9,120.0,208.77,160.34
2018,9,21,17,30,276.0,38.0,2.1,16.3,72.0,141.73,102.52
2018,9,21,17,45,172.5,24.0,2.0,15.65,42.0,81.35,39.55
2018,9,21,18,0,69.0,10.0,1.9,15.0,12.0,24.08,0.0
2018,9,21,18,15,34.5,5.0,1.95,14.7,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,11.0,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.1,1.0,0.98,0.0
2018,9,22,6,15,0.0,4.5,1.95,11.55,4.5,4.33,0.0
2018,9,22,6,30,0.0,8.0,2.0,12.0,8.0,7.71,0.67
2018,9,22,6,45,106.0,22.5,2.05,12.45,43.0,16.31,8.72
2018,9,22,7,0,212.0,37.0,2.1,12.9,78.0,36.88,20.46
2018,9,22,7,15,150.5,42.5,2.05,13.25,76.0,49.72,30.61
2018,9,22,7,30,89.0,48.0,2.0,13.6,74.0,57.32,39.54
2018,9,22,7,45,44.5,69.0,1.9,13.95,82.0,75.57,57.13
2018,9,22,8,0,0.0,90.0,1.8,14.3,90.0,86.59,67.85
2018,9,22,8,15,0.0,100.5,1.8,14.7,100.5,96.74,76.01
2018,9,22,8,30,0.0,111.0,1.8,15.1,111.0,106.92,84.07
2018,9,22,8,45,3.0,137.0,1.8,15.5,138.5,133.15,105.18
2018,9,22,9,0,6.0,163.0,1.8,15.9,166.0,159.82,126.33
2018,9,22,9,15,25.5,202.5,1.85,16.25,218.0,208.95,165.36
2018,9,22,9,30,45.0,242.0,1.9,16.6,270.0,260.27,205.48
2018,9,22,9,45,67.0,261.5,1.95,16.9,305.5,295.9,232.99
2018,9,22,10,0,89.0,281.0,2.0,17.2,341.0,333.42,261.79
2018,9,22,10,15,112.0,297.0,2.1,17.5,376.0,372.86,291.87
2018,9,22,10,30,135.0,313.0,2.2,17.8,411.0,411.44,321.03
2018,9,22,10,45,152.5,326.0,2.25,18.05,439.5,444.11,345.36
2018,9,22,11,0,170.0,339.0,2.3,18.3,468.0,477.49,370.04
2018,9,22,11,15,168.0,347.0,2.4,18.5,476.5,490.29,379.08
2018,9,22,11,30,166.0,355.0,2.5,18.7,485.0,502.48,387.78
2018,9,22,11,45,222.0,350.5,2.55,18.85,525.5,550.97,424.91
2018,9,22,12,0,278.0,346.0,2.6,19.0,566.0,607.3,467.0
2018,9,22,12,15,307.0,344.0,2.65,19.05,586.0,636.18,488.45
2018,9,22,12,30,336.0,342.0,2.7,19.1,606.0,664.31,509.48
2018,9,22,12,45,317.0,332.0,2.75,19.15,578.0,639.77,491.8
2018,9,22,13,0,298.0,322.0,2.8,19.2,550.0,613.75,473.31
2018,9,22,13,15,311.5,305.5,2.85,19.25,539.0,608.42,470.76
2018,9,22,13,30,325.0,289.0,2.9,19.3,528.0,601.48,466.94
2018,9,22,13,45,573.5,203.5,2.9,19.35,606.5,735.52,571.41
2018,9,22,14,0,822.0,118.0,2.9,19.4,685.0,844.04,649.56
2018,9,22,14,15,862.0,99.5,2.95,19.4,669.0,836.64,644.94
2018,9,22,14,30,902.0,81.0,3.0,19.4,653.0,829.34,641.47
2018,9,22,14,45,889.5,79.0,3.0,19.4,613.5,794.05,617.91
2018,9,22,15,0,877.0,77.0,3.0,19.4,574.0,756.46,592.7
2018,9,22,15,15,859.0,74.5,3.0,19.4,529.0,712.24,562.39
2018,9,22,15,30,841.0,72.0,3.0,19.4,484.0,666.59,530.62
2018,9,22,15,45,815.0,69.0,3.05,19.15,435.0,617.93,495.76
2018,9,22,16,0,789.0,66.0,3.1,18.9,386.0,564.95,455.47
2018,9,22,16,15,736.5,64.0,3.1,18.55,331.5,498.32,403.12
2018,9,22,16,30,684.0,62.0,3.1,18.2,277.0,434.55,351.32
2018,9,22,16,45,534.0,61.0,3.15,17.85,210.0,332.03,267.14
2018,9,22,17,0,384.0,60.0,3.2,17.5,143.0,238.64,189.02
2018,9,22,17,15,386.0,48.0,3.2,16.95,112.0,207.95,159.56
2018,9,22,17,30,388.0,36.0,3.2,16.4,81.0,174.32,125.09
2018,9,22,17,45,244.5,24.0,3.2,15.8,47.5,98.6,39.97
2018,9,22,18,0,101.0,12.0,3.2,15.2,14.0,32.27,0.0
2018,9,22,18,15,50.5,6.0,3.25,14.95,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,2.9,11.65,3.0,0.0,0.0
2018,9,23,6,0,36.0,6.0,2.9,11.7,6.0,5.9,0.0
2018,9,23,6,15,164.0,19.5,3.0,12.05,33.0,19.17,0.0
2018,9,23,6,30,292.0,33.0,3.1,12.4,60.0,26.68,15.89
2018,9,23,6,45,397.0,42.5,3.2,12.75,104.5,32.3,22.67
2018,9,23,7,0,502.0,52.0,3.3,13.1,149.0,59.22,32.45
2018,9,23,7,15,568.0,59.0,3.25,13.45,199.5,102.76,58.17
2018,9,23,7,30,634.0,66.0,3.2,13.8,250.0,153.82,96.99
2018,9,23,7,45,678.0,71.0,3.15,14.2,301.0,205.63,141.34
2018,9,23,8,0,722.0,76.0,3.1,14.6,352.0,263.63,192.44
2018,9,23,8,15,753.0,79.5,3.05,15.0,401.5,318.11,241.18
2018,9,23,8,30,784.0,83.0,3.0,15.4,451.0,374.96,291.02
2018,9,23,8,45,807.5,85.5,2.95,15.85,497.0,429.67,337.95
2018,9,23,9,0,831.0,88.0,2.9,16.3,543.0,485.31,384.15
2018,9,23,9,15,849.0,90.0,2.85,16.7,584.5,538.18,426.84
2018,9,23,9,30,867.0,92.0,2.8,17.1,626.0,590.95,468.07
2018,9,23,9,45,881.5,92.5,2.8,17.5,662.0,639.04,504.8
2018,9,23,10,0,896.0,93.0,2.8,17.9,698.0,685.99,539.69
2018,9,23,10,15,905.0,94.0,2.85,18.05,726.5,728.22,569.9
2018,9,23,10,30,914.0,95.0,2.9,18.2,755.0,768.4,597.59
2018,9,23,10,45,920.5,95.5,2.9,18.4,776.0,803.9,621.35
2018,9,23,11,0,927.0,96.0,2.9,18.6,797.0,836.77,643.12
2018,9,23,11,15,930.5,96.5,3.0,18.65,810.0,864.4,662.17
2018,9,23,11,30,934.0,97.0,3.1,18.7,823.0,888.93,679.15
2018,9,23,11,45,935.5,97.5,3.2,18.7,828.5,908.53,692.94
2018,9,23,12,0,937.0,98.0,3.3,18.7,834.0,924.75,704.54
2018,9,23,12,15,939.5,96.0,3.4,18.6,831.5,935.72,712.94
2018,9,23,12,30,942.0,94.0,3.5,18.5,829.0,943.15,719.09
2018,9,23,12,45,943.5,91.5,3.6,18.4,818.5,945.54,721.94
2018,9,23,13,0,945.0,89.0,3.7,18.3,808.0,944.27,722.44
2018,9,23,13,15,940.5,88.0,3.7,18.2,789.0,935.67,717.4
2018,9,23,13,30,936.0,87.0,3.7,18.1,770.0,923.52,710.06
2018,9,23,13,45,929.0,86.0,3.75,18.0,743.5,905.74,699.21
2018,9,23,14,0,922.0,85.0,3.8,17.9,717.0,884.68,686.13
2018,9,23,14,15,912.0,84.0,3.7,17.85,683.5,857.98,668.14
2018,9,23,14,30,902.0,83.0,3.6,17.8,650.0,828.43,648.16
2018,9,23,14,45,888.0,81.0,3.55,17.7,610.0,791.96,623.51
2018,9,23,15,0,874.0,79.0,3.5,17.6,570.0,753.27,597.08
2018,9,23,15,15,854.5,77.0,3.5,17.6,525.0,708.67,565.99
2018,9,23,15,30,835.0,75.0,3.5,17.6,480.0,666.88,536.6
2018,9,23,15,45,809.0,72.0,3.35,17.35,431.0,614.38,497.27
2018,9,23,16,0,783.0,69.0,3.2,17.1,382.0,561.68,456.12
2018,9,23,16,15,745.0,65.0,3.15,16.8,330.5,501.27,408.0
2018,9,23,16,30,707.0,61.0,3.1,16.5,279.0,442.43,359.49
2018,9,23,16,45,648.0,55.5,3.05,16.25,227.0,374.15,301.68
2018,9,23,17,0,589.0,50.0,3.0,16.0,175.0,312.92,247.74
2018,9,23,17,15,490.5,43.0,2.9,15.45,127.5,238.59,182.71
2018,9,23,17,30,392.0,36.0,2.8,14.9,80.0,173.86,123.97
2018,9,23,17,45,237.5,23.5,2.7,14.4,46.0,94.17,26.5
2018,9,23,18,0,83.0,11.0,2.6,13.9,12.0,27.33,0.0
2018,9,23,18,15,41.5,5.5,2.55,13.65,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,24,5,45,25.0,3.5,0.3,11.85,3.0,0.0,0.0
2018,9,24,6,0,50.0,7.0,0.3,11.9,6.0,0.0,0.0
2018,9,24,6,15,205.0,18.5,0.3,12.3,34.0,18.18,0.0
2018,9,24,6,30,360.0,30.0,0.3,12.7,62.0,23.85,13.38
2018,9,24,6,45,468.0,38.5,0.35,13.1,109.0,28.74,19.58
2018,9,24,7,0,576.0,47.0,0.4,13.5,156.0,56.48,28.8
2018,9,24,7,15,422.5,68.5,0.4,13.95,161.5,96.79,59.01
2018,9,24,7,30,269.0,90.0,0.4,14.4,167.0,121.21,84.92
2018,9,24,7,45,364.0,97.0,0.4,14.8,222.5,162.75,116.54
2018,9,24,8,0,459.0,104.0,0.4,15.2,278.0,216.8,159.67
2018,9,24,8,15,528.0,108.0,0.45,15.9,334.0,270.24,203.48
2018,9,24,8,30,597.0,112.0,0.5,16.6,390.0,330.02,251.97
2018,9,24,8,45,645.0,114.5,0.55,17.25,442.0,385.8,296.87
2018,9,24,9,0,693.0,117.0,0.6,17.9,494.0,445.33,343.48
2018,9,24,9,15,544.0,163.5,0.55,18.6,473.0,446.46,344.17
2018,9,24,9,30,395.0,210.0,0.5,19.3,452.0,433.58,333.27
2018,9,24,9,45,283.5,255.0,0.5,19.95,433.5,426.32,326.07
2018,9,24,10,0,172.0,300.0,0.5,20.6,415.0,408.76,310.43
2018,9,24,10,15,170.0,313.5,0.45,21.15,431.5,429.24,324.15
2018,9,24,10,30,168.0,327.0,0.4,21.7,448.0,449.2,336.87
2018,9,24,10,45,184.5,338.0,0.35,22.25,474.0,480.2,357.58
2018,9,24,11,0,201.0,349.0,0.3,22.8,500.0,511.7,378.14
2018,9,24,11,15,236.0,345.5,0.35,23.05,526.0,549.09,404.42
2018,9,24,11,30,271.0,342.0,0.4,23.3,552.0,582.4,427.73
2018,9,24,11,45,373.0,310.0,0.45,23.6,600.5,643.58,471.68
2018,9,24,12,0,475.0,278.0,0.5,23.9,649.0,713.31,520.04
2018,9,24,12,15,544.5,254.5,0.65,23.9,678.0,757.21,552.15
2018,9,24,12,30,614.0,231.0,0.8,23.9,707.0,802.45,585.31
2018,9,24,12,45,598.5,232.5,0.9,23.9,691.0,793.88,580.6
2018,9,24,13,0,583.0,234.0,1.0,23.9,675.0,782.79,574.85
2018,9,24,13,15,568.5,231.0,1.15,23.8,652.5,762.93,564.22
2018,9,24,13,30,554.0,228.0,1.3,23.7,630.0,743.6,553.62
2018,9,24,13,45,630.5,194.5,1.4,23.55,636.0,771.61,576.75
2018,9,24,14,0,707.0,161.0,1.5,23.4,642.0,791.35,592.51
2018,9,24,14,15,808.0,122.0,1.6,23.15,646.0,815.95,611.66
2018,9,24,14,30,909.0,83.0,1.7,22.9,650.0,830.85,624.38
2018,9,24,14,45,895.5,81.0,1.8,22.7,610.0,794.57,602.32
2018,9,24,15,0,882.0,79.0,1.9,22.5,570.0,756.03,578.76
2018,9,24,15,15,833.5,83.0,1.9,22.5,517.0,701.62,542.27
2018,9,24,15,30,785.0,87.0,1.9,22.5,464.0,643.32,502.1
2018,9,24,15,45,729.0,87.0,2.05,21.75,408.5,579.17,456.96
2018,9,24,16,0,673.0,87.0,2.2,21.0,353.0,515.38,410.26
2018,9,24,16,15,642.5,79.0,2.25,20.3,305.0,459.55,367.68
2018,9,24,16,30,612.0,71.0,2.3,19.6,257.0,404.92,324.16
2018,9,24,16,45,574.0,61.5,2.35,18.9,210.0,346.7,275.91
2018,9,24,17,0,536.0,52.0,2.4,18.2,163.0,291.15,227.81
2018,9,24,17,15,459.5,43.0,2.45,17.45,119.0,225.53,170.53
2018,9,24,17,30,383.0,34.0,2.5,16.7,75.0,167.46,116.85
2018,9,24,17,45,232.0,21.5,2.6,15.95,42.5,88.89,8.28
2018,9,24,18,0,81.0,9.0,2.7,15.2,10.0,24.66,0.0
2018,9,24,18,15,40.5,4.5,2.55,14.9,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,45,9.5,1.5,1.0,11.4,1.5,0.0,0.0
2018,9,25,6,0,19.0,3.0,0.9,11.5,3.0,0.0,0.0
2018,9,25,6,15,80.0,11.5,0.85,12.0,17.5,11.3,0.0
2018,9,25,6,30,141.0,20.0,0.8,12.5,32.0,15.14,6.2
2018,9,25,6,45,218.0,27.0,0.75,12.95,60.5,18.65,10.7
2018,9,25,7,0,295.0,34.0,0.7,13.4,89.0,34.76,17.25
2018,9,25,7,15,159.0,38.0,0.65,13.9,69.0,45.97,27.11
2018,9,25,7,30,23.0,42.0,0.6,14.4,49.0,44.17,31.16
2018,9,25,7,45,11.5,63.5,0.55,14.9,67.0,63.75,48.23
2018,9,25,8,0,0.0,85.0,0.5,15.4,85.0,81.86,63.6
2018,9,25,8,15,0.0,102.0,0.5,15.95,102.0,98.13,76.69
2018,9,25,8,30,0.0,119.0,0.5,16.5,119.0,114.48,89.62
2018,9,25,8,45,7.0,151.5,0.5,17.05,155.5,148.58,116.6
2018,9,25,9,0,14.0,184.0,0.5,17.6,192.0,183.59,143.72
2018,9,25,9,15,19.5,207.0,0.5,18.15,218.5,209.65,163.36
2018,9,25,9,30,25.0,230.0,0.5,18.7,245.0,236.34,183.23
2018,9,25,9,45,27.5,244.5,0.55,19.2,262.0,255.03,196.83
2018,9,25,10,0,30.0,259.0,0.6,19.7,279.0,273.03,209.85
2018,9,25,10,15,44.0,284.0,0.65,20.1,314.5,309.63,237.05
2018,9,25,10,30,58.0,309.0,0.7,20.5,350.0,347.46,264.69
2018,9,25,10,45,70.5,325.5,0.75,20.9,377.0,376.68,285.71
2018,9,25,11,0,83.0,342.0,0.8,21.3,404.0,406.63,307.13
2018,9,25,11,15,69.0,339.0,0.85,21.55,391.0,395.65,298.34
2018,9,25,11,30,55.0,336.0,0.9,21.8,378.0,383.69,289.13
2018,9,25,11,45,44.5,324.5,1.0,22.0,358.5,365.07,275.45
2018,9,25,12,0,34.0,313.0,1.1,22.2,339.0,345.81,261.21
2018,9,25,12,15,31.0,306.5,1.25,22.25,330.5,337.83,255.74
2018,9,25,12,30,28.0,300.0,1.4,22.3,322.0,329.61,249.98
2018,9,25,12,45,30.5,301.0,1.5,22.3,324.5,334.02,253.71
2018,9,25,13,0,33.0,302.0,1.6,22.3,327.0,338.36,257.38
2018,9,25,13,15,30.5,290.0,1.7,22.2,312.5,324.27,247.31
2018,9,25,13,30,28.0,278.0,1.8,22.1,298.0,310.03,237.16
2018,9,25,13,45,125.0,252.5,1.85,22.0,337.5,375.32,290.5
2018,9,25,14,0,222.0,227.0,1.9,21.9,377.0,437.32,340.2
2018,9,25,14,15,455.5,179.0,1.95,21.7,467.0,583.57,454.32
2018,9,25,14,30,689.0,131.0,2.0,21.5,557.0,712.53,550.37
2018,9,25,14,45,697.0,125.5,2.05,21.3,533.0,694.82,538.63
2018,9,25,15,0,705.0,120.0,2.1,21.1,509.0,674.21,526.04
2018,9,25,15,15,696.5,112.5,2.1,21.1,470.5,636.69,499.72
2018,9,25,15,30,688.0,105.0,2.1,21.1,432.0,597.51,471.46
2018,9,25,15,45,672.0,96.5,2.2,20.45,388.0,550.95,438.41
2018,9,25,16,0,656.0,88.0,2.3,19.8,344.0,503.75,403.58
2018,9,25,16,15,632.5,79.0,2.3,19.25,297.5,451.48,362.89
2018,9,25,16,30,609.0,70.0,2.3,18.7,251.0,399.8,321.03
2018,9,25,16,45,559.5,61.5,2.35,18.15,203.0,337.76,269.28
2018,9,25,17,0,510.0,53.0,2.4,17.6,155.0,279.56,218.78
2018,9,25,17,15,413.0,43.5,2.35,17.0,110.5,207.8,156.72
2018,9,25,17,30,316.0,34.0,2.3,16.4,66.0,145.78,100.17
2018,9,25,17,45,190.0,21.5,2.3,15.75,37.5,76.56,0.0
2018,9,25,18,0,64.0,9.0,2.3,15.1,9.0,21.11,0.0
2018,9,25,18,15,32.0,4.5,2.25,14.85,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,26,5,45,9.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,9,26,6,0,18.0,2.0,1.3,11.7,2.0,0.0,0.0
2018,9,26,6,15,12.0,7.5,1.25,12.2,8.0,7.37,0.0
2018,9,26,6,30,6.0,13.0,1.2,12.7,14.0,12.64,3.99
2018,9,26,6,45,3.0,22.0,1.2,13.15,22.5,21.23,12.89
2018,9,26,7,0,0.0,31.0,1.2,13.6,31.0,29.92,19.76
2018,9,26,7,15,0.0,30.5,1.1,14.0,30.5,29.44,19.55
2018,9,26,7,30,0.0,30.0,1.0,14.4,30.0,28.95,19.19
2018,9,26,7,45,0.0,30.0,0.95,14.8,30.0,28.95,19.16
2018,9,26,8,0,0.0,30.0,0.9,15.2,30.0,28.96,19.09
2018,9,26,8,15,0.5,67.5,0.85,15.75,67.5,65.41,49.68
2018,9,26,8,30,1.0,105.0,0.8,16.3,105.0,101.58,79.3
2018,9,26,8,45,2.0,130.0,0.7,16.85,131.0,126.05,98.7
2018,9,26,9,0,3.0,155.0,0.6,17.4,157.0,150.76,117.92
2018,9,26,9,15,29.0,194.5,0.5,17.95,212.0,203.12,158.73
2018,9,26,9,30,55.0,234.0,0.4,18.5,267.0,258.17,200.42
2018,9,26,9,45,68.0,257.0,0.3,19.1,300.5,291.94,224.72
2018,9,26,10,0,81.0,280.0,0.2,19.7,334.0,326.91,249.47
2018,9,26,10,15,135.5,290.5,0.2,20.25,385.0,382.24,290.08
2018,9,26,10,30,190.0,301.0,0.2,20.8,436.0,438.7,330.53
2018,9,26,10,45,227.0,305.0,0.2,21.35,470.5,482.75,361.03
2018,9,26,11,0,264.0,309.0,0.2,21.9,505.0,524.62,389.67
2018,9,26,11,15,260.0,320.0,0.25,22.3,516.0,541.59,400.45
2018,9,26,11,30,256.0,331.0,0.3,22.7,527.0,557.57,410.8
2018,9,26,11,45,229.0,351.5,0.4,23.15,527.5,556.42,409.24
2018,9,26,12,0,202.0,372.0,0.5,23.6,528.0,559.82,410.87
2018,9,26,12,15,214.5,369.0,0.55,23.9,534.0,571.71,419.45
2018,9,26,12,30,227.0,366.0,0.6,24.2,540.0,582.92,427.52
2018,9,26,12,45,222.0,361.0,0.65,24.45,529.0,575.71,422.73
2018,9,26,13,0,217.0,356.0,0.7,24.7,518.0,567.55,417.51
2018,9,26,13,15,217.5,345.5,0.8,24.7,504.5,557.38,411.99
2018,9,26,13,30,218.0,335.0,0.9,24.7,491.0,546.25,405.75
2018,9,26,13,45,343.0,280.5,1.0,24.65,515.5,601.64,449.62
2018,9,26,14,0,468.0,226.0,1.1,24.6,540.0,652.25,489.11
2018,9,26,14,15,516.5,204.0,1.3,24.25,534.5,659.84,498.22
2018,9,26,14,30,565.0,182.0,1.5,23.9,529.0,663.15,504.65
2018,9,26,14,45,576.5,166.0,1.7,23.55,500.0,643.59,493.99
2018,9,26,15,0,588.0,150.0,1.9,23.2,471.0,617.8,478.65
2018,9,26,15,15,438.5,166.5,1.9,23.2,395.0,507.45,396.28
2018,9,26,15,30,289.0,183.0,1.9,23.2,319.0,401.9,315.67
2018,9,26,15,45,215.0,168.5,2.2,22.05,263.5,328.53,260.88
2018,9,26,16,0,141.0,154.0,2.5,20.9,208.0,253.47,202.52
2018,9,26,16,15,235.0,123.5,2.65,20.15,198.5,271.74,219.0
2018,9,26,16,30,329.0,93.0,2.8,19.4,189.0,280.75,226.34
2018,9,26,16,45,252.0,80.5,2.95,18.65,145.5,209.45,167.22
2018,9,26,17,0,175.0,68.0,3.1,17.9,102.0,153.01,119.55
2018,9,26,17,15,93.5,49.0,3.1,17.25,66.5,89.68,66.42
2018,9,26,17,30,12.0,30.0,3.1,16.6,31.0,35.82,21.66
2018,9,26,17,45,8.5,16.5,3.1,15.95,17.0,19.12,0.0
2018,9,26,18,0,5.0,3.0,3.1,15.3,3.0,3.89,0.0
2018,9,26,18,15,2.5,1.5,2.95,15.1,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,9,27,6,15,114.5,15.0,1.7,12.3,23.5,14.74,0.0
2018,9,27,6,30,213.0,28.0,1.7,12.7,45.0,21.81,10.47
2018,9,27,6,45,278.5,37.5,1.75,13.1,77.0,28.29,18.96
2018,9,27,7,0,344.0,47.0,1.8,13.5,109.0,46.65,26.73
2018,9,27,7,15,214.5,48.5,1.75,13.75,91.5,59.18,36.11
2018,9,27,7,30,85.0,50.0,1.7,14.0,74.0,57.79,40.0
2018,9,27,7,45,48.0,78.0,1.65,14.3,92.0,84.11,64.07
2018,9,27,8,0,11.0,106.0,1.6,14.6,110.0,104.26,82.25
2018,9,27,8,15,12.5,126.0,1.55,15.0,131.0,124.52,98.73
2018,9,27,8,30,14.0,146.0,1.5,15.4,152.0,145.05,115.17
2018,9,27,8,45,24.0,173.0,1.45,15.85,185.0,176.02,139.73
2018,9,27,9,0,34.0,200.0,1.4,16.3,218.0,208.28,164.96
2018,9,27,9,15,60.5,231.0,1.4,16.65,266.0,254.37,200.96
2018,9,27,9,30,87.0,262.0,1.4,17.0,314.0,303.22,238.55
2018,9,27,9,45,60.0,246.0,1.45,17.35,283.0,276.3,216.73
2018,9,27,10,0,33.0,230.0,1.5,17.7,252.0,246.54,192.78
2018,9,27,10,15,25.5,238.5,1.5,17.95,256.0,251.87,196.4
2018,9,27,10,30,18.0,247.0,1.5,18.2,260.0,253.69,197.13
2018,9,27,10,45,221.5,218.5,1.55,18.45,382.5,390.5,307.35
2018,9,27,11,0,425.0,190.0,1.6,18.7,505.0,533.63,417.63
2018,9,27,11,15,265.0,254.0,1.65,18.85,451.5,477.19,370.54
2018,9,27,11,30,105.0,318.0,1.7,19.0,398.0,412.55,317.67
2018,9,27,11,45,129.5,332.0,1.7,19.1,431.0,451.43,347.29
2018,9,27,12,0,154.0,346.0,1.7,19.2,464.0,490.81,376.36
2018,9,27,12,15,142.0,353.0,1.8,19.15,461.5,491.19,376.42
2018,9,27,12,30,130.0,360.0,1.9,19.1,459.0,490.91,376.29
2018,9,27,12,45,136.0,357.5,1.95,19.1,460.0,495.75,380.42
2018,9,27,13,0,142.0,355.0,2.0,19.1,461.0,500.05,384.18
2018,9,27,13,15,183.0,344.0,2.15,18.95,476.5,525.1,405.0
2018,9,27,13,30,224.0,333.0,2.3,18.8,492.0,548.79,424.71
2018,9,27,13,45,229.5,318.5,2.4,18.7,476.0,536.5,416.9
2018,9,27,14,0,235.0,304.0,2.5,18.6,460.0,523.09,408.43
2018,9,27,14,15,233.5,287.0,2.65,18.3,435.5,500.01,392.96
2018,9,27,14,30,232.0,270.0,2.8,18.0,411.0,476.06,376.64
2018,9,27,14,45,243.0,249.0,2.9,17.75,388.5,465.11,370.04
2018,9,27,15,0,254.0,228.0,3.0,17.5,366.0,443.68,355.32
2018,9,27,15,15,265.0,207.5,3.0,17.5,340.5,421.15,338.99
2018,9,27,15,30,276.0,187.0,3.0,17.5,315.0,396.92,321.0
2018,9,27,15,45,278.0,165.0,3.2,16.75,282.0,363.53,296.32
2018,9,27,16,0,280.0,143.0,3.4,16.0,249.0,329.09,269.93
2018,9,27,16,15,222.5,126.5,3.45,15.6,203.0,267.84,219.67
2018,9,27,16,30,165.0,110.0,3.5,15.2,157.0,205.16,167.41
2018,9,27,16,45,132.0,89.0,3.5,14.8,122.0,159.81,128.8
2018,9,27,17,0,99.0,68.0,3.5,14.4,87.0,117.33,92.07
2018,9,27,17,15,72.0,49.5,3.5,14.15,61.0,83.14,61.97
2018,9,27,17,30,45.0,31.0,3.5,13.9,35.0,51.33,32.25
2018,9,27,17,45,30.5,17.5,3.45,13.6,19.5,24.38,0.0
2018,9,27,18,0,16.0,4.0,3.4,13.3,4.0,0.0,0.0
2018,9,27,18,15,8.0,2.0,3.35,13.3,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,28,5,45,0.5,0.5,2.1,12.45,0.5,0.0,0.0
2018,9,28,6,0,1.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,9,28,6,15,1.0,9.5,2.2,12.7,9.5,9.34,0.0
2018,9,28,6,30,1.0,18.0,2.3,12.9,18.0,17.37,6.7
2018,9,28,6,45,0.5,31.0,2.4,13.15,31.0,29.91,20.28
2018,9,28,7,0,0.0,44.0,2.5,13.4,44.0,42.2,30.05
2018,9,28,7,15,0.5,58.0,2.55,13.6,58.0,55.54,41.7
2018,9,28,7,30,1.0,72.0,2.6,13.8,72.0,69.02,53.27
2018,9,28,7,45,9.5,74.5,2.65,14.0,78.0,73.6,56.79
2018,9,28,8,0,18.0,77.0,2.7,14.2,84.0,78.56,60.65
2018,9,28,8,15,9.0,54.0,2.7,14.45,57.5,54.99,40.93
2018,9,28,8,30,0.0,31.0,2.7,14.7,31.0,29.93,19.79
2018,9,28,8,45,0.0,34.5,2.7,14.95,34.5,33.32,22.57
2018,9,28,9,0,0.0,38.0,2.7,15.2,38.0,36.71,25.31
2018,9,28,9,15,1.5,97.0,2.75,15.4,98.0,94.61,73.37
2018,9,28,9,30,3.0,156.0,2.8,15.6,158.0,152.55,120.43
2018,9,28,9,45,13.5,198.5,2.85,15.8,207.5,200.42,158.72
2018,9,28,10,0,24.0,241.0,2.9,16.0,257.0,249.5,197.44
2018,9,28,10,15,37.5,271.0,2.95,16.15,297.0,292.33,230.88
2018,9,28,10,30,51.0,301.0,3.0,16.3,337.0,334.42,263.41
2018,9,28,10,45,59.0,315.0,3.05,16.4,357.5,357.38,280.89
2018,9,28,11,0,67.0,329.0,3.1,16.5,378.0,380.8,298.73
2018,9,28,11,15,70.5,336.5,3.15,16.55,389.0,394.29,308.89
2018,9,28,11,30,74.0,344.0,3.2,16.6,400.0,407.77,319.1
2018,9,28,11,45,88.5,352.5,3.25,16.65,420.0,431.55,337.5
2018,9,28,12,0,103.0,361.0,3.3,16.7,440.0,455.61,356.04
2018,9,28,12,15,100.0,358.5,3.3,16.7,435.0,452.89,353.89
2018,9,28,12,30,97.0,356.0,3.3,16.7,430.0,449.74,351.57
2018,9,28,12,45,78.5,341.0,3.35,16.65,400.0,419.15,328.19
2018,9,28,13,0,60.0,326.0,3.4,16.6,370.0,388.09,304.39
2018,9,28,13,15,51.0,310.0,3.4,16.55,347.0,364.01,286.1
2018,9,28,13,30,42.0,294.0,3.4,16.5,324.0,339.76,267.56
2018,9,28,13,45,142.5,257.0,3.45,16.45,352.5,394.36,314.35
2018,9,28,14,0,243.0,220.0,3.5,16.4,381.0,445.26,357.47
2018,9,28,14,15,272.0,208.0,3.5,16.3,379.5,451.86,363.89
2018,9,28,14,30,301.0,196.0,3.5,16.2,378.0,456.13,368.67
2018,9,28,14,45,239.0,192.5,3.5,16.05,331.0,397.79,322.37
2018,9,28,15,0,177.0,189.0,3.5,15.9,284.0,333.83,271.26
2018,9,28,15,15,129.0,184.5,3.5,15.9,250.5,290.59,236.09
2018,9,28,15,30,81.0,180.0,3.5,15.9,217.0,243.07,197.1
2018,9,28,15,45,86.5,164.5,3.45,15.55,200.0,227.76,185.48
2018,9,28,16,0,92.0,149.0,3.4,15.2,183.0,211.88,173.01
2018,9,28,16,15,218.5,119.0,3.35,14.95,184.5,256.18,210.92
2018,9,28,16,30,345.0,89.0,3.3,14.7,186.0,281.59,231.15
2018,9,28,16,45,409.5,69.0,3.3,14.4,161.5,270.66,219.32
2018,9,28,17,0,474.0,49.0,3.3,14.1,137.0,254.71,201.0
2018,9,28,17,15,394.0,39.0,3.15,13.85,96.5,191.38,143.86
2018,9,28,17,30,314.0,29.0,3.0,13.6,56.0,135.86,86.04
2018,9,28,17,45,177.5,17.5,2.85,13.3,30.5,58.28,0.0
2018,9,28,18,0,41.0,6.0,2.7,13.0,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.65,12.9,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
