Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,29,5,45,10.0,1.5,2.25,13.2,1.0,0.0,0.0
2018,9,29,6,0,20.0,3.0,2.3,13.3,2.0,0.0,0.0
2018,9,29,6,15,37.5,9.0,2.4,13.65,10.5,8.85,0.0
2018,9,29,6,30,55.0,15.0,2.5,14.0,19.0,12.85,3.01
2018,9,29,6,45,27.5,27.5,2.6,14.4,29.5,24.92,15.8
2018,9,29,7,0,0.0,40.0,2.7,14.8,40.0,38.61,26.84
2018,9,29,7,15,0.0,49.0,2.75,15.05,49.0,47.32,34.52
2018,9,29,7,30,0.0,58.0,2.8,15.3,58.0,56.0,42.0
2018,9,29,7,45,2.5,79.0,2.8,15.6,80.0,76.34,59.02
2018,9,29,8,0,5.0,100.0,2.8,15.9,102.0,97.08,76.14
2018,9,29,8,15,2.5,92.5,2.75,16.15,93.5,89.91,69.98
2018,9,29,8,30,0.0,85.0,2.7,16.4,85.0,82.15,63.32
2018,9,29,8,45,0.0,100.0,2.65,16.7,100.0,96.59,74.99
2018,9,29,9,0,0.0,115.0,2.6,17.0,115.0,111.08,86.55
2018,9,29,9,15,0.0,97.5,2.6,17.2,97.5,94.32,72.52
2018,9,29,9,30,0.0,80.0,2.6,17.4,80.0,77.4,58.44
2018,9,29,9,45,0.0,94.0,2.6,17.6,94.0,90.98,69.36
2018,9,29,10,0,0.0,108.0,2.6,17.8,108.0,104.58,80.19
2018,9,29,10,15,0.5,129.0,2.6,17.95,129.5,125.38,96.78
2018,9,29,10,30,1.0,150.0,2.6,18.1,151.0,146.32,113.34
2018,9,29,10,45,1.0,136.5,2.65,18.25,137.5,133.24,102.65
2018,9,29,11,0,1.0,123.0,2.7,18.4,124.0,120.12,92.02
2018,9,29,11,15,6.0,121.0,2.75,18.45,125.5,122.23,93.86
2018,9,29,11,30,11.0,119.0,2.8,18.5,127.0,126.71,97.6
2018,9,29,11,45,17.5,154.5,2.8,18.55,167.5,168.27,130.87
2018,9,29,12,0,24.0,190.0,2.8,18.6,208.0,210.45,164.23
2018,9,29,12,15,12.5,162.0,2.85,18.6,171.5,168.9,130.99
2018,9,29,12,30,1.0,134.0,2.9,18.6,135.0,131.29,100.72
2018,9,29,12,45,3.0,151.0,2.95,18.6,153.5,149.96,115.81
2018,9,29,13,0,5.0,168.0,3.0,18.6,172.0,168.78,130.91
2018,9,29,13,15,4.5,163.0,3.0,18.5,166.5,163.45,126.79
2018,9,29,13,30,4.0,158.0,3.0,18.4,161.0,158.1,122.72
2018,9,29,13,45,42.5,183.0,3.0,18.35,211.0,221.7,175.02
2018,9,29,14,0,81.0,208.0,3.0,18.3,261.0,288.19,228.71
2018,9,29,14,15,56.5,167.5,2.95,18.2,203.5,216.14,171.52
2018,9,29,14,30,32.0,127.0,2.9,18.1,146.0,153.26,120.91
2018,9,29,14,45,260.5,103.0,2.9,18.0,242.5,321.4,262.84
2018,9,29,15,0,489.0,79.0,2.9,17.9,339.0,458.11,374.43
2018,9,29,15,15,413.5,90.0,2.9,17.9,297.0,402.87,329.23
2018,9,29,15,30,338.0,101.0,2.9,17.9,255.0,346.26,283.34
2018,9,29,15,45,169.0,92.0,2.8,17.6,169.0,209.76,171.22
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,80.94,62.3
2018,9,29,16,15,0.0,71.0,2.6,17.05,71.0,69.03,52.63
2018,9,29,16,30,0.0,59.0,2.5,16.8,59.0,57.12,42.68
2018,9,29,16,45,169.0,48.5,2.45,16.55,79.0,138.64,110.38
2018,9,29,17,0,338.0,38.0,2.4,16.3,99.0,187.28,145.85
2018,9,29,17,15,309.5,33.5,2.2,15.9,75.5,155.41,114.74
2018,9,29,17,30,281.0,29.0,2.0,15.5,52.0,123.76,73.26
2018,9,29,17,45,150.5,16.5,1.8,15.1,27.5,50.45,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.6,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,118.5,15.0,1.05,14.4,23.0,14.74,0.0
2018,9,30,6,30,225.0,28.0,1.0,14.7,44.0,22.06,8.26
2018,9,30,6,45,336.0,38.5,1.0,15.0,84.5,29.95,20.03
2018,9,30,7,0,447.0,49.0,1.0,15.3,125.0,49.51,28.03
2018,9,30,7,15,518.5,56.0,0.95,15.55,173.0,89.43,49.41
2018,9,30,7,30,590.0,63.0,0.9,15.8,221.0,137.5,84.03
2018,9,30,7,45,630.5,69.0,0.9,16.05,269.0,186.37,124.68
2018,9,30,8,0,671.0,75.0,0.9,16.3,317.0,239.26,170.38
2018,9,30,8,15,667.5,86.5,0.9,16.65,355.5,287.54,213.62
2018,9,30,8,30,664.0,98.0,0.9,17.0,394.0,334.64,254.8
2018,9,30,8,45,687.5,103.5,0.9,17.35,437.5,385.81,297.45
2018,9,30,9,0,711.0,109.0,0.9,17.7,481.0,438.15,339.66
2018,9,30,9,15,607.5,139.0,0.95,18.0,474.0,450.36,350.63
2018,9,30,9,30,504.0,169.0,1.0,18.3,467.0,450.31,351.27
2018,9,30,9,45,592.5,161.5,1.05,18.6,531.5,521.43,405.52
2018,9,30,10,0,681.0,154.0,1.1,18.9,596.0,596.79,461.15
2018,9,30,10,15,767.0,130.0,1.2,19.05,647.5,658.07,506.79
2018,9,30,10,30,853.0,106.0,1.3,19.2,699.0,721.14,552.07
2018,9,30,10,45,869.5,103.0,1.4,19.35,722.0,758.05,577.04
2018,9,30,11,0,886.0,100.0,1.5,19.5,745.0,793.03,600.84
2018,9,30,11,15,855.5,117.0,1.55,19.6,748.0,812.2,613.41
2018,9,30,11,30,825.0,134.0,1.6,19.7,751.0,824.54,621.56
2018,9,30,11,45,724.5,181.0,1.65,19.75,725.0,807.96,610.33
2018,9,30,12,0,624.0,228.0,1.7,19.8,699.0,783.04,592.08
2018,9,30,12,15,564.0,250.0,1.75,19.8,674.0,760.38,575.87
2018,9,30,12,30,504.0,272.0,1.8,19.8,649.0,737.04,558.93
2018,9,30,12,45,531.0,253.5,1.8,19.8,645.5,744.18,565.43
2018,9,30,13,0,558.0,235.0,1.8,19.8,642.0,748.89,570.01
2018,9,30,13,15,490.0,252.5,1.85,19.65,603.0,707.57,540.53
2018,9,30,13,30,422.0,270.0,1.9,19.5,564.0,665.15,510.24
2018,9,30,13,45,417.5,259.0,1.9,19.4,540.5,645.55,497.52
2018,9,30,14,0,413.0,248.0,1.9,19.3,517.0,624.31,483.34
2018,9,30,14,15,337.0,250.0,1.9,19.1,462.0,549.43,428.51
2018,9,30,14,30,261.0,252.0,1.9,18.9,407.0,485.63,380.88
2018,9,30,14,45,242.5,232.0,1.9,18.7,368.5,443.53,350.4
2018,9,30,15,0,224.0,212.0,1.9,18.5,330.0,401.53,319.32
2018,9,30,15,15,156.5,191.0,1.9,18.5,270.0,316.56,253.07
2018,9,30,15,30,89.0,170.0,1.9,18.5,210.0,236.84,189.51
2018,9,30,15,45,70.0,154.5,1.95,18.1,184.0,205.96,165.22
2018,9,30,16,0,51.0,139.0,2.0,17.7,158.0,176.54,141.55
2018,9,30,16,15,35.5,118.5,1.95,17.45,130.5,144.63,115.43
2018,9,30,16,30,20.0,98.0,1.9,17.2,103.0,109.56,86.32
2018,9,30,16,45,10.5,76.5,1.85,16.95,79.0,82.42,63.47
2018,9,30,17,0,1.0,55.0,1.8,16.7,55.0,55.99,41.0
2018,9,30,17,15,3.0,36.5,1.65,16.45,36.5,37.51,24.87
2018,9,30,17,30,5.0,18.0,1.5,16.2,18.0,18.76,6.33
2018,9,30,17,45,5.0,9.5,1.35,15.95,9.5,10.46,0.0
2018,9,30,18,0,5.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.15,13.55,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,2.95,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.9,5.0,3.52,0.0
2018,10,1,6,45,5.5,5.0,1.0,14.1,5.5,4.84,0.0
2018,10,1,7,0,0.0,6.0,1.0,14.3,6.0,5.78,0.0
2018,10,1,7,15,0.0,7.0,0.95,14.55,7.0,6.75,0.11
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,7.71,0.97
2018,10,1,7,45,0.0,14.0,0.9,15.05,14.0,13.5,5.94
2018,10,1,8,0,0.0,20.0,0.9,15.3,20.0,19.3,10.87
2018,10,1,8,15,0.0,23.0,0.95,15.6,23.0,22.2,13.28
2018,10,1,8,30,0.0,26.0,1.0,15.9,26.0,25.1,15.66
2018,10,1,8,45,0.0,37.0,1.0,16.25,37.0,35.74,24.53
2018,10,1,9,0,0.0,48.0,1.0,16.6,48.0,46.39,33.29
2018,10,1,9,15,1.0,88.0,1.0,16.85,88.5,85.65,65.58
2018,10,1,9,30,2.0,128.0,1.0,17.1,129.0,124.94,97.21
2018,10,1,9,45,30.5,193.5,1.0,17.4,213.0,207.13,162.7
2018,10,1,10,0,59.0,259.0,1.0,17.7,297.0,291.76,227.99
2018,10,1,10,15,110.0,292.0,1.05,17.95,366.5,365.63,284.17
2018,10,1,10,30,161.0,325.0,1.1,18.2,436.0,440.66,340.08
2018,10,1,10,45,159.5,334.0,1.1,18.45,446.5,455.71,349.99
2018,10,1,11,0,158.0,343.0,1.1,18.7,457.0,470.23,359.89
2018,10,1,11,15,210.0,345.0,1.15,18.85,499.5,519.56,396.8
2018,10,1,11,30,262.0,347.0,1.2,19.0,542.0,576.6,438.38
2018,10,1,11,45,265.5,347.0,1.2,19.2,545.5,586.57,444.72
2018,10,1,12,0,269.0,347.0,1.2,19.4,549.0,595.58,450.83
2018,10,1,12,15,262.0,347.0,1.3,19.45,543.0,594.59,450.62
2018,10,1,12,30,255.0,347.0,1.4,19.5,537.0,592.41,449.67
2018,10,1,12,45,179.5,339.5,1.5,19.55,472.0,513.35,391.99
2018,10,1,13,0,104.0,332.0,1.6,19.6,407.0,432.86,332.18
2018,10,1,13,15,87.0,317.5,1.6,19.45,379.0,403.39,310.9
2018,10,1,13,30,70.0,303.0,1.6,19.3,351.0,373.74,288.95
2018,10,1,13,45,47.5,268.5,1.65,19.2,300.5,317.58,246.66
2018,10,1,14,0,25.0,234.0,1.7,19.1,250.0,254.06,197.97
2018,10,1,14,15,22.5,221.5,1.65,18.9,235.5,239.23,187.08
2018,10,1,14,30,20.0,209.0,1.6,18.7,221.0,224.44,175.97
2018,10,1,14,45,12.5,178.5,1.55,18.5,186.0,186.98,146.71
2018,10,1,15,0,5.0,148.0,1.5,18.3,151.0,149.97,117.45
2018,10,1,15,15,3.0,131.0,1.5,18.3,132.5,131.33,102.74
2018,10,1,15,30,1.0,114.0,1.5,18.3,114.0,112.81,87.94
2018,10,1,15,45,12.5,117.5,1.35,17.8,122.0,124.26,98.04
2018,10,1,16,0,24.0,121.0,1.2,17.3,130.0,140.29,111.68
2018,10,1,16,15,36.0,110.5,1.2,17.05,121.5,135.62,108.09
2018,10,1,16,30,48.0,100.0,1.2,16.8,113.0,130.18,103.49
2018,10,1,16,45,33.5,79.5,1.15,16.55,87.5,100.05,77.99
2018,10,1,17,0,19.0,59.0,1.1,16.3,62.0,71.08,53.26
2018,10,1,17,15,19.0,40.5,1.1,16.1,42.5,50.53,34.95
2018,10,1,17,30,19.0,22.0,1.1,15.9,23.0,28.39,10.24
2018,10,1,17,45,18.5,12.5,1.1,15.65,12.5,16.35,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,6.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,12.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,12.0,4.0,1.05,15.45,4.5,3.93,0.0
2018,10,2,6,30,12.0,7.0,1.1,15.7,8.0,6.73,0.0
2018,10,2,6,45,6.0,10.5,1.15,15.95,11.0,10.2,3.02
2018,10,2,7,0,0.0,14.0,1.2,16.2,14.0,13.5,5.66
2018,10,2,7,15,0.0,17.5,1.15,16.65,17.5,16.88,8.64
2018,10,2,7,30,0.0,21.0,1.1,17.1,21.0,20.26,11.56
2018,10,2,7,45,0.0,21.0,1.05,17.5,21.0,20.26,11.56
2018,10,2,8,0,0.0,21.0,1.0,17.9,21.0,20.26,11.52
2018,10,2,8,15,0.0,44.5,1.05,18.25,44.5,42.98,30.55
2018,10,2,8,30,0.0,68.0,1.1,18.6,68.0,65.73,49.28
2018,10,2,8,45,147.5,113.0,1.2,18.9,189.0,169.74,132.87
2018,10,2,9,0,295.0,158.0,1.3,19.2,310.0,289.37,227.29
2018,10,2,9,15,282.0,203.0,1.4,19.5,357.5,341.91,267.73
2018,10,2,9,30,269.0,248.0,1.5,19.8,405.0,393.21,306.41
2018,10,2,9,45,337.0,246.5,1.6,20.05,455.0,446.08,346.95
2018,10,2,10,0,405.0,245.0,1.7,20.3,505.0,506.46,392.59
2018,10,2,10,15,279.0,258.5,1.75,20.55,441.0,449.29,348.15
2018,10,2,10,30,153.0,272.0,1.8,20.8,377.0,381.45,295.16
2018,10,2,10,45,104.5,277.5,1.85,21.0,350.0,357.46,276.03
2018,10,2,11,0,56.0,283.0,1.9,21.2,323.0,325.34,250.28
2018,10,2,11,15,50.5,289.0,1.9,21.35,325.5,329.5,253.09
2018,10,2,11,30,45.0,295.0,1.9,21.5,328.0,333.29,255.47
2018,10,2,11,45,175.5,313.0,1.9,21.65,443.5,468.92,359.8
2018,10,2,12,0,306.0,331.0,1.9,21.8,559.0,609.37,462.92
2018,10,2,12,15,334.5,324.5,1.9,21.85,572.5,632.08,478.75
2018,10,2,12,30,363.0,318.0,1.9,21.9,586.0,653.83,494.78
2018,10,2,12,45,385.5,303.0,1.9,21.95,584.0,659.94,499.92
2018,10,2,13,0,408.0,288.0,1.9,22.0,582.0,672.31,509.45
2018,10,2,13,15,439.0,265.5,1.9,21.9,574.0,674.56,512.72
2018,10,2,13,30,470.0,243.0,1.9,21.8,566.0,674.22,514.32
2018,10,2,13,45,326.5,264.5,1.9,21.7,484.5,564.12,433.23
2018,10,2,14,0,183.0,286.0,1.9,21.6,403.0,457.54,352.92
2018,10,2,14,15,161.0,273.0,1.9,21.45,372.0,423.45,328.51
2018,10,2,14,30,139.0,260.0,1.9,21.3,341.0,389.73,303.63
2018,10,2,14,45,98.5,209.5,1.95,21.1,265.0,300.23,235.77
2018,10,2,15,0,58.0,159.0,2.0,20.9,189.0,205.33,161.81
2018,10,2,15,15,195.5,148.0,2.0,20.9,236.0,301.47,241.49
2018,10,2,15,30,333.0,137.0,2.0,20.9,283.0,380.81,305.21
2018,10,2,15,45,460.5,109.0,2.05,20.35,286.0,413.84,332.76
2018,10,2,16,0,588.0,81.0,2.1,19.8,289.0,438.84,352.95
2018,10,2,16,15,571.0,72.0,2.05,19.45,248.5,393.5,315.82
2018,10,2,16,30,554.0,63.0,2.0,19.1,208.0,348.35,277.72
2018,10,2,16,45,404.5,58.5,2.0,18.8,152.0,252.29,198.38
2018,10,2,17,0,255.0,54.0,2.0,18.5,96.0,169.47,129.37
2018,10,2,17,15,192.0,39.0,1.95,18.15,64.0,119.59,85.45
2018,10,2,17,30,129.0,24.0,1.9,17.8,32.0,71.05,25.11
2018,10,2,17,45,64.5,12.0,1.85,17.4,16.0,25.72,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,5.0,9.5,0.55,16.1,10.0,9.34,0.0
2018,10,3,6,30,10.0,19.0,0.5,16.2,20.0,17.96,2.0
2018,10,3,6,45,47.0,38.0,0.5,16.3,45.5,33.05,22.24
2018,10,3,7,0,84.0,57.0,0.5,16.4,71.0,51.05,35.66
2018,10,3,7,15,172.0,72.5,0.55,16.6,113.0,76.28,51.85
2018,10,3,7,30,260.0,88.0,0.6,16.8,155.0,113.85,78.41
2018,10,3,7,45,234.0,102.0,0.6,17.05,172.0,138.18,100.22
2018,10,3,8,0,208.0,116.0,0.6,17.3,189.0,159.41,119.78
2018,10,3,8,15,200.0,146.5,0.7,17.45,225.0,198.24,152.64
2018,10,3,8,30,192.0,177.0,0.8,17.6,261.0,236.54,184.24
2018,10,3,8,45,149.0,185.0,0.85,17.8,254.0,238.24,186.62
2018,10,3,9,0,106.0,193.0,0.9,18.0,247.0,235.19,184.66
2018,10,3,9,15,235.0,191.5,0.95,18.15,324.0,306.52,241.06
2018,10,3,9,30,364.0,190.0,1.0,18.3,401.0,390.61,306.4
2018,10,3,9,45,387.0,199.5,1.05,18.45,435.5,431.46,337.35
2018,10,3,10,0,410.0,209.0,1.1,18.6,470.0,473.29,368.83
2018,10,3,10,15,247.5,244.5,1.15,18.7,404.0,413.55,321.72
2018,10,3,10,30,85.0,280.0,1.2,18.8,338.0,337.37,261.17
2018,10,3,10,45,46.5,231.0,1.2,18.9,263.0,263.23,204.23
2018,10,3,11,0,8.0,182.0,1.2,19.0,188.0,183.46,141.48
2018,10,3,11,15,23.5,229.0,1.25,19.0,246.5,246.87,191.37
2018,10,3,11,30,39.0,276.0,1.3,19.0,305.0,308.82,238.74
2018,10,3,11,45,78.5,295.5,1.35,19.0,354.0,363.39,280.85
2018,10,3,12,0,118.0,315.0,1.4,19.0,403.0,426.29,328.53
2018,10,3,12,15,165.5,315.5,1.45,18.95,438.0,470.08,362.14
2018,10,3,12,30,213.0,316.0,1.5,18.9,473.0,514.0,395.7
2018,10,3,12,45,116.0,276.5,1.6,18.9,362.0,390.14,302.26
2018,10,3,13,0,19.0,237.0,1.7,18.9,251.0,250.85,194.24
2018,10,3,13,15,24.0,235.0,1.7,18.8,252.0,260.44,202.64
2018,10,3,13,30,29.0,233.0,1.7,18.7,253.0,263.13,205.21
2018,10,3,13,45,152.5,232.0,1.75,18.65,330.0,373.68,294.78
2018,10,3,14,0,276.0,231.0,1.8,18.6,407.0,480.78,378.7
2018,10,3,14,15,542.5,159.5,1.8,18.55,481.5,622.86,490.03
2018,10,3,14,30,809.0,88.0,1.8,18.5,556.0,733.69,571.69
2018,10,3,14,45,767.0,87.0,1.75,18.4,506.0,679.89,533.15
2018,10,3,15,0,725.0,86.0,1.7,18.3,456.0,625.89,495.42
2018,10,3,15,15,689.0,81.0,1.7,18.3,407.5,571.7,456.45
2018,10,3,15,30,653.0,76.0,1.7,18.3,359.0,519.69,417.3
2018,10,3,15,45,664.0,71.0,1.65,18.1,330.0,493.23,397.05
2018,10,3,16,0,675.0,66.0,1.6,17.9,301.0,465.82,374.87
2018,10,3,16,15,614.0,61.0,1.55,17.75,249.0,400.56,321.97
2018,10,3,16,30,553.0,56.0,1.5,17.6,197.0,337.5,269.48
2018,10,3,16,45,422.5,48.0,1.45,17.4,141.5,246.36,193.72
2018,10,3,17,0,292.0,40.0,1.4,17.2,86.0,167.58,127.43
2018,10,3,17,15,195.5,27.0,1.35,16.95,53.0,104.18,72.85
2018,10,3,17,30,99.0,14.0,1.3,16.7,20.0,48.33,8.41
2018,10,3,17,45,49.5,7.0,1.2,16.4,10.0,17.38,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,0.5,3.5,2.0,14.3,3.5,3.44,0.0
2018,10,4,6,30,1.0,7.0,2.1,14.4,7.0,6.75,0.0
2018,10,4,6,45,21.0,18.5,2.15,14.55,21.5,17.16,8.84
2018,10,4,7,0,41.0,30.0,2.2,14.7,36.0,28.24,17.48
2018,10,4,7,15,39.0,49.0,2.25,14.75,56.5,49.49,34.83
2018,10,4,7,30,37.0,68.0,2.3,14.8,77.0,69.25,51.61
2018,10,4,7,45,39.0,85.0,2.35,14.9,96.5,87.97,67.48
2018,10,4,8,0,41.0,102.0,2.4,15.0,116.0,107.05,83.58
2018,10,4,8,15,21.5,97.0,2.5,15.15,104.5,99.52,77.9
2018,10,4,8,30,2.0,92.0,2.6,15.3,93.0,89.51,69.79
2018,10,4,8,45,3.0,94.5,2.7,15.4,96.0,92.52,72.08
2018,10,4,9,0,4.0,97.0,2.8,15.5,99.0,95.6,74.42
2018,10,4,9,15,2.0,87.0,2.9,15.65,88.0,85.17,65.56
2018,10,4,9,30,0.0,77.0,3.0,15.8,77.0,74.48,56.51
2018,10,4,9,45,4.0,118.5,3.1,15.95,121.0,117.09,91.44
2018,10,4,10,0,8.0,160.0,3.2,16.1,165.0,160.23,126.26
2018,10,4,10,15,6.5,167.5,3.25,16.15,171.5,167.0,131.39
2018,10,4,10,30,5.0,175.0,3.3,16.2,178.0,173.67,136.49
2018,10,4,10,45,4.0,174.0,3.35,16.25,176.5,172.27,135.14
2018,10,4,11,0,3.0,173.0,3.4,16.3,175.0,170.77,133.77
2018,10,4,11,15,8.0,202.5,3.45,16.3,208.5,204.14,160.48
2018,10,4,11,30,13.0,232.0,3.5,16.3,242.0,238.01,187.33
2018,10,4,11,45,19.5,251.0,3.55,16.3,265.5,263.01,207.13
2018,10,4,12,0,26.0,270.0,3.6,16.3,289.0,294.71,232.1
2018,10,4,12,15,99.0,301.5,3.6,16.3,374.0,390.99,309.28
2018,10,4,12,30,172.0,333.0,3.6,16.3,459.0,496.69,391.63
2018,10,4,12,45,146.5,331.5,3.6,16.25,437.5,475.35,374.47
2018,10,4,13,0,121.0,330.0,3.6,16.2,416.0,453.42,357.4
2018,10,4,13,15,170.0,296.0,3.55,16.2,413.0,458.95,364.04
2018,10,4,13,30,219.0,262.0,3.5,16.2,410.0,471.68,375.93
2018,10,4,13,45,390.5,217.0,3.45,16.2,468.5,572.18,457.64
2018,10,4,14,0,562.0,172.0,3.4,16.2,527.0,660.47,527.99
2018,10,4,14,15,704.0,127.5,3.4,16.15,547.5,713.3,569.46
2018,10,4,14,30,846.0,83.0,3.4,16.1,568.0,748.62,596.62
2018,10,4,14,45,834.5,80.0,3.4,16.1,530.5,718.84,575.71
2018,10,4,15,0,823.0,77.0,3.4,16.1,493.0,682.27,550.01
2018,10,4,15,15,800.0,74.0,3.4,16.1,448.5,635.99,516.62
2018,10,4,15,30,777.0,71.0,3.4,16.1,404.0,588.83,480.39
2018,10,4,15,45,750.5,67.0,3.35,15.85,357.5,537.87,440.38
2018,10,4,16,0,724.0,63.0,3.3,15.6,311.0,486.98,399.15
2018,10,4,16,15,682.5,58.0,3.25,15.35,262.5,427.65,349.73
2018,10,4,16,30,641.0,53.0,3.2,15.1,214.0,370.44,300.3
2018,10,4,16,45,568.5,47.0,3.15,14.85,165.5,304.37,242.19
2018,10,4,17,0,496.0,41.0,3.1,14.6,117.0,242.21,186.03
2018,10,4,17,15,362.0,32.0,3.0,14.25,76.0,164.2,116.04
2018,10,4,17,30,228.0,23.0,2.9,13.9,35.0,92.32,2.16
2018,10,4,17,45,114.0,11.5,2.8,13.55,17.5,35.09,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,6,15,129.0,11.0,1.85,12.0,18.5,10.81,0.0
2018,10,5,6,30,258.0,22.0,1.7,12.4,37.0,17.97,0.0
2018,10,5,6,45,387.5,30.5,1.6,12.75,78.0,23.24,13.98
2018,10,5,7,0,517.0,39.0,1.5,13.1,119.0,37.6,19.9
2018,10,5,7,15,587.5,44.5,1.4,13.35,167.5,81.43,41.49
2018,10,5,7,30,658.0,50.0,1.3,13.6,216.0,130.89,76.29
2018,10,5,7,45,694.0,55.0,1.15,13.85,263.5,181.04,118.31
2018,10,5,8,0,730.0,60.0,1.0,14.1,311.0,234.62,165.37
2018,10,5,8,15,750.5,65.5,1.05,14.5,356.0,287.18,212.53
2018,10,5,8,30,771.0,71.0,1.1,14.9,401.0,340.91,259.88
2018,10,5,8,45,649.5,107.0,1.1,15.35,405.5,367.0,285.51
2018,10,5,9,0,528.0,143.0,1.1,15.8,410.0,379.83,298.42
2018,10,5,9,15,654.5,123.0,1.1,16.2,480.0,451.86,355.34
2018,10,5,9,30,781.0,103.0,1.1,16.6,550.0,532.8,417.51
2018,10,5,9,45,832.0,91.5,1.05,17.05,593.0,585.91,457.01
2018,10,5,10,0,883.0,80.0,1.0,17.5,636.0,639.97,496.29
2018,10,5,10,15,890.0,81.5,0.9,17.85,662.0,679.75,523.31
2018,10,5,10,30,897.0,83.0,0.8,18.2,688.0,717.35,546.35
2018,10,5,10,45,893.5,88.0,0.75,18.55,705.0,748.55,565.2
2018,10,5,11,0,890.0,93.0,0.7,18.9,722.0,776.64,581.74
2018,10,5,11,15,800.0,133.5,0.7,19.1,706.0,774.01,578.72
2018,10,5,11,30,710.0,174.0,0.7,19.3,690.0,764.1,571.36
2018,10,5,11,45,638.5,204.5,0.75,19.5,670.5,751.15,561.69
2018,10,5,12,0,567.0,235.0,0.8,19.7,651.0,731.19,546.99
2018,10,5,12,15,728.0,165.0,1.0,19.75,695.5,803.86,601.83
2018,10,5,12,30,889.0,95.0,1.2,19.8,740.0,864.01,643.96
2018,10,5,12,45,894.0,90.5,1.4,19.85,730.0,866.04,647.49
2018,10,5,13,0,899.0,86.0,1.6,19.9,720.0,864.59,649.32
2018,10,5,13,15,892.5,85.5,1.8,19.8,700.0,854.34,645.49
2018,10,5,13,30,886.0,85.0,2.0,19.7,680.0,840.79,639.33
2018,10,5,13,45,876.5,83.5,2.2,19.65,652.5,820.45,628.2
2018,10,5,14,0,867.0,82.0,2.4,19.6,625.0,797.15,614.8
2018,10,5,14,15,855.0,80.5,2.55,19.45,591.5,769.07,597.65
2018,10,5,14,30,843.0,79.0,2.7,19.3,558.0,738.49,578.44
2018,10,5,14,45,802.5,83.0,2.85,19.1,513.0,695.49,549.91
2018,10,5,15,0,762.0,87.0,3.0,18.9,468.0,647.44,517.07
2018,10,5,15,15,763.5,77.5,3.0,18.9,430.0,612.3,491.96
2018,10,5,15,30,765.0,68.0,3.0,18.9,392.0,574.58,463.44
2018,10,5,15,45,722.0,66.5,3.25,18.4,343.0,517.26,419.86
2018,10,5,16,0,679.0,65.0,3.5,17.9,294.0,461.37,375.74
2018,10,5,16,15,635.5,59.0,3.6,17.55,246.0,404.19,328.48
2018,10,5,16,30,592.0,53.0,3.7,17.2,198.0,347.53,279.92
2018,10,5,16,45,524.0,46.0,3.8,16.8,152.5,282.56,223.21
2018,10,5,17,0,456.0,39.0,3.9,16.4,107.0,223.5,170.03
2018,10,5,17,15,326.0,29.5,3.9,16.0,68.5,149.01,102.72
2018,10,5,17,30,196.0,20.0,3.9,15.6,30.0,79.57,0.0
2018,10,5,17,45,98.0,10.0,3.9,15.2,15.0,29.93,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,15,130.5,10.5,2.55,13.25,17.5,10.32,0.0
2018,10,6,6,30,261.0,21.0,2.7,13.6,35.0,17.15,0.0
2018,10,6,6,45,397.5,29.0,2.8,13.95,76.5,22.01,12.7
2018,10,6,7,0,534.0,37.0,2.9,14.3,118.0,37.37,20.08
2018,10,6,7,15,562.0,43.5,2.9,14.65,157.5,77.56,39.21
2018,10,6,7,30,590.0,50.0,2.9,15.0,197.0,119.17,69.2
2018,10,6,7,45,674.0,53.0,2.9,15.35,255.5,174.06,113.08
2018,10,6,8,0,758.0,56.0,2.9,15.7,314.0,236.08,165.67
2018,10,6,8,15,767.5,63.5,2.95,16.15,357.5,288.74,213.82
2018,10,6,8,30,777.0,71.0,3.0,16.6,401.0,341.38,261.19
2018,10,6,8,45,832.0,66.5,3.05,17.05,454.0,401.2,312.53
2018,10,6,9,0,887.0,62.0,3.1,17.5,507.0,463.59,364.82
2018,10,6,9,15,899.0,65.0,3.05,17.85,546.5,515.42,407.64
2018,10,6,9,30,911.0,68.0,3.0,18.2,586.0,566.29,448.33
2018,10,6,9,45,917.5,71.5,2.95,18.5,619.5,613.23,484.83
2018,10,6,10,0,924.0,75.0,2.9,18.8,653.0,658.26,518.81
2018,10,6,10,15,932.5,75.5,2.9,19.0,680.0,699.4,549.3
2018,10,6,10,30,941.0,76.0,2.9,19.2,707.0,738.32,575.98
2018,10,6,10,45,945.5,77.0,2.85,19.45,726.5,772.43,598.59
2018,10,6,11,0,950.0,78.0,2.8,19.7,746.0,803.69,619.01
2018,10,6,11,15,952.5,78.0,2.85,19.85,757.0,829.32,636.24
2018,10,6,11,30,955.0,78.0,2.9,20.0,768.0,851.71,651.27
2018,10,6,11,45,956.5,78.0,2.95,20.15,772.0,869.93,663.48
2018,10,6,12,0,958.0,78.0,3.0,20.3,776.0,884.68,673.42
2018,10,6,12,15,955.0,78.5,3.05,20.35,770.5,892.63,679.08
2018,10,6,12,30,952.0,79.0,3.1,20.4,765.0,896.94,682.42
2018,10,6,12,45,948.0,78.5,3.15,20.5,752.0,895.65,681.95
2018,10,6,13,0,944.0,78.0,3.2,20.6,739.0,890.73,679.16
2018,10,6,13,15,938.5,77.5,3.3,20.65,719.0,880.98,673.62
2018,10,6,13,30,933.0,77.0,3.4,20.7,699.0,867.75,665.77
2018,10,6,13,45,924.0,75.5,3.45,20.7,670.5,847.13,652.66
2018,10,6,14,0,915.0,74.0,3.5,20.7,642.0,823.36,637.38
2018,10,6,14,15,903.0,72.5,3.55,20.65,607.5,794.25,618.37
2018,10,6,14,30,891.0,71.0,3.6,20.6,573.0,762.47,597.35
2018,10,6,14,45,875.0,69.5,3.7,20.55,533.0,725.32,572.4
2018,10,6,15,0,859.0,68.0,3.8,20.5,493.0,686.21,545.66
2018,10,6,15,15,836.5,65.5,3.8,20.5,448.0,639.89,512.65
2018,10,6,15,30,814.0,63.0,3.8,20.5,403.0,596.56,479.73
2018,10,6,15,45,782.5,60.0,3.8,20.15,354.5,542.55,437.94
2018,10,6,16,0,751.0,57.0,3.8,19.8,306.0,488.96,395.08
2018,10,6,16,15,703.0,53.0,3.7,19.3,256.0,426.67,343.85
2018,10,6,16,30,655.0,49.0,3.6,18.8,206.0,367.07,292.95
2018,10,6,16,45,576.5,43.5,3.5,18.35,157.5,296.42,231.71
2018,10,6,17,0,498.0,38.0,3.4,17.9,109.0,235.56,177.0
2018,10,6,17,15,351.0,28.5,3.4,17.45,68.5,154.31,103.29
2018,10,6,17,30,204.0,19.0,3.4,17.0,28.0,78.88,0.0
2018,10,6,17,45,102.0,9.5,3.45,16.6,14.0,9.34,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,141.5,10.5,3.7,14.9,17.5,10.32,0.0
2018,10,7,6,30,283.0,21.0,3.8,15.2,35.0,17.37,0.0
2018,10,7,6,45,419.5,28.0,3.9,15.5,76.5,21.25,11.8
2018,10,7,7,0,556.0,35.0,4.0,15.8,118.0,34.71,18.24
2018,10,7,7,15,627.0,40.5,4.1,16.05,167.5,78.19,37.43
2018,10,7,7,30,698.0,46.0,4.2,16.3,217.0,129.67,72.96
2018,10,7,7,45,742.0,49.5,4.3,16.6,267.0,181.9,116.28
2018,10,7,8,0,786.0,53.0,4.4,16.9,317.0,238.37,166.1
2018,10,7,8,15,815.0,56.0,4.4,17.2,365.5,295.32,217.66
2018,10,7,8,30,844.0,59.0,4.4,17.5,414.0,352.5,268.97
2018,10,7,8,45,864.0,61.5,4.4,17.8,459.0,407.17,317.39
2018,10,7,9,0,884.0,64.0,4.4,18.1,504.0,462.19,364.75
2018,10,7,9,15,898.5,65.5,4.4,18.4,543.5,513.53,407.9
2018,10,7,9,30,913.0,67.0,4.4,18.7,583.0,564.12,449.17
2018,10,7,9,45,923.0,69.0,4.35,19.0,617.0,611.56,486.67
2018,10,7,10,0,933.0,71.0,4.3,19.3,651.0,657.34,521.83
2018,10,7,10,15,941.0,72.0,4.3,19.6,678.0,698.88,552.92
2018,10,7,10,30,949.0,73.0,4.3,19.9,705.0,738.14,580.16
2018,10,7,10,45,953.5,73.5,4.25,20.15,724.0,771.86,603.04
2018,10,7,11,0,958.0,74.0,4.2,20.4,743.0,802.7,623.7
2018,10,7,11,15,960.0,74.5,4.1,20.65,754.0,828.55,640.49
2018,10,7,11,30,962.0,75.0,4.0,20.9,765.0,851.13,654.9
2018,10,7,11,45,962.0,75.0,3.95,21.1,768.0,868.14,665.76
2018,10,7,12,0,962.0,75.0,3.9,21.3,771.0,881.61,674.25
2018,10,7,12,15,957.5,76.0,3.9,21.45,765.5,888.82,678.87
2018,10,7,12,30,953.0,77.0,3.9,21.6,760.0,892.35,681.12
2018,10,7,12,45,945.5,79.0,3.85,21.75,746.5,890.8,679.74
2018,10,7,13,0,938.0,81.0,3.8,21.9,733.0,885.67,676.06
2018,10,7,13,15,934.0,79.0,3.8,21.95,713.0,875.5,669.56
2018,10,7,13,30,930.0,77.0,3.8,22.0,693.0,861.83,660.77
2018,10,7,13,45,923.5,75.0,3.8,22.05,665.5,842.71,648.26
2018,10,7,14,0,917.0,73.0,3.8,22.1,638.0,820.35,633.55
2018,10,7,14,15,905.5,71.0,3.8,22.05,603.0,791.0,614.12
2018,10,7,14,30,894.0,69.0,3.8,22.0,568.0,758.95,592.69
2018,10,7,14,45,879.0,67.0,3.8,22.0,528.0,721.88,567.33
2018,10,7,15,0,864.0,65.0,3.8,22.0,488.0,682.77,540.21
2018,10,7,15,15,842.0,63.0,3.8,22.0,443.5,637.25,507.93
2018,10,7,15,30,820.0,61.0,3.8,22.0,399.0,590.75,472.75
2018,10,7,15,45,788.0,57.5,3.55,21.7,350.0,539.64,432.55
2018,10,7,16,0,756.0,54.0,3.3,21.4,301.0,485.09,388.62
2018,10,7,16,15,707.5,50.0,3.1,20.85,251.0,422.56,337.44
2018,10,7,16,30,659.0,46.0,2.9,20.3,201.0,362.79,286.66
2018,10,7,16,45,581.0,41.0,2.65,19.75,153.0,293.13,226.58
2018,10,7,17,0,503.0,36.0,2.4,19.2,105.0,233.08,172.78
2018,10,7,17,15,355.5,27.0,2.4,18.75,65.5,152.74,98.41
2018,10,7,17,30,208.0,18.0,2.4,18.3,26.0,69.29,0.0
2018,10,7,17,45,104.0,9.0,2.35,17.85,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.5,2.85,16.15,15.5,9.34,0.0
2018,10,8,6,30,248.0,19.0,2.9,16.5,31.0,15.48,0.0
2018,10,8,6,45,397.5,26.5,2.95,16.85,72.5,20.01,10.54
2018,10,8,7,0,547.0,34.0,3.0,17.2,114.0,32.63,17.21
2018,10,8,7,15,619.0,39.0,3.15,17.55,162.5,75.04,35.15
2018,10,8,7,30,691.0,44.0,3.3,17.9,211.0,125.53,69.35
2018,10,8,7,45,735.0,47.5,3.4,18.2,260.5,177.24,111.75
2018,10,8,8,0,779.0,51.0,3.5,18.5,310.0,233.16,160.61
2018,10,8,8,15,807.5,53.5,3.55,18.8,357.5,288.96,210.76
2018,10,8,8,30,836.0,56.0,3.6,19.1,405.0,344.93,260.66
2018,10,8,8,45,856.0,58.0,3.65,19.45,449.0,398.56,307.79
2018,10,8,9,0,876.0,60.0,3.7,19.8,493.0,452.54,353.89
2018,10,8,9,15,890.5,61.5,3.65,20.05,532.0,503.37,396.21
2018,10,8,9,30,905.0,63.0,3.6,20.3,571.0,553.45,436.65
2018,10,8,9,45,914.5,65.0,3.6,20.6,604.0,600.14,473.35
2018,10,8,10,0,924.0,67.0,3.6,20.9,637.0,645.15,507.79
2018,10,8,10,15,931.5,68.0,3.5,21.1,663.5,685.9,537.89
2018,10,8,10,30,939.0,69.0,3.4,21.3,690.0,724.36,564.02
2018,10,8,10,45,944.0,69.0,3.35,21.55,709.0,757.48,586.12
2018,10,8,11,0,949.0,69.0,3.3,21.8,728.0,787.78,606.06
2018,10,8,11,15,951.0,69.5,3.25,22.0,739.0,813.3,622.64
2018,10,8,11,30,953.0,70.0,3.2,22.2,750.0,835.57,636.93
2018,10,8,11,45,953.0,70.5,3.1,22.4,753.0,852.86,647.48
2018,10,8,12,0,953.0,71.0,3.0,22.6,756.0,866.65,655.66
2018,10,8,12,15,951.0,71.5,2.95,22.7,751.5,875.22,660.93
2018,10,8,12,30,949.0,72.0,2.9,22.8,747.0,880.18,663.88
2018,10,8,12,45,944.0,72.5,2.85,22.9,734.5,878.99,662.8
2018,10,8,13,0,939.0,73.0,2.8,23.0,722.0,874.22,659.46
2018,10,8,13,15,932.5,72.5,2.75,23.0,701.0,863.53,652.5
2018,10,8,13,30,926.0,72.0,2.7,23.0,680.0,849.42,643.36
2018,10,8,13,45,916.5,71.5,2.65,22.95,652.5,829.55,630.5
2018,10,8,14,0,907.0,71.0,2.6,22.9,625.0,806.6,615.59
2018,10,8,14,15,895.0,69.5,2.6,22.85,591.0,777.63,596.82
2018,10,8,14,30,883.0,68.0,2.6,22.8,557.0,746.03,576.13
2018,10,8,14,45,866.0,66.5,2.6,22.7,517.0,708.42,551.05
2018,10,8,15,0,849.0,65.0,2.6,22.6,477.0,668.93,524.33
2018,10,8,15,15,826.5,62.5,2.6,22.6,432.5,623.06,492.29
2018,10,8,15,30,804.0,60.0,2.6,22.6,388.0,580.21,459.96
2018,10,8,15,45,771.5,57.0,2.55,22.1,340.0,526.24,418.92
2018,10,8,16,0,739.0,54.0,2.5,21.6,292.0,472.83,376.88
2018,10,8,16,15,689.0,50.5,2.4,20.95,243.0,411.09,326.81
2018,10,8,16,30,639.0,47.0,2.3,20.3,194.0,352.24,277.16
2018,10,8,16,45,558.5,41.0,2.2,19.65,146.5,281.72,216.87
2018,10,8,17,0,478.0,35.0,2.1,19.0,99.0,221.25,163.05
2018,10,8,17,15,331.0,26.5,2.2,18.35,61.5,142.73,88.2
2018,10,8,17,30,184.0,18.0,2.3,17.7,24.0,62.63,0.0
2018,10,8,17,45,92.0,9.0,2.35,17.1,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,89.0,9.0,0.7,13.15,13.0,8.85,0.0
2018,10,9,6,30,178.0,18.0,0.8,13.4,26.0,14.62,0.0
2018,10,9,6,45,334.0,27.5,0.9,13.7,66.5,21.11,11.44
