Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,0,490.0,37.0,1.0,14.0,107.0,31.78,22.14
2018,10,9,7,15,422.0,42.0,1.15,14.4,119.0,61.88,31.8
2018,10,9,7,30,354.0,47.0,1.3,14.8,131.0,83.93,49.99
2018,10,9,7,45,182.0,73.0,1.4,15.15,116.5,100.09,71.49
2018,10,9,8,0,10.0,99.0,1.5,15.5,102.0,97.02,76.02
2018,10,9,8,15,26.0,128.5,1.4,16.0,138.5,129.82,102.55
2018,10,9,8,30,42.0,158.0,1.3,16.5,175.0,165.21,130.83
2018,10,9,8,45,76.0,184.5,1.25,16.95,220.0,206.88,163.67
2018,10,9,9,0,110.0,211.0,1.2,17.4,265.0,253.05,199.73
2018,10,9,9,15,151.5,228.5,1.05,17.85,309.5,297.22,233.6
2018,10,9,9,30,193.0,246.0,0.9,18.3,354.0,345.04,269.62
2018,10,9,9,45,221.5,260.0,0.75,18.75,390.5,385.23,298.94
2018,10,9,10,0,250.0,274.0,0.6,19.2,427.0,430.27,331.0
2018,10,9,10,15,266.5,279.5,0.6,19.65,449.0,458.1,350.64
2018,10,9,10,30,283.0,285.0,0.6,20.1,471.0,486.31,370.43
2018,10,9,10,45,269.0,298.5,0.55,20.55,479.5,500.93,379.14
2018,10,9,11,0,255.0,312.0,0.5,21.0,488.0,514.01,386.69
2018,10,9,11,15,245.5,320.0,0.7,21.1,491.5,523.41,394.41
2018,10,9,11,30,236.0,328.0,0.9,21.2,495.0,525.36,396.84
2018,10,9,11,45,193.5,333.5,1.15,21.3,471.0,502.58,380.92
2018,10,9,12,0,151.0,339.0,1.4,21.4,447.0,477.88,363.22
2018,10,9,12,15,121.0,331.5,1.65,21.25,417.5,448.16,342.23
2018,10,9,12,30,91.0,324.0,1.9,21.1,388.0,409.53,314.2
2018,10,9,12,45,79.0,314.5,2.1,21.0,369.5,390.75,300.85
2018,10,9,13,0,67.0,305.0,2.3,20.9,351.0,371.61,286.96
2018,10,9,13,15,73.0,298.0,2.55,20.65,347.0,370.0,287.03
2018,10,9,13,30,79.0,291.0,2.8,20.4,343.0,368.06,286.77
2018,10,9,13,45,90.5,281.0,3.0,20.15,338.0,366.86,287.22
2018,10,9,14,0,102.0,271.0,3.2,19.9,333.0,365.01,287.19
2018,10,9,14,15,304.0,204.0,3.3,19.6,373.5,462.58,369.18
2018,10,9,14,30,506.0,137.0,3.4,19.3,414.0,546.2,438.55
2018,10,9,14,45,477.0,129.5,3.55,18.95,375.5,498.98,403.12
2018,10,9,15,0,448.0,122.0,3.7,18.6,337.0,456.5,371.12
2018,10,9,15,15,432.0,118.5,3.7,18.6,309.5,427.58,348.44
2018,10,9,15,30,416.0,115.0,3.7,18.6,282.0,398.49,325.12
2018,10,9,15,45,492.5,94.5,3.7,17.85,268.0,406.9,333.0
2018,10,9,16,0,569.0,74.0,3.7,17.1,254.0,404.05,330.66
2018,10,9,16,15,429.5,71.0,3.65,16.65,193.5,306.5,249.75
2018,10,9,16,30,290.0,68.0,3.6,16.2,133.0,218.66,175.85
2018,10,9,16,45,160.5,51.5,3.55,15.75,86.0,127.67,99.26
2018,10,9,17,0,31.0,35.0,3.5,15.3,39.0,47.2,32.54
2018,10,9,17,15,47.0,23.5,3.45,14.9,26.5,42.17,22.35
2018,10,9,17,30,63.0,12.0,3.4,14.5,14.0,26.94,0.0
2018,10,9,17,45,31.5,6.0,3.4,14.1,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,9.0,0.55,12.2,12.0,8.85,0.0
2018,10,10,6,30,137.0,18.0,0.6,12.4,24.0,17.69,0.0
2018,10,10,6,45,270.0,30.5,0.7,12.65,61.5,24.27,13.77
2018,10,10,7,0,403.0,43.0,0.8,12.9,99.0,36.02,25.9
2018,10,10,7,15,486.5,50.5,0.8,13.2,145.5,73.04,39.34
2018,10,10,7,30,570.0,58.0,0.8,13.5,192.0,119.58,70.68
2018,10,10,7,45,500.0,76.0,0.85,13.8,213.0,157.95,106.51
2018,10,10,8,0,430.0,94.0,0.9,14.1,234.0,187.42,136.29
2018,10,10,8,15,263.5,125.0,0.85,14.5,215.0,194.04,149.09
2018,10,10,8,30,97.0,156.0,0.8,14.9,196.0,182.07,143.88
2018,10,10,8,45,68.5,172.5,0.75,15.25,202.0,192.49,152.72
2018,10,10,9,0,40.0,189.0,0.7,15.6,208.0,200.11,158.57
2018,10,10,9,15,42.0,206.0,0.6,15.95,227.5,220.39,174.05
2018,10,10,9,30,44.0,223.0,0.5,16.3,247.0,240.9,189.33
2018,10,10,9,45,53.5,240.5,0.4,16.65,271.5,266.46,208.3
2018,10,10,10,0,63.0,258.0,0.3,17.0,296.0,292.84,227.5
2018,10,10,10,15,291.5,227.0,0.4,17.25,416.0,420.97,327.9
2018,10,10,10,30,520.0,196.0,0.5,17.5,536.0,562.43,433.72
2018,10,10,10,45,704.0,145.0,0.55,17.75,619.0,662.4,506.26
2018,10,10,11,0,888.0,94.0,0.6,18.0,702.0,763.13,575.06
2018,10,10,11,15,890.0,95.0,0.7,18.1,713.0,787.74,591.17
2018,10,10,11,30,892.0,96.0,0.8,18.2,724.0,809.31,606.37
2018,10,10,11,45,892.0,96.5,0.95,18.3,727.0,825.61,618.9
2018,10,10,12,0,892.0,97.0,1.1,18.4,730.0,838.63,629.34
2018,10,10,12,15,890.0,97.0,1.25,18.4,725.0,846.13,636.39
2018,10,10,12,30,888.0,97.0,1.4,18.4,720.0,850.24,641.25
2018,10,10,12,45,882.5,97.5,1.55,18.4,707.5,848.58,642.27
2018,10,10,13,0,877.0,98.0,1.7,18.4,695.0,843.58,641.06
2018,10,10,13,15,869.5,97.0,1.85,18.3,674.5,831.97,635.58
2018,10,10,13,30,862.0,96.0,2.0,18.2,654.0,817.18,627.89
2018,10,10,13,45,842.5,98.0,2.15,18.1,624.0,797.9,616.98
2018,10,10,14,0,823.0,100.0,2.3,18.0,594.0,771.24,600.7
2018,10,10,14,15,816.0,96.0,2.4,17.8,562.5,745.11,584.5
2018,10,10,14,30,809.0,92.0,2.5,17.6,531.0,716.33,566.16
2018,10,10,14,45,789.0,89.5,2.65,17.4,491.5,677.47,540.35
2018,10,10,15,0,769.0,87.0,2.8,17.2,452.0,637.09,512.71
2018,10,10,15,15,742.5,83.5,2.8,17.2,408.0,590.11,477.14
2018,10,10,15,30,716.0,80.0,2.8,17.2,364.0,545.14,442.17
2018,10,10,15,45,675.5,75.5,2.9,16.65,316.5,488.58,398.27
2018,10,10,16,0,635.0,71.0,3.0,16.1,269.0,433.48,353.92
2018,10,10,16,15,532.0,68.5,3.0,15.65,214.5,351.98,286.44
2018,10,10,16,30,429.0,66.0,3.0,15.2,160.0,278.19,223.77
2018,10,10,16,45,362.0,54.0,3.0,14.8,119.0,216.25,169.57
2018,10,10,17,0,295.0,42.0,3.0,14.4,78.0,162.43,120.89
2018,10,10,17,15,189.0,28.0,2.95,14.05,47.0,98.49,53.1
2018,10,10,17,30,83.0,14.0,2.9,13.7,16.0,33.41,0.0
2018,10,10,17,45,41.5,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,6,15,57.0,9.0,1.0,11.95,11.0,0.0,0.0
2018,10,11,6,30,114.0,18.0,1.0,12.2,22.0,17.69,0.0
2018,10,11,6,45,237.5,31.0,0.95,12.4,57.5,24.15,13.29
2018,10,11,7,0,361.0,44.0,0.9,12.6,93.0,36.13,25.96
2018,10,11,7,15,329.0,55.5,0.85,12.9,114.5,66.6,39.59
2018,10,11,7,30,297.0,67.0,0.8,13.2,136.0,93.98,61.25
2018,10,11,7,45,178.5,95.0,0.75,13.45,139.0,118.46,87.29
2018,10,11,8,0,60.0,123.0,0.7,13.7,142.0,129.68,101.82
2018,10,11,8,15,101.0,145.0,0.65,14.0,183.5,165.92,130.7
2018,10,11,8,30,142.0,167.0,0.6,14.3,225.0,207.3,163.67
2018,10,11,8,45,176.5,185.5,0.5,14.65,265.5,247.15,195.11
2018,10,11,9,0,211.0,204.0,0.4,15.0,306.0,290.3,228.61
2018,10,11,9,15,370.5,186.5,0.45,15.3,383.0,363.78,285.86
2018,10,11,9,30,530.0,169.0,0.5,15.6,460.0,451.82,353.46
2018,10,11,9,45,671.5,136.0,0.55,15.9,527.5,526.18,410.05
2018,10,11,10,0,813.0,103.0,0.6,16.2,595.0,607.57,470.92
2018,10,11,10,15,838.5,99.5,0.6,16.55,626.0,651.68,502.01
2018,10,11,10,30,864.0,96.0,0.6,16.9,657.0,693.19,530.84
2018,10,11,10,45,871.0,96.5,0.6,17.25,676.0,725.92,551.55
2018,10,11,11,0,878.0,97.0,0.6,17.6,695.0,756.17,570.47
2018,10,11,11,15,882.0,97.0,0.55,17.9,706.0,780.95,584.89
2018,10,11,11,30,886.0,97.0,0.5,18.2,717.0,802.81,597.29
2018,10,11,11,45,888.0,97.0,0.45,18.5,721.0,820.02,606.59
2018,10,11,12,0,890.0,97.0,0.4,18.8,725.0,834.02,613.85
2018,10,11,12,15,891.0,96.0,0.4,18.95,721.0,842.83,619.12
2018,10,11,12,30,892.0,95.0,0.4,19.1,717.0,848.29,622.4
2018,10,11,12,45,890.5,93.5,0.45,19.25,705.0,847.72,622.92
2018,10,11,13,0,889.0,92.0,0.5,19.4,693.0,843.75,621.44
2018,10,11,13,15,883.5,90.5,0.65,19.45,673.0,833.09,617.78
2018,10,11,13,30,878.0,89.0,0.8,19.5,653.0,819.18,611.91
2018,10,11,13,45,869.5,88.0,0.9,19.5,626.5,800.26,601.88
2018,10,11,14,0,861.0,87.0,1.0,19.5,600.0,778.4,589.76
2018,10,11,14,15,848.0,85.0,1.15,19.4,566.0,753.82,576.41
2018,10,11,14,30,835.0,83.0,1.3,19.3,532.0,722.1,557.65
2018,10,11,14,45,817.0,80.0,1.45,19.2,492.0,683.43,533.43
2018,10,11,15,0,799.0,77.0,1.6,19.1,452.0,643.06,507.3
2018,10,11,15,15,773.5,74.0,1.6,19.1,408.0,596.42,473.25
2018,10,11,15,30,748.0,71.0,1.6,19.1,364.0,549.18,437.63
2018,10,11,15,45,712.5,66.5,1.85,18.6,317.0,494.27,396.82
2018,10,11,16,0,677.0,62.0,2.1,18.1,270.0,440.27,354.64
2018,10,11,16,15,610.0,57.5,2.3,17.55,220.0,374.92,301.3
2018,10,11,16,30,543.0,53.0,2.5,17.0,170.0,312.02,247.93
2018,10,11,16,45,415.0,46.0,2.65,16.4,121.5,227.83,176.55
2018,10,11,17,0,287.0,39.0,2.8,15.8,73.0,155.08,113.67
2018,10,11,17,15,175.5,25.5,2.95,15.3,43.0,89.84,41.59
2018,10,11,17,30,64.0,12.0,3.1,14.8,13.0,26.71,0.0
2018,10,11,17,45,32.0,6.0,3.25,14.3,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.85,12.35,11.0,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.9,12.7,22.0,16.71,0.0
2018,10,12,6,45,291.0,27.5,2.0,13.1,58.5,21.71,10.88
2018,10,12,7,0,430.0,38.0,2.1,13.5,95.0,29.82,20.28
2018,10,12,7,15,513.5,45.5,2.1,13.95,142.0,68.12,34.73
2018,10,12,7,30,597.0,53.0,2.1,14.4,189.0,115.79,66.31
2018,10,12,7,45,649.5,57.5,2.05,14.85,237.5,164.36,105.3
2018,10,12,8,0,702.0,62.0,2.0,15.3,286.0,219.55,152.67
2018,10,12,8,15,737.5,66.0,1.95,15.9,333.5,272.76,199.83
2018,10,12,8,30,773.0,70.0,1.9,16.5,381.0,328.73,248.78
2018,10,12,8,45,798.0,72.5,1.85,17.05,425.0,381.54,294.39
2018,10,12,9,0,823.0,75.0,1.8,17.6,469.0,435.35,339.34
2018,10,12,9,15,844.5,76.5,1.75,18.2,509.5,487.12,381.17
2018,10,12,9,30,866.0,78.0,1.7,18.8,550.0,538.78,421.43
2018,10,12,9,45,884.0,77.5,1.6,19.35,584.5,585.86,456.77
2018,10,12,10,0,902.0,77.0,1.5,19.9,619.0,631.98,490.11
2018,10,12,10,15,911.0,78.0,1.45,20.4,645.5,672.59,518.76
2018,10,12,10,30,920.0,79.0,1.4,20.9,672.0,711.09,544.15
2018,10,12,10,45,926.0,80.0,1.35,21.35,691.5,745.11,565.29
2018,10,12,11,0,932.0,81.0,1.3,21.8,711.0,776.44,584.32
2018,10,12,11,15,935.0,81.5,1.3,22.1,722.5,802.08,600.22
2018,10,12,11,30,938.0,82.0,1.3,22.4,734.0,824.58,614.01
2018,10,12,11,45,939.0,82.0,1.3,22.7,737.0,841.67,624.25
2018,10,12,12,0,940.0,82.0,1.3,23.0,740.0,855.35,632.34
2018,10,12,12,15,939.0,81.5,1.4,23.05,735.5,863.35,638.72
2018,10,12,12,30,938.0,81.0,1.5,23.1,731.0,867.79,642.92
2018,10,12,12,45,934.5,81.0,1.65,23.15,718.5,867.16,644.46
2018,10,12,13,0,931.0,81.0,1.8,23.2,706.0,862.97,643.7
2018,10,12,13,15,925.5,79.5,1.95,23.05,685.0,851.96,638.88
2018,10,12,13,30,920.0,78.0,2.1,22.9,664.0,837.53,631.74
2018,10,12,13,45,911.5,76.5,2.25,22.8,636.5,817.4,620.51
2018,10,12,14,0,903.0,75.0,2.4,22.7,609.0,794.17,607.01
2018,10,12,14,15,890.5,73.5,2.55,22.45,574.5,764.97,589.47
2018,10,12,14,30,878.0,72.0,2.7,22.2,540.0,733.2,569.81
2018,10,12,14,45,861.5,69.5,2.8,22.0,500.0,695.1,544.81
2018,10,12,15,0,845.0,67.0,2.9,21.8,460.0,655.13,518.0
2018,10,12,15,15,820.5,64.5,2.9,21.8,415.0,612.47,486.82
2018,10,12,15,30,796.0,62.0,2.9,21.8,370.0,564.84,450.36
2018,10,12,15,45,762.5,58.5,2.9,21.0,322.5,510.51,408.92
2018,10,12,16,0,729.0,55.0,2.9,20.2,275.0,456.84,366.31
2018,10,12,16,15,678.0,50.5,2.85,19.5,226.0,394.66,314.99
2018,10,12,16,30,627.0,46.0,2.8,18.8,177.0,335.49,264.09
2018,10,12,16,45,540.0,39.5,2.8,18.1,130.5,266.73,204.25
2018,10,12,17,0,453.0,33.0,2.8,17.4,84.0,203.32,146.44
2018,10,12,17,15,285.0,22.0,2.85,16.85,48.5,115.24,42.65
2018,10,12,17,30,117.0,11.0,2.9,16.3,13.0,37.67,0.0
2018,10,12,17,45,58.5,5.5,2.95,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,85.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,170.0,15.0,0.8,12.9,21.0,14.74,0.0
2018,10,13,6,45,330.5,25.0,0.75,13.15,59.5,19.46,8.71
2018,10,13,7,0,491.0,35.0,0.7,13.4,98.0,26.23,17.16
2018,10,13,7,15,573.0,41.0,0.7,13.75,146.0,68.32,33.32
2018,10,13,7,30,655.0,47.0,0.7,14.1,194.0,117.32,65.07
2018,10,13,7,45,705.5,51.0,0.65,14.45,243.5,167.89,105.39
2018,10,13,8,0,756.0,55.0,0.6,14.8,293.0,223.45,152.82
2018,10,13,8,15,789.0,58.0,0.6,15.3,341.0,277.74,200.62
2018,10,13,8,30,822.0,61.0,0.6,15.8,389.0,334.39,249.74
2018,10,13,8,45,844.5,63.5,0.65,16.3,433.5,389.42,296.74
2018,10,13,9,0,867.0,66.0,0.7,16.8,478.0,443.93,341.91
2018,10,13,9,15,882.5,68.0,0.7,17.15,517.0,494.88,382.84
2018,10,13,9,30,898.0,70.0,0.7,17.5,556.0,545.17,421.84
2018,10,13,9,45,771.5,112.0,0.75,17.9,547.5,555.25,429.59
2018,10,13,10,0,645.0,154.0,0.8,18.3,539.0,553.1,427.59
2018,10,13,10,15,447.5,221.5,0.85,18.6,494.0,517.56,399.43
2018,10,13,10,30,250.0,289.0,0.9,18.9,449.0,465.4,357.96
2018,10,13,10,45,182.0,297.5,1.0,19.2,416.0,431.14,332.07
2018,10,13,11,0,114.0,306.0,1.1,19.5,383.0,396.61,305.12
2018,10,13,11,15,78.5,297.5,1.15,19.65,351.0,359.56,276.87
2018,10,13,11,30,43.0,289.0,1.2,19.8,319.0,325.71,250.6
2018,10,13,11,45,43.0,290.0,1.3,20.0,320.0,328.52,252.91
2018,10,13,12,0,43.0,291.0,1.4,20.2,321.0,331.2,254.94
2018,10,13,12,15,60.5,297.0,1.45,20.2,339.0,353.42,272.36
2018,10,13,12,30,78.0,303.0,1.5,20.2,357.0,375.82,289.79
2018,10,13,12,45,96.0,305.0,1.6,20.25,370.0,394.3,304.41
2018,10,13,13,0,114.0,307.0,1.7,20.3,383.0,412.56,318.9
2018,10,13,13,15,108.0,296.0,1.75,20.25,366.0,396.4,307.15
2018,10,13,13,30,102.0,285.0,1.8,20.2,349.0,379.92,295.31
2018,10,13,13,45,274.0,231.5,1.9,20.1,394.0,474.4,372.36
2018,10,13,14,0,446.0,178.0,2.0,20.0,439.0,554.4,436.59
2018,10,13,14,15,666.0,124.5,2.05,19.85,489.0,657.06,516.69
2018,10,13,14,30,886.0,71.0,2.1,19.7,539.0,734.46,573.63
2018,10,13,14,45,869.0,69.0,2.15,19.55,499.0,696.41,547.51
2018,10,13,15,0,852.0,67.0,2.2,19.4,459.0,656.51,520.61
2018,10,13,15,15,827.5,64.0,2.2,19.4,413.5,613.09,488.78
2018,10,13,15,30,803.0,61.0,2.2,19.4,368.0,564.7,451.79
2018,10,13,15,45,767.0,58.0,2.25,18.85,320.0,509.41,409.33
2018,10,13,16,0,731.0,55.0,2.3,18.3,272.0,454.96,365.78
2018,10,13,16,15,636.5,52.0,2.3,17.7,216.0,373.89,299.5
2018,10,13,16,30,542.0,49.0,2.3,17.1,160.0,302.71,239.21
2018,10,13,16,45,435.5,39.5,2.3,16.5,113.0,225.05,172.7
2018,10,13,17,0,329.0,30.0,2.3,15.9,66.0,157.57,112.65
2018,10,13,17,15,189.0,18.5,2.3,15.4,37.0,82.93,18.68
2018,10,13,17,30,49.0,7.0,2.3,14.9,8.0,17.96,0.0
2018,10,13,17,45,24.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,6,15,33.5,5.0,1.25,11.5,6.0,0.0,0.0
2018,10,14,6,30,67.0,10.0,1.2,11.8,12.0,9.83,0.0
2018,10,14,6,45,216.5,22.0,1.2,12.15,46.0,16.73,6.22
2018,10,14,7,0,366.0,34.0,1.2,12.5,80.0,25.34,16.38
2018,10,14,7,15,393.5,40.0,1.2,12.95,109.5,54.33,27.75
2018,10,14,7,30,421.0,46.0,1.2,13.4,139.0,87.04,50.09
2018,10,14,7,45,210.5,66.5,1.2,13.8,113.0,95.79,66.81
2018,10,14,8,0,0.0,87.0,1.2,14.2,87.0,83.42,65.33
2018,10,14,8,15,29.0,115.5,1.35,14.7,127.0,118.33,93.52
2018,10,14,8,30,58.0,144.0,1.5,15.2,167.0,157.02,124.69
2018,10,14,8,45,118.5,173.0,1.6,15.75,226.5,212.09,168.57
2018,10,14,9,0,179.0,202.0,1.7,16.3,286.0,273.23,217.03
2018,10,14,9,15,217.0,214.5,1.75,16.75,325.0,313.53,248.77
2018,10,14,9,30,255.0,227.0,1.8,17.2,364.0,358.9,284.22
2018,10,14,9,45,301.0,234.0,1.8,17.6,405.5,404.56,319.49
2018,10,14,10,0,347.0,241.0,1.8,18.0,447.0,453.18,356.52
2018,10,14,10,15,459.0,219.5,1.8,18.4,504.0,521.73,409.04
2018,10,14,10,30,571.0,198.0,1.8,18.8,561.0,593.1,462.65
2018,10,14,10,45,631.5,185.0,1.85,19.15,597.5,644.06,500.06
2018,10,14,11,0,692.0,172.0,1.9,19.5,634.0,694.22,536.57
2018,10,14,11,15,712.0,168.5,1.9,19.8,650.5,724.01,557.25
2018,10,14,11,30,732.0,165.0,1.9,20.1,667.0,752.05,576.63
2018,10,14,11,45,817.5,136.0,1.9,20.45,699.0,800.58,609.21
2018,10,14,12,0,903.0,107.0,1.9,20.8,731.0,846.16,639.11
2018,10,14,12,15,945.0,92.0,1.9,21.05,741.0,873.17,656.43
2018,10,14,12,30,987.0,77.0,1.9,21.3,751.0,896.83,671.68
2018,10,14,12,45,985.5,76.0,1.85,21.55,738.5,896.69,670.55
2018,10,14,13,0,984.0,75.0,1.8,21.8,726.0,892.79,667.31
2018,10,14,13,15,979.0,74.5,1.8,21.95,705.5,882.89,661.05
2018,10,14,13,30,974.0,74.0,1.8,22.1,685.0,869.4,652.57
2018,10,14,13,45,966.0,73.0,1.8,22.2,656.5,849.46,639.98
2018,10,14,14,0,958.0,72.0,1.8,22.3,628.0,826.23,625.26
2018,10,14,14,15,945.5,70.0,1.8,22.25,592.0,795.33,605.63
2018,10,14,14,30,933.0,68.0,1.8,22.2,556.0,761.68,583.99
2018,10,14,14,45,916.5,66.0,1.8,22.2,514.5,722.71,558.28
2018,10,14,15,0,900.0,64.0,1.8,22.2,473.0,681.72,530.79
2018,10,14,15,15,876.0,61.5,1.8,22.2,426.5,633.63,496.56
2018,10,14,15,30,852.0,59.0,1.8,22.2,380.0,584.66,459.92
2018,10,14,15,45,817.0,55.5,1.7,21.55,330.0,531.33,419.23
2018,10,14,16,0,782.0,52.0,1.6,20.9,280.0,474.88,374.67
2018,10,14,16,15,719.5,48.5,1.6,20.0,228.0,406.52,319.76
2018,10,14,16,30,657.0,45.0,1.6,19.1,176.0,342.04,265.59
2018,10,14,16,45,527.5,39.0,1.65,18.15,125.0,257.36,194.49
2018,10,14,17,0,398.0,33.0,1.7,17.2,74.0,181.91,127.62
2018,10,14,17,15,248.0,21.0,1.85,16.7,42.0,99.82,4.61
2018,10,14,17,30,98.0,9.0,2.0,16.2,10.0,30.67,0.0
2018,10,14,17,45,49.0,4.5,2.15,15.7,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,91.5,7.5,3.4,12.75,10.0,0.0,0.0
2018,10,15,6,30,183.0,15.0,3.5,13.1,20.0,14.74,0.0
2018,10,15,6,45,352.5,24.0,3.55,13.4,58.5,18.87,6.91
2018,10,15,7,0,522.0,33.0,3.6,13.7,97.0,26.98,17.57
2018,10,15,7,15,604.5,39.0,3.6,14.15,145.5,65.76,30.88
2018,10,15,7,30,687.0,45.0,3.6,14.6,194.0,116.18,62.96
2018,10,15,7,45,736.5,49.0,3.6,15.05,244.5,168.07,104.47
2018,10,15,8,0,786.0,53.0,3.6,15.5,295.0,224.78,153.69
2018,10,15,8,15,818.5,56.0,3.45,16.0,343.5,280.27,203.74
2018,10,15,8,30,851.0,59.0,3.3,16.5,392.0,339.1,256.19
2018,10,15,8,45,873.0,61.5,3.15,17.0,437.0,394.04,304.62
2018,10,15,9,0,895.0,64.0,3.0,17.5,482.0,449.48,351.91
2018,10,15,9,15,910.0,66.0,2.8,17.95,521.5,501.27,394.74
2018,10,15,9,30,925.0,68.0,2.6,18.4,561.0,552.29,435.32
2018,10,15,9,45,936.0,69.5,2.4,18.85,594.5,599.52,471.46
2018,10,15,10,0,947.0,71.0,2.2,19.3,628.0,645.11,504.95
2018,10,15,10,15,955.0,72.5,2.05,19.65,655.0,686.92,534.86
2018,10,15,10,30,963.0,74.0,1.9,20.0,682.0,726.4,561.27
2018,10,15,10,45,968.0,74.5,1.75,20.4,701.0,760.2,581.91
2018,10,15,11,0,973.0,75.0,1.6,20.8,720.0,791.09,600.11
2018,10,15,11,15,975.5,76.0,1.5,21.15,731.5,817.58,615.56
2018,10,15,11,30,978.0,77.0,1.4,21.5,743.0,840.77,628.61
2018,10,15,11,45,978.5,77.0,1.25,21.85,746.0,857.88,636.8
2018,10,15,12,0,979.0,77.0,1.1,22.2,749.0,871.43,642.48
2018,10,15,12,15,978.5,76.5,0.95,22.4,744.0,879.98,645.15
2018,10,15,12,30,978.0,76.0,0.8,22.6,739.0,884.84,645.36
2018,10,15,12,45,975.0,75.5,0.65,22.8,726.0,883.95,641.86
2018,10,15,13,0,972.0,75.0,0.5,23.0,713.0,879.36,636.09
2018,10,15,13,15,965.5,74.0,0.5,23.0,691.5,867.73,629.4
2018,10,15,13,30,959.0,73.0,0.5,23.0,670.0,852.57,620.66
2018,10,15,13,45,950.0,72.0,0.55,23.0,641.5,832.04,609.47
2018,10,15,14,0,941.0,71.0,0.6,23.0,613.0,808.31,596.2
2018,10,15,14,15,928.5,69.0,0.7,22.85,577.5,777.77,579.43
2018,10,15,14,30,916.0,67.0,0.8,22.7,542.0,744.55,560.52
2018,10,15,14,45,899.0,65.5,0.95,22.55,501.5,706.33,538.25
2018,10,15,15,0,882.0,64.0,1.1,22.4,461.0,666.19,513.81
2018,10,15,15,15,857.0,61.5,1.1,22.4,415.0,618.18,479.88
2018,10,15,15,30,832.0,59.0,1.1,22.4,369.0,573.19,446.53
2018,10,15,15,45,795.5,56.0,1.3,21.6,319.5,516.76,406.04
2018,10,15,16,0,759.0,53.0,1.5,20.8,270.0,461.17,363.76
2018,10,15,16,15,702.5,48.0,1.6,20.0,219.5,395.15,310.69
2018,10,15,16,30,646.0,43.0,1.7,19.2,169.0,332.62,257.9
2018,10,15,16,45,549.5,36.5,1.8,18.35,122.0,257.54,193.65
2018,10,15,17,0,453.0,30.0,1.9,17.5,75.0,194.95,134.3
2018,10,15,17,15,280.0,19.5,2.0,16.95,42.5,105.11,0.0
2018,10,15,17,30,107.0,9.0,2.1,16.4,10.0,32.32,0.0
2018,10,15,17,45,53.5,4.5,2.2,15.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,68.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,137.0,14.0,0.6,12.4,17.0,13.76,0.0
2018,10,16,6,45,277.0,24.5,0.55,12.65,51.0,19.57,6.5
2018,10,16,7,0,417.0,35.0,0.5,12.9,85.0,26.73,17.43
2018,10,16,7,15,517.0,42.0,0.5,13.3,133.0,60.93,30.06
2018,10,16,7,30,617.0,49.0,0.5,13.7,181.0,111.04,61.76
2018,10,16,7,45,565.5,64.5,0.5,14.15,208.5,151.59,97.57
2018,10,16,8,0,514.0,80.0,0.5,14.6,236.0,187.86,132.16
2018,10,16,8,15,483.0,95.5,0.5,15.15,261.0,222.83,164.8
2018,10,16,8,30,452.0,111.0,0.5,15.7,286.0,254.55,193.84
2018,10,16,8,45,350.0,142.5,0.5,16.2,287.5,271.16,210.58
2018,10,16,9,0,248.0,174.0,0.5,16.7,289.0,275.99,216.17
2018,10,16,9,15,224.5,195.5,0.45,17.2,306.0,299.19,234.33
2018,10,16,9,30,201.0,217.0,0.4,17.7,323.0,317.95,248.17
2018,10,16,9,45,226.0,229.5,0.35,18.2,356.0,354.17,275.13
2018,10,16,10,0,251.0,242.0,0.3,18.7,389.0,395.03,304.77
2018,10,16,10,15,251.0,254.5,0.35,19.15,406.5,418.77,321.66
2018,10,16,10,30,251.0,267.0,0.4,19.6,424.0,441.89,338.03
2018,10,16,10,45,228.5,278.0,0.45,20.0,424.5,442.37,337.59
2018,10,16,11,0,206.0,289.0,0.5,20.4,425.0,445.15,338.85
2018,10,16,11,15,214.0,296.0,0.5,20.75,439.0,464.87,352.66
2018,10,16,11,30,222.0,303.0,0.5,21.1,453.0,484.27,365.95
2018,10,16,11,45,193.0,306.5,0.55,21.45,437.5,470.5,355.18
2018,10,16,12,0,164.0,310.0,0.6,21.8,422.0,455.22,343.59
2018,10,16,12,15,175.5,307.5,0.65,21.95,426.5,464.95,351.3
2018,10,16,12,30,187.0,305.0,0.7,22.1,431.0,474.16,358.45
2018,10,16,12,45,201.5,296.0,0.75,22.25,429.5,478.06,362.04
2018,10,16,13,0,216.0,287.0,0.8,22.4,428.0,481.1,365.1
2018,10,16,13,15,273.0,270.5,0.85,22.4,443.0,517.67,393.4
2018,10,16,13,30,330.0,254.0,0.9,22.4,458.0,543.63,413.85
2018,10,16,13,45,448.5,210.0,1.0,22.35,474.0,593.34,453.24
2018,10,16,14,0,567.0,166.0,1.1,22.3,490.0,628.6,482.06
2018,10,16,14,15,698.0,125.5,1.25,22.15,500.0,674.28,518.6
2018,10,16,14,30,829.0,85.0,1.4,22.0,510.0,703.73,541.87
2018,10,16,14,45,822.0,79.5,1.5,21.85,473.0,670.21,520.22
2018,10,16,15,0,815.0,74.0,1.6,21.7,436.0,634.35,496.43
2018,10,16,15,15,805.0,67.5,1.6,21.7,394.5,593.27,466.39
2018,10,16,15,30,795.0,61.0,1.6,21.7,353.0,550.44,434.09
2018,10,16,15,45,764.5,56.5,1.9,20.9,306.0,497.16,395.03
2018,10,16,16,0,734.0,52.0,2.2,20.1,259.0,444.32,353.91
2018,10,16,16,15,666.5,48.0,2.3,19.3,208.5,375.7,297.72
2018,10,16,16,30,599.0,44.0,2.4,18.5,158.0,311.55,242.92
2018,10,16,16,45,495.0,37.0,2.55,17.75,112.5,239.16,180.24
2018,10,16,17,0,391.0,30.0,2.7,17.0,67.0,173.6,117.66
2018,10,16,17,15,225.0,18.5,2.8,16.45,37.0,87.6,0.0
2018,10,16,17,30,59.0,7.0,2.9,15.9,7.0,19.64,0.0
2018,10,16,17,45,29.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.55,11.5,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.6,11.7,4.0,3.93,0.0
2018,10,17,6,45,18.5,10.0,0.65,11.95,11.0,9.48,0.0
2018,10,17,7,0,19.0,16.0,0.7,12.2,18.0,14.98,7.28
2018,10,17,7,15,72.5,24.0,0.75,12.55,38.5,24.88,13.31
2018,10,17,7,30,126.0,32.0,0.8,12.9,59.0,41.15,24.15
2018,10,17,7,45,63.0,44.5,0.8,13.25,58.0,52.67,36.78
2018,10,17,8,0,0.0,57.0,0.8,13.6,57.0,55.08,41.57
2018,10,17,8,15,9.0,84.0,0.8,14.0,87.5,83.35,65.09
2018,10,17,8,30,18.0,111.0,0.8,14.4,118.0,112.61,89.09
2018,10,17,8,45,40.0,140.5,0.85,14.85,158.0,150.49,119.68
2018,10,17,9,0,62.0,170.0,0.9,15.3,198.0,190.8,151.9
2018,10,17,9,15,154.5,182.5,0.9,15.7,261.5,251.62,200.17
2018,10,17,9,30,247.0,195.0,0.9,16.1,325.0,321.52,255.03
2018,10,17,9,45,441.0,174.5,0.9,16.45,423.5,423.94,334.84
2018,10,17,10,0,635.0,154.0,0.9,16.8,522.0,539.97,422.43
2018,10,17,10,15,775.0,117.5,0.9,17.2,586.5,615.51,478.24
2018,10,17,10,30,915.0,81.0,0.9,17.6,651.0,695.94,536.6
2018,10,17,10,45,921.0,82.0,0.9,18.0,670.0,729.39,557.48
2018,10,17,11,0,927.0,83.0,0.9,18.4,689.0,760.15,576.85
2018,10,17,11,15,931.0,83.5,0.85,18.7,700.5,786.05,592.29
2018,10,17,11,30,935.0,84.0,0.8,19.0,712.0,808.86,605.56
2018,10,17,11,45,936.0,84.0,0.75,19.3,715.0,825.58,614.72
2018,10,17,12,0,937.0,84.0,0.7,19.6,718.0,838.9,621.72
2018,10,17,12,15,935.5,84.0,0.7,19.85,713.0,846.76,626.21
2018,10,17,12,30,934.0,84.0,0.7,20.1,708.0,851.09,628.6
2018,10,17,12,45,929.5,83.0,0.7,20.3,694.5,848.34,626.65
2018,10,17,13,0,925.0,82.0,0.7,20.5,681.0,842.07,622.63
2018,10,17,13,15,918.0,81.5,0.8,20.55,660.0,830.91,617.61
2018,10,17,13,30,911.0,81.0,0.9,20.6,639.0,816.41,610.39
2018,10,17,13,45,901.5,79.5,0.95,20.6,611.0,795.63,598.3
2018,10,17,14,0,892.0,78.0,1.0,20.6,583.0,771.84,584.17
2018,10,17,14,15,877.5,76.0,1.15,20.45,548.0,740.96,566.55
2018,10,17,14,30,863.0,74.0,1.3,20.3,513.0,707.66,546.74
2018,10,17,14,45,843.5,72.5,1.4,20.15,473.0,673.65,525.39
2018,10,17,15,0,824.0,71.0,1.5,20.0,433.0,633.57,498.48
2018,10,17,15,15,796.5,67.5,1.5,20.0,388.0,584.81,462.44
2018,10,17,15,30,769.0,64.0,1.5,20.0,343.0,535.58,425.01
2018,10,17,15,45,728.5,60.5,1.75,19.25,295.0,479.12,382.88
2018,10,17,16,0,688.0,57.0,2.0,18.5,247.0,423.94,339.39
2018,10,17,16,15,625.0,51.5,2.1,17.8,198.5,360.55,286.81
2018,10,17,16,30,562.0,46.0,2.2,17.1,150.0,299.21,233.9
2018,10,17,16,45,445.0,38.0,2.35,16.4,104.5,220.3,166.09
2018,10,17,17,0,328.0,30.0,2.5,15.7,59.0,152.37,100.98
2018,10,17,17,15,190.0,18.0,2.6,15.2,32.5,67.43,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.7,6.0,5.9,0.0
2018,10,17,17,45,26.0,3.0,2.8,14.25,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.2,12.0,6.0,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,12.2,12.0,9.83,0.0
2018,10,18,6,45,255.0,22.0,1.0,12.4,46.5,17.46,2.7
2018,10,18,7,0,415.0,34.0,0.9,12.6,81.0,26.21,16.78
2018,10,18,7,15,464.5,42.0,0.85,12.95,118.5,56.31,28.5
2018,10,18,7,30,514.0,50.0,0.8,13.3,156.0,96.84,54.57
2018,10,18,7,45,290.5,75.0,0.75,13.65,138.0,114.52,78.78
2018,10,18,8,0,67.0,100.0,0.7,14.0,120.0,109.25,84.38
2018,10,18,8,15,85.0,123.5,0.65,14.35,153.0,140.31,109.94
2018,10,18,8,30,103.0,147.0,0.6,14.7,186.0,173.98,137.29
2018,10,18,8,45,107.0,169.5,0.5,15.05,214.5,203.49,161.03
2018,10,18,9,0,111.0,192.0,0.4,15.4,243.0,233.49,184.55
2018,10,18,9,15,201.5,201.5,0.4,15.8,303.0,291.67,229.82
2018,10,18,9,30,292.0,211.0,0.4,16.2,363.0,359.71,281.97
2018,10,18,9,45,508.5,169.0,0.4,16.6,453.5,454.59,354.57
2018,10,18,10,0,725.0,127.0,0.4,17.0,544.0,564.12,435.88
2018,10,18,10,15,819.0,104.0,0.4,17.4,595.0,626.97,480.78
2018,10,18,10,30,913.0,81.0,0.4,17.8,646.0,691.77,526.55
2018,10,18,10,45,919.0,82.0,0.45,18.25,665.0,725.07,547.84
2018,10,18,11,0,925.0,83.0,0.5,18.7,684.0,755.7,567.45
2018,10,18,11,15,928.0,83.5,0.5,19.0,695.0,780.73,582.74
2018,10,18,11,30,931.0,84.0,0.5,19.3,706.0,802.64,595.99
2018,10,18,11,45,932.0,84.5,0.55,19.6,709.0,819.78,607.03
2018,10,18,12,0,933.0,85.0,0.6,19.9,712.0,833.54,616.0
2018,10,18,12,15,931.5,85.0,0.6,20.2,707.0,841.32,620.31
2018,10,18,12,30,930.0,85.0,0.6,20.5,702.0,845.59,622.53
2018,10,18,12,45,926.5,84.0,0.6,20.8,689.0,843.62,620.86
2018,10,18,13,0,923.0,83.0,0.6,21.1,676.0,838.15,617.14
2018,10,18,13,15,916.5,82.0,0.65,21.2,655.0,826.82,611.12
2018,10,18,13,30,910.0,81.0,0.7,21.3,634.0,812.17,603.03
2018,10,18,13,45,900.5,79.5,0.75,21.45,606.0,791.41,590.81
2018,10,18,14,0,891.0,78.0,0.8,21.6,578.0,767.66,576.59
2018,10,18,14,15,877.0,76.5,0.9,21.5,543.5,737.77,559.29
2018,10,18,14,30,863.0,75.0,1.0,21.4,509.0,705.48,539.97
2018,10,18,14,45,834.0,74.5,1.1,21.3,466.5,666.19,515.23
2018,10,18,15,0,805.0,74.0,1.2,21.2,424.0,621.42,484.91
2018,10,18,15,15,773.0,70.5,1.2,21.2,378.0,570.62,447.72
2018,10,18,15,30,741.0,67.0,1.2,21.2,332.0,519.72,409.34
2018,10,18,15,45,700.5,62.5,1.45,20.5,285.0,463.35,367.65
2018,10,18,16,0,660.0,58.0,1.7,19.8,238.0,410.88,326.49
2018,10,18,16,15,581.0,53.0,1.8,19.0,188.5,339.95,268.58
2018,10,18,16,30,502.0,48.0,1.9,18.2,139.0,274.88,213.39
2018,10,18,16,45,402.5,38.5,2.0,17.45,97.0,203.9,152.25
2018,10,18,17,0,303.0,29.0,2.1,16.7,55.0,141.83,90.16
2018,10,18,17,15,174.0,17.5,2.25,16.2,30.0,62.12,0.0
2018,10,18,17,30,45.0,6.0,2.4,15.7,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,2.5,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
