Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,45,67.5,8.5,2.75,10.8,11.5,8.36,0.0
2018,11,8,7,0,135.0,17.0,2.8,10.8,23.0,16.71,0.0
2018,11,8,7,15,278.5,30.0,2.95,11.2,60.5,24.08,13.14
2018,11,8,7,30,422.0,43.0,3.1,11.6,98.0,59.56,31.29
2018,11,8,7,45,504.5,51.0,3.2,12.0,142.5,100.18,57.57
2018,11,8,8,0,587.0,59.0,3.3,12.4,187.0,149.33,95.45
2018,11,8,8,15,646.5,65.0,3.45,12.75,234.0,199.76,138.51
2018,11,8,8,30,706.0,71.0,3.6,13.1,281.0,255.43,187.46
2018,11,8,8,45,747.5,74.5,3.7,13.45,325.5,307.85,234.63
2018,11,8,9,0,789.0,78.0,3.8,13.8,370.0,363.36,283.87
2018,11,8,9,15,817.0,80.5,3.8,14.2,409.5,413.96,328.35
2018,11,8,9,30,845.0,83.0,3.8,14.6,449.0,465.17,372.2
2018,11,8,9,45,867.0,83.5,3.75,15.0,482.5,511.66,411.2
2018,11,8,10,0,889.0,84.0,3.7,15.4,516.0,557.56,448.65
2018,11,8,10,15,898.5,87.0,3.6,15.75,542.5,598.19,480.95
2018,11,8,10,30,908.0,90.0,3.5,16.1,569.0,636.84,510.84
2018,11,8,10,45,915.5,92.0,3.45,16.45,589.0,670.98,536.78
2018,11,8,11,0,923.0,94.0,3.4,16.8,609.0,702.6,560.28
2018,11,8,11,15,924.0,96.5,3.35,17.0,619.5,727.73,578.79
2018,11,8,11,30,925.0,99.0,3.3,17.2,630.0,749.75,594.4
2018,11,8,11,45,921.5,100.5,3.3,17.45,631.5,764.33,604.18
2018,11,8,12,0,918.0,102.0,3.3,17.7,633.0,775.51,611.63
2018,11,8,12,15,894.5,105.5,3.25,17.9,619.0,771.02,607.69
2018,11,8,12,30,871.0,109.0,3.2,18.1,605.0,762.91,601.4
2018,11,8,12,45,820.5,117.0,3.2,18.3,576.0,736.59,582.2
2018,11,8,13,0,770.0,125.0,3.2,18.5,547.0,710.49,563.18
2018,11,8,13,15,814.5,110.5,3.15,18.6,542.5,719.6,570.41
2018,11,8,13,30,859.0,96.0,3.1,18.7,538.0,727.93,576.8
2018,11,8,13,45,868.0,91.0,3.1,18.8,517.5,717.68,569.9
2018,11,8,14,0,877.0,86.0,3.1,18.9,497.0,703.99,560.65
2018,11,8,14,15,843.0,87.5,3.0,18.9,459.5,665.82,531.8
2018,11,8,14,30,809.0,89.0,2.9,18.9,422.0,626.1,501.42
2018,11,8,14,45,760.0,89.0,2.8,18.9,378.0,578.05,464.04
2018,11,8,15,0,711.0,89.0,2.7,18.9,334.0,527.12,423.83
2018,11,8,15,15,668.5,83.0,2.7,18.9,290.0,473.78,381.23
2018,11,8,15,30,626.0,77.0,2.7,18.9,246.0,421.29,338.04
2018,11,8,15,45,542.0,71.0,2.25,17.9,198.0,350.53,279.61
2018,11,8,16,0,458.0,65.0,1.8,16.9,150.0,284.46,223.68
2018,11,8,16,15,342.5,52.0,1.8,16.25,105.5,207.14,158.43
2018,11,8,16,30,227.0,39.0,1.8,15.6,61.0,139.18,97.73
2018,11,8,16,45,128.5,23.0,1.85,14.9,34.0,73.09,0.0
2018,11,8,17,0,30.0,7.0,1.9,14.2,7.0,14.27,0.0
2018,11,8,17,15,15.0,3.5,2.0,13.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,57.0,8.5,2.55,8.5,10.5,0.0,0.0
2018,11,9,7,0,114.0,17.0,2.5,8.6,21.0,16.71,0.0
2018,11,9,7,15,236.0,31.0,2.55,9.2,56.0,24.28,12.87
2018,11,9,7,30,358.0,45.0,2.6,9.8,91.0,57.4,31.91
2018,11,9,7,45,451.5,54.0,2.65,10.4,135.5,96.32,56.98
2018,11,9,8,0,545.0,63.0,2.7,11.0,180.0,145.05,93.99
2018,11,9,8,15,571.0,72.0,2.7,11.45,218.5,189.06,132.73
2018,11,9,8,30,597.0,81.0,2.7,11.9,257.0,235.03,174.17
2018,11,9,8,45,634.0,87.0,2.75,12.4,298.0,283.12,217.09
2018,11,9,9,0,671.0,93.0,2.8,12.9,339.0,333.64,261.53
2018,11,9,9,15,663.5,105.5,2.7,13.3,369.5,374.98,298.15
2018,11,9,9,30,656.0,118.0,2.6,13.7,400.0,414.26,331.84
2018,11,9,9,45,634.5,134.0,2.5,14.1,423.0,448.15,360.06
2018,11,9,10,0,613.0,150.0,2.4,14.5,446.0,478.77,384.61
2018,11,9,10,15,632.0,155.5,2.25,14.9,474.0,518.21,415.22
2018,11,9,10,30,651.0,161.0,2.1,15.3,502.0,557.09,444.48
2018,11,9,10,45,661.5,165.0,2.0,15.65,521.5,588.39,467.58
2018,11,9,11,0,672.0,169.0,1.9,16.0,541.0,618.12,489.01
2018,11,9,11,15,660.5,172.5,1.75,16.3,543.5,630.98,497.22
2018,11,9,11,30,649.0,176.0,1.6,16.6,546.0,641.07,503.22
2018,11,9,11,45,646.0,180.5,1.5,16.9,550.0,655.37,512.45
2018,11,9,12,0,643.0,185.0,1.4,17.2,554.0,667.19,519.67
2018,11,9,12,15,651.5,181.0,1.35,17.45,552.0,676.13,525.61
2018,11,9,12,30,660.0,177.0,1.3,17.7,550.0,682.63,529.79
2018,11,9,12,45,674.0,170.5,1.2,17.95,544.0,687.99,532.79
2018,11,9,13,0,688.0,164.0,1.1,18.2,538.0,690.65,533.82
2018,11,9,13,15,675.5,161.5,1.0,18.3,517.5,675.68,522.27
2018,11,9,13,30,663.0,159.0,0.9,18.4,497.0,658.26,509.13
2018,11,9,13,45,640.5,155.5,0.8,18.55,468.0,630.59,488.48
2018,11,9,14,0,618.0,152.0,0.7,18.7,439.0,599.43,465.33
2018,11,9,14,15,589.0,147.0,0.65,18.5,404.5,563.15,439.29
2018,11,9,14,30,560.0,142.0,0.6,18.3,370.0,526.11,412.28
2018,11,9,14,45,520.0,134.0,0.55,18.15,330.0,478.62,376.91
2018,11,9,15,0,480.0,126.0,0.5,18.0,290.0,431.74,341.29
2018,11,9,15,15,438.0,114.0,0.5,18.0,248.5,380.29,301.5
2018,11,9,15,30,396.0,102.0,0.5,18.0,207.0,330.47,261.86
2018,11,9,15,45,334.5,87.0,0.75,16.9,164.5,270.19,214.57
2018,11,9,16,0,273.0,72.0,1.0,15.8,122.0,214.03,168.48
2018,11,9,16,15,200.0,52.5,1.15,15.2,83.5,146.67,111.83
2018,11,9,16,30,127.0,33.0,1.3,14.6,45.0,90.58,61.83
2018,11,9,16,45,71.5,18.5,1.45,14.05,24.5,46.13,0.0
2018,11,9,17,0,16.0,4.0,1.6,13.5,4.0,7.84,0.0
2018,11,9,17,15,8.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.0,1.9,7.0,8.0,0.0,0.0
2018,11,10,7,0,65.0,14.0,2.0,7.0,16.0,13.76,0.0
2018,11,10,7,15,148.0,30.0,2.0,7.45,45.5,23.52,11.72
2018,11,10,7,30,231.0,46.0,2.0,7.9,75.0,50.28,30.05
2018,11,10,7,45,295.0,62.0,2.05,8.4,114.0,85.97,55.32
2018,11,10,8,0,359.0,78.0,2.1,8.9,153.0,128.35,88.6
2018,11,10,8,15,399.5,90.0,2.1,9.3,191.5,168.57,122.93
2018,11,10,8,30,440.0,102.0,2.1,9.7,230.0,212.45,161.25
2018,11,10,8,45,481.0,112.5,2.1,10.1,271.0,258.42,201.48
2018,11,10,9,0,522.0,123.0,2.1,10.5,312.0,307.52,243.96
2018,11,10,9,15,547.5,131.0,2.0,11.0,347.5,350.79,281.06
2018,11,10,9,30,573.0,139.0,1.9,11.5,383.0,395.13,318.08
2018,11,10,9,45,589.5,146.0,1.85,12.0,413.0,434.92,350.7
2018,11,10,10,0,606.0,153.0,1.8,12.5,443.0,474.52,382.27
2018,11,10,10,15,617.0,158.0,1.75,13.0,466.0,508.6,408.8
2018,11,10,10,30,628.0,163.0,1.7,13.5,489.0,543.47,435.2
2018,11,10,10,45,628.0,166.0,1.6,14.0,501.5,566.62,451.9
2018,11,10,11,0,628.0,169.0,1.5,14.5,514.0,587.74,466.67
2018,11,10,11,15,633.0,173.5,1.45,14.8,526.5,611.56,483.74
2018,11,10,11,30,638.0,178.0,1.4,15.1,539.0,633.38,499.0
2018,11,10,11,45,632.5,180.0,1.3,15.45,539.5,643.24,504.82
2018,11,10,12,0,627.0,182.0,1.2,15.8,540.0,648.47,507.32
2018,11,10,12,15,603.0,188.0,1.15,15.95,529.5,644.56,503.62
2018,11,10,12,30,579.0,194.0,1.1,16.1,519.0,638.12,498.17
2018,11,10,12,45,543.5,200.0,1.1,16.25,499.5,621.09,485.41
2018,11,10,13,0,508.0,206.0,1.1,16.4,480.0,602.05,471.23
2018,11,10,13,15,492.0,201.5,1.05,16.45,459.0,583.93,457.98
2018,11,10,13,30,476.0,197.0,1.0,16.5,438.0,564.14,443.44
2018,11,10,13,45,458.0,190.0,0.95,16.6,412.0,538.8,424.69
2018,11,10,14,0,440.0,183.0,0.9,16.7,386.0,512.26,404.92
2018,11,10,14,15,421.0,173.0,0.85,16.55,356.0,480.8,381.7
2018,11,10,14,30,402.0,163.0,0.8,16.4,326.0,441.43,352.31
2018,11,10,14,45,373.5,150.0,0.75,16.25,290.0,399.99,320.64
2018,11,10,15,0,345.0,137.0,0.7,16.1,254.0,359.02,288.68
2018,11,10,15,15,309.5,121.5,0.7,16.1,216.0,312.05,251.33
2018,11,10,15,30,274.0,106.0,0.7,16.1,178.0,266.67,214.35
2018,11,10,15,45,230.5,86.5,0.8,15.45,139.5,214.41,171.59
2018,11,10,16,0,187.0,67.0,0.9,14.8,101.0,164.82,129.86
2018,11,10,16,15,137.5,47.5,1.0,14.4,68.5,115.8,87.79
2018,11,10,16,30,88.0,28.0,1.1,14.0,36.0,69.97,46.21
2018,11,10,16,45,49.5,15.5,1.25,13.55,19.5,35.26,0.0
2018,11,10,17,0,11.0,3.0,1.4,13.1,3.0,5.62,0.0
2018,11,10,17,15,5.5,1.5,1.5,12.85,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,11,6,45,59.0,7.0,2.55,9.2,9.0,0.0,0.0
2018,11,11,7,0,118.0,14.0,2.6,9.3,18.0,13.76,0.0
2018,11,11,7,15,255.5,27.5,2.65,9.9,53.0,22.3,9.83
2018,11,11,7,30,393.0,41.0,2.7,10.5,88.0,53.08,27.86
2018,11,11,7,45,481.0,50.0,2.8,11.1,132.0,92.82,52.82
2018,11,11,8,0,569.0,59.0,2.9,11.7,176.0,141.68,89.64
2018,11,11,8,15,617.0,65.0,3.05,12.25,219.0,188.2,129.4
2018,11,11,8,30,665.0,71.0,3.2,12.8,262.0,238.82,174.15
2018,11,11,8,45,715.5,74.5,3.35,13.3,307.5,291.43,220.93
2018,11,11,9,0,766.0,78.0,3.5,13.8,353.0,347.56,270.32
2018,11,11,9,15,780.5,84.5,3.45,14.2,389.5,395.66,312.88
2018,11,11,9,30,795.0,91.0,3.4,14.6,426.0,443.35,353.91
2018,11,11,9,45,797.5,97.5,3.35,15.0,455.0,484.66,388.78
2018,11,11,10,0,800.0,104.0,3.3,15.4,484.0,524.15,421.14
2018,11,11,10,15,815.0,106.0,3.15,15.75,510.0,563.82,452.61
2018,11,11,10,30,830.0,108.0,3.0,16.1,536.0,601.22,481.47
2018,11,11,10,45,841.0,108.5,2.9,16.4,555.0,633.67,506.13
2018,11,11,11,0,852.0,109.0,2.8,16.7,574.0,664.02,528.65
2018,11,11,11,15,858.5,109.5,2.75,16.95,585.0,689.09,547.11
2018,11,11,11,30,865.0,110.0,2.7,17.2,596.0,711.49,563.32
2018,11,11,11,45,868.0,109.5,2.65,17.45,599.0,727.58,574.72
2018,11,11,12,0,871.0,109.0,2.6,17.7,602.0,740.63,583.36
2018,11,11,12,15,869.0,108.0,2.55,17.85,596.5,746.46,586.97
2018,11,11,12,30,867.0,107.0,2.5,18.0,591.0,749.05,588.41
2018,11,11,12,45,861.5,106.5,2.5,18.15,578.0,746.43,586.56
2018,11,11,13,0,856.0,106.0,2.5,18.3,565.0,740.61,582.57
2018,11,11,13,15,841.5,104.5,2.45,18.3,542.0,724.17,571.04
2018,11,11,13,30,827.0,103.0,2.4,18.3,519.0,704.83,557.55
2018,11,11,13,45,821.5,99.0,2.35,18.35,493.5,686.24,544.18
2018,11,11,14,0,816.0,95.0,2.3,18.4,468.0,664.81,528.42
2018,11,11,14,15,795.5,92.0,2.2,18.3,434.0,635.03,506.03
2018,11,11,14,30,775.0,89.0,2.1,18.2,400.0,600.59,479.89
2018,11,11,14,45,747.0,84.5,2.0,18.15,360.5,558.36,447.28
2018,11,11,15,0,719.0,80.0,1.9,18.1,321.0,515.31,413.3
2018,11,11,15,15,677.0,74.5,1.9,18.1,277.5,463.14,371.63
2018,11,11,15,30,635.0,69.0,1.9,18.1,234.0,411.81,329.35
2018,11,11,15,45,571.5,61.5,1.55,17.0,189.0,349.64,277.67
2018,11,11,16,0,508.0,54.0,1.2,15.9,144.0,290.9,227.29
2018,11,11,16,15,406.5,44.0,1.25,15.5,102.5,219.29,165.92
2018,11,11,16,30,305.0,34.0,1.3,15.1,61.0,155.66,104.2
2018,11,11,16,45,173.5,20.0,1.35,14.65,33.5,79.16,0.0
2018,11,11,17,0,42.0,6.0,1.4,14.2,6.0,16.0,0.0
2018,11,11,17,15,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,53.0,7.0,3.3,7.6,8.5,0.0,0.0
2018,11,12,7,0,106.0,14.0,3.3,7.7,17.0,13.76,0.0
2018,11,12,7,15,233.0,27.5,3.35,8.2,50.0,22.57,9.04
2018,11,12,7,30,360.0,41.0,3.4,8.7,83.0,50.75,27.3
2018,11,12,7,45,441.5,51.0,3.45,9.15,125.0,88.78,51.55
2018,11,12,8,0,523.0,61.0,3.5,9.6,167.0,135.27,86.89
2018,11,12,8,15,576.0,68.5,3.45,10.1,210.5,181.68,126.43
2018,11,12,8,30,629.0,76.0,3.4,10.6,254.0,232.8,171.49
2018,11,12,8,45,665.0,82.0,3.35,11.1,295.5,281.67,215.61
2018,11,12,9,0,701.0,88.0,3.3,11.6,337.0,332.81,261.15
2018,11,12,9,15,713.0,95.5,3.25,12.15,371.5,378.02,301.3
2018,11,12,9,30,725.0,103.0,3.2,12.7,406.0,422.76,339.89
2018,11,12,9,45,725.0,112.0,3.15,13.25,434.0,462.66,373.49
2018,11,12,10,0,725.0,121.0,3.1,13.8,462.0,500.75,404.59
2018,11,12,10,15,740.0,124.0,2.95,14.25,487.5,538.94,434.86
2018,11,12,10,30,755.0,127.0,2.8,14.7,513.0,575.97,463.36
2018,11,12,10,45,765.0,128.5,2.7,15.15,531.0,607.01,486.76
2018,11,12,11,0,775.0,130.0,2.6,15.6,549.0,636.14,508.17
2018,11,12,11,15,781.0,131.0,2.45,15.9,560.0,660.02,525.24
2018,11,12,11,30,787.0,132.0,2.3,16.2,571.0,681.47,540.13
2018,11,12,11,45,790.0,131.5,2.2,16.55,574.0,696.67,550.37
2018,11,12,12,0,793.0,131.0,2.1,16.9,577.0,709.1,558.43
2018,11,12,12,15,781.5,133.0,2.0,17.15,569.5,711.12,558.85
2018,11,12,12,30,770.0,135.0,1.9,17.4,562.0,710.09,557.11
2018,11,12,12,45,751.0,138.0,1.8,17.6,546.5,701.84,550.14
2018,11,12,13,0,732.0,141.0,1.7,17.8,531.0,690.75,541.18
2018,11,12,13,15,722.0,138.0,1.65,17.95,510.5,676.93,530.99
2018,11,12,13,30,712.0,135.0,1.6,18.1,490.0,660.51,518.9
2018,11,12,13,45,696.5,131.0,1.5,18.2,463.0,636.81,501.15
2018,11,12,14,0,681.0,127.0,1.4,18.3,436.0,610.97,481.73
2018,11,12,14,15,659.0,122.0,1.25,18.25,403.0,577.93,456.67
2018,11,12,14,30,637.0,117.0,1.1,18.2,370.0,543.46,430.23
2018,11,12,14,45,606.0,110.0,1.0,18.15,332.0,500.36,397.21
2018,11,12,15,0,575.0,103.0,0.9,18.1,294.0,456.91,363.29
2018,11,12,15,15,531.0,94.5,0.9,18.1,252.5,403.81,321.62
2018,11,12,15,30,487.0,86.0,0.9,18.1,211.0,354.11,281.35
2018,11,12,15,45,426.0,74.5,0.85,17.35,169.0,295.09,233.18
2018,11,12,16,0,365.0,63.0,0.8,16.6,127.0,240.01,186.81
2018,11,12,16,15,280.0,48.0,0.8,16.3,88.5,176.2,132.45
2018,11,12,16,30,195.0,33.0,0.8,16.0,50.0,119.62,77.87
2018,11,12,16,45,108.5,18.5,0.8,15.75,27.0,48.91,0.0
2018,11,12,17,0,22.0,4.0,0.8,15.5,4.0,3.93,0.0
2018,11,12,17,15,11.0,2.0,0.8,15.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,13,6,45,4.5,3.0,2.4,8.5,3.0,0.0,0.0
2018,11,13,7,0,9.0,6.0,2.4,8.5,6.0,5.9,0.0
2018,11,13,7,15,4.5,15.0,2.5,8.8,15.0,14.59,2.95
2018,11,13,7,30,0.0,24.0,2.6,9.1,24.0,23.17,13.49
2018,11,13,7,45,0.0,34.5,2.65,9.4,34.5,33.32,22.77
2018,11,13,8,0,0.0,45.0,2.7,9.7,45.0,43.46,31.82
2018,11,13,8,15,2.0,61.0,2.7,10.05,61.5,59.19,45.47
2018,11,13,8,30,4.0,77.0,2.7,10.4,78.0,75.24,59.25
2018,11,13,8,45,43.5,100.5,2.65,10.75,115.5,110.4,88.2
2018,11,13,9,0,83.0,124.0,2.6,11.1,153.0,150.63,121.57
2018,11,13,9,15,53.5,129.0,2.6,11.55,148.5,147.02,118.98
2018,11,13,9,30,24.0,134.0,2.6,12.0,144.0,142.01,114.8
2018,11,13,9,45,30.5,155.5,2.6,12.5,169.0,167.94,136.05
2018,11,13,10,0,37.0,177.0,2.6,13.0,194.0,194.61,157.61
2018,11,13,10,15,53.5,195.5,2.6,13.25,222.0,224.3,181.69
2018,11,13,10,30,70.0,214.0,2.6,13.5,250.0,255.22,206.57
2018,11,13,10,45,155.5,218.5,2.55,13.7,301.5,318.71,258.57
2018,11,13,11,0,241.0,223.0,2.5,13.9,353.0,387.52,313.94
2018,11,13,11,15,202.5,217.5,2.4,14.0,328.0,357.91,289.76
2018,11,13,11,30,164.0,212.0,2.3,14.1,303.0,331.18,268.0
2018,11,13,11,45,111.0,224.5,2.2,14.2,286.0,311.96,251.42
2018,11,13,12,0,58.0,237.0,2.1,14.3,269.0,284.49,228.15
2018,11,13,12,15,148.5,236.5,2.0,14.35,318.0,356.24,287.08
2018,11,13,12,30,239.0,236.0,1.9,14.4,367.0,429.5,345.52
2018,11,13,12,45,273.5,225.0,1.8,14.5,372.0,443.71,356.75
2018,11,13,13,0,308.0,214.0,1.7,14.6,377.0,456.73,367.35
2018,11,13,13,15,374.0,195.0,1.65,14.55,385.5,481.31,387.82
2018,11,13,13,30,440.0,176.0,1.6,14.5,394.0,511.81,412.29
2018,11,13,13,45,379.0,176.5,1.5,14.5,357.0,457.9,369.95
2018,11,13,14,0,318.0,177.0,1.4,14.5,320.0,413.18,334.63
2018,11,13,14,15,286.5,166.5,1.3,14.3,288.5,375.94,305.62
2018,11,13,14,30,255.0,156.0,1.2,14.1,257.0,339.12,276.49
2018,11,13,14,45,312.5,133.5,1.15,13.85,244.5,341.49,279.63
2018,11,13,15,0,370.0,111.0,1.1,13.6,232.0,347.58,284.7
2018,11,13,15,15,316.0,100.5,1.1,13.6,194.0,295.64,241.84
2018,11,13,15,30,262.0,90.0,1.1,13.6,156.0,239.2,194.91
2018,11,13,15,45,205.5,76.0,1.15,13.05,122.0,188.5,152.19
2018,11,13,16,0,149.0,62.0,1.2,12.5,88.0,141.89,112.15
2018,11,13,16,15,86.5,45.5,1.25,12.35,59.5,88.46,66.24
2018,11,13,16,30,24.0,29.0,1.3,12.2,31.0,40.85,23.73
2018,11,13,16,45,18.5,16.5,1.3,12.0,17.5,21.42,0.0
2018,11,13,17,0,13.0,4.0,1.3,11.8,4.0,3.93,0.0
2018,11,13,17,15,6.5,2.0,1.35,11.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,45,29.0,5.5,2.2,6.75,6.0,0.0,0.0
2018,11,14,7,0,58.0,11.0,2.2,6.8,12.0,10.81,0.0
2018,11,14,7,15,148.0,26.0,2.25,7.35,39.5,20.52,4.92
2018,11,14,7,30,238.0,41.0,2.3,7.9,67.0,43.34,24.64
2018,11,14,7,45,310.0,55.5,2.3,8.45,106.0,77.93,48.06
2018,11,14,8,0,382.0,70.0,2.3,9.0,145.0,119.97,80.09
2018,11,14,8,15,421.0,81.0,2.3,9.45,182.0,159.49,113.68
2018,11,14,8,30,460.0,92.0,2.3,9.9,219.0,202.45,151.35
2018,11,14,8,45,497.5,101.5,2.3,10.35,258.0,246.71,190.47
2018,11,14,9,0,535.0,111.0,2.3,10.8,297.0,293.71,231.61
2018,11,14,9,15,557.5,119.5,2.25,11.3,331.5,336.39,268.74
2018,11,14,9,30,580.0,128.0,2.2,11.8,366.0,379.85,305.64
2018,11,14,9,45,589.5,135.0,2.1,12.3,392.5,416.28,335.98
2018,11,14,10,0,599.0,142.0,2.0,12.8,419.0,451.97,364.84
2018,11,14,10,15,621.0,144.0,2.0,13.4,444.5,490.32,395.17
2018,11,14,10,30,643.0,146.0,2.0,14.0,470.0,526.57,423.22
2018,11,14,10,45,651.0,148.5,1.95,14.55,486.5,554.28,443.99
2018,11,14,11,0,659.0,151.0,1.9,15.1,503.0,580.34,463.08
2018,11,14,11,15,665.0,155.0,1.8,15.5,515.5,604.84,480.53
2018,11,14,11,30,671.0,159.0,1.7,15.9,528.0,627.31,496.08
2018,11,14,11,45,679.0,157.5,1.65,16.3,532.5,643.28,507.1
2018,11,14,12,0,687.0,156.0,1.6,16.7,537.0,656.96,516.35
2018,11,14,12,15,674.5,158.5,1.5,16.95,530.0,658.04,515.98
2018,11,14,12,30,662.0,161.0,1.4,17.2,523.0,656.4,513.69
2018,11,14,12,45,642.0,163.0,1.35,17.4,507.5,646.31,505.73
2018,11,14,13,0,622.0,165.0,1.3,17.6,492.0,631.33,494.37
2018,11,14,13,15,609.5,162.0,1.25,17.7,472.5,616.7,483.61
2018,11,14,13,30,597.0,159.0,1.2,17.8,453.0,600.0,471.28
2018,11,14,13,45,579.0,154.5,1.15,17.85,427.0,575.98,453.58
2018,11,14,14,0,561.0,150.0,1.1,17.9,401.0,550.41,434.61
2018,11,14,14,15,537.0,143.5,1.05,17.7,369.5,517.41,410.28
2018,11,14,14,30,513.0,137.0,1.0,17.5,338.0,483.6,384.95
2018,11,14,14,45,465.0,128.0,0.95,17.3,296.5,432.29,345.67
2018,11,14,15,0,417.0,119.0,0.9,17.1,255.0,382.19,306.6
2018,11,14,15,15,391.5,106.5,0.9,17.1,220.5,341.68,274.23
2018,11,14,15,30,366.0,94.0,0.9,17.1,186.0,301.77,241.3
2018,11,14,15,45,308.5,79.0,1.1,16.2,146.0,245.37,195.38
2018,11,14,16,0,251.0,64.0,1.3,15.3,106.0,192.79,151.14
2018,11,14,16,15,187.0,46.0,1.4,14.8,72.0,138.46,104.2
2018,11,14,16,30,123.0,28.0,1.5,14.3,38.0,87.44,53.72
2018,11,14,16,45,67.5,15.5,1.6,13.85,20.5,34.09,0.0
2018,11,14,17,0,12.0,3.0,1.7,13.4,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,15.0,3.5,2.35,7.05,4.0,0.0,0.0
2018,11,15,7,0,30.0,7.0,2.4,7.0,8.0,6.88,0.0
2018,11,15,7,15,90.5,23.0,2.4,7.45,31.5,19.28,2.36
2018,11,15,7,30,151.0,39.0,2.4,7.9,55.0,39.06,23.11
2018,11,15,7,45,211.5,57.0,2.45,8.4,91.0,70.43,45.74
2018,11,15,8,0,272.0,75.0,2.5,8.9,127.0,108.31,75.06
2018,11,15,8,15,315.5,89.5,2.5,9.3,164.0,146.28,106.8
2018,11,15,8,30,359.0,104.0,2.5,9.7,201.0,188.37,142.98
2018,11,15,8,45,385.5,115.0,2.55,10.1,234.5,226.0,176.33
2018,11,15,9,0,412.0,126.0,2.6,10.5,268.0,265.54,211.08
2018,11,15,9,15,443.0,134.0,2.5,10.95,301.5,305.51,245.53
2018,11,15,9,30,474.0,142.0,2.4,11.4,335.0,347.24,280.8
2018,11,15,9,45,491.0,146.0,2.35,11.85,359.0,379.94,308.31
2018,11,15,10,0,508.0,150.0,2.3,12.3,383.0,412.69,335.27
2018,11,15,10,15,557.0,155.0,2.25,12.85,423.0,463.42,375.61
2018,11,15,10,30,606.0,160.0,2.2,13.4,463.0,515.83,416.29
2018,11,15,10,45,618.5,163.5,2.2,13.9,482.0,546.08,439.34
2018,11,15,11,0,631.0,167.0,2.2,14.4,501.0,577.01,462.53
2018,11,15,11,15,638.0,168.0,2.1,14.75,511.5,598.52,478.12
2018,11,15,11,30,645.0,169.0,2.0,15.1,522.0,618.1,492.01
2018,11,15,11,45,644.0,170.0,1.9,15.45,523.5,630.17,500.04
2018,11,15,12,0,643.0,171.0,1.8,15.8,525.0,639.85,506.19
2018,11,15,12,15,613.5,177.0,1.75,16.0,512.5,630.28,498.34
2018,11,15,12,30,584.0,183.0,1.7,16.2,500.0,620.47,490.39
2018,11,15,12,45,569.0,185.0,1.6,16.4,488.0,614.2,484.97
2018,11,15,13,0,554.0,187.0,1.5,16.6,476.0,605.83,477.96
2018,11,15,13,15,546.0,182.0,1.45,16.65,458.0,592.73,468.34
2018,11,15,13,30,538.0,177.0,1.4,16.7,440.0,577.67,457.27
2018,11,15,13,45,519.5,171.0,1.35,16.75,413.5,552.6,438.6
2018,11,15,14,0,501.0,165.0,1.3,16.8,387.0,526.16,418.8
2018,11,15,14,15,470.5,155.0,1.2,16.65,351.5,486.49,388.78
2018,11,15,14,30,440.0,145.0,1.1,16.5,316.0,446.47,358.12
2018,11,15,14,45,425.5,135.0,1.0,16.35,286.5,415.85,334.3
2018,11,15,15,0,411.0,125.0,0.9,16.2,257.0,384.66,309.41
2018,11,15,15,15,370.0,112.0,0.9,16.2,218.5,335.8,270.2
2018,11,15,15,30,329.0,99.0,0.9,16.2,180.0,288.65,231.49
2018,11,15,15,45,280.0,82.0,0.95,15.3,141.5,229.46,183.01
2018,11,15,16,0,231.0,65.0,1.0,14.4,103.0,179.57,140.75
2018,11,15,16,15,170.0,46.0,1.0,14.15,69.5,125.9,94.24
2018,11,15,16,30,109.0,27.0,1.0,13.9,36.0,74.66,43.68
2018,11,15,16,45,59.5,14.5,0.95,13.65,19.0,30.77,0.0
2018,11,15,17,0,10.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,45,23.0,4.0,2.4,7.2,4.5,0.0,0.0
2018,11,16,7,0,46.0,8.0,2.4,7.2,9.0,7.86,0.0
2018,11,16,7,15,143.0,22.5,2.4,7.75,35.5,17.71,0.0
2018,11,16,7,30,240.0,37.0,2.4,8.3,62.0,38.42,20.79
2018,11,16,7,45,320.5,50.5,2.45,8.85,100.5,72.42,43.07
2018,11,16,8,0,401.0,64.0,2.5,9.4,139.0,114.69,74.54
2018,11,16,8,15,457.5,73.0,2.45,9.8,179.5,156.21,108.95
2018,11,16,8,30,514.0,82.0,2.4,10.2,220.0,203.92,150.12
2018,11,16,8,45,554.0,89.5,2.35,10.65,259.5,249.29,190.41
2018,11,16,9,0,594.0,97.0,2.3,11.1,299.0,297.53,232.88
2018,11,16,9,15,590.0,109.5,2.3,11.6,328.5,336.67,267.93
2018,11,16,9,30,586.0,122.0,2.3,12.1,358.0,374.25,300.62
2018,11,16,9,45,563.5,139.5,2.25,12.6,380.5,405.16,326.87
2018,11,16,10,0,541.0,157.0,2.2,13.1,403.0,434.6,350.91
2018,11,16,10,15,557.0,162.0,2.15,13.5,427.0,468.82,378.25
2018,11,16,10,30,573.0,167.0,2.1,13.9,451.0,502.51,404.53
2018,11,16,10,45,583.5,170.0,2.05,14.35,468.0,530.13,425.55
2018,11,16,11,0,594.0,173.0,2.0,14.8,485.0,556.46,445.19
2018,11,16,11,15,600.5,174.5,1.9,15.05,495.5,577.2,460.37
2018,11,16,11,30,607.0,176.0,1.8,15.3,506.0,596.16,473.96
2018,11,16,11,45,609.5,176.5,1.7,15.6,509.0,609.45,483.01
2018,11,16,12,0,612.0,177.0,1.6,15.9,512.0,620.62,490.36
2018,11,16,12,15,627.0,170.0,1.55,16.1,510.5,632.54,498.98
2018,11,16,12,30,642.0,163.0,1.5,16.3,509.0,640.24,504.48
2018,11,16,12,45,659.0,154.0,1.45,16.5,502.0,644.79,507.77
2018,11,16,13,0,676.0,145.0,1.4,16.7,495.0,646.68,509.13
2018,11,16,13,15,665.0,142.0,1.35,16.8,475.5,632.75,498.7
2018,11,16,13,30,654.0,139.0,1.3,16.9,456.0,616.46,486.63
2018,11,16,13,45,622.0,137.0,1.2,17.0,425.5,584.88,462.66
2018,11,16,14,0,590.0,135.0,1.1,17.1,395.0,549.35,435.75
2018,11,16,14,15,582.0,127.0,1.0,17.05,367.5,524.35,416.93
2018,11,16,14,30,574.0,119.0,0.9,17.0,340.0,497.68,396.42
2018,11,16,14,45,541.5,111.5,0.8,16.95,303.5,455.77,363.78
2018,11,16,15,0,509.0,104.0,0.7,16.9,267.0,413.99,330.7
2018,11,16,15,15,465.0,95.0,0.7,16.9,228.0,364.96,291.69
2018,11,16,15,30,421.0,86.0,0.7,16.9,189.0,317.66,252.97
2018,11,16,15,45,361.5,73.5,0.65,16.3,149.5,261.46,206.57
2018,11,16,16,0,302.0,61.0,0.6,15.7,110.0,209.18,162.25
2018,11,16,16,15,223.5,45.0,0.55,15.45,75.0,150.18,111.51
2018,11,16,16,30,145.0,29.0,0.5,15.2,40.0,94.61,54.09
2018,11,16,16,45,79.0,16.0,0.5,14.9,21.5,37.52,0.0
2018,11,16,17,0,13.0,3.0,0.5,14.6,3.0,0.0,0.0
2018,11,16,17,15,6.5,1.5,0.6,14.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,1.9,7.2,4.0,0.0,0.0
2018,11,17,7,0,38.0,8.0,1.9,7.2,8.0,7.86,0.0
2018,11,17,7,15,125.5,22.5,1.9,7.6,33.0,17.79,0.0
2018,11,17,7,30,213.0,37.0,1.9,8.0,58.0,36.96,20.23
2018,11,17,7,45,292.0,51.0,1.85,8.4,96.0,69.65,42.02
2018,11,17,8,0,371.0,65.0,1.8,8.8,134.0,110.48,72.37
2018,11,17,8,15,295.0,81.0,1.75,9.15,144.5,132.57,95.73
2018,11,17,8,30,219.0,97.0,1.7,9.5,155.0,145.97,111.83
2018,11,17,8,45,183.0,117.0,1.65,9.85,170.5,167.22,132.32
2018,11,17,9,0,147.0,137.0,1.6,10.2,186.0,183.53,147.76
2018,11,17,9,15,150.0,152.5,1.5,10.75,207.5,207.63,168.16
2018,11,17,9,30,153.0,168.0,1.4,11.3,229.0,231.83,188.14
2018,11,17,9,45,329.0,156.0,1.3,11.9,300.5,309.91,251.08
2018,11,17,10,0,505.0,144.0,1.2,12.5,372.0,401.88,323.95
2018,11,17,10,15,649.0,121.5,1.1,12.9,431.0,476.27,381.95
2018,11,17,10,30,793.0,99.0,1.0,13.3,490.0,554.87,441.87
2018,11,17,10,45,802.5,100.5,0.9,13.7,508.0,586.08,464.1
2018,11,17,11,0,812.0,102.0,0.8,14.1,526.0,615.27,484.56
2018,11,17,11,15,816.5,102.5,0.75,14.3,536.0,638.01,500.67
2018,11,17,11,30,821.0,103.0,0.7,14.5,546.0,658.16,514.62
2018,11,17,11,45,822.5,103.5,0.6,14.75,549.0,673.59,524.18
2018,11,17,12,0,824.0,104.0,0.5,15.0,552.0,686.15,531.47
2018,11,17,12,15,795.5,112.5,0.55,15.1,542.0,685.86,531.51
2018,11,17,12,30,767.0,121.0,0.6,15.2,532.0,680.53,528.15
2018,11,17,12,45,725.5,131.5,0.6,15.3,513.0,665.21,516.88
2018,11,17,13,0,684.0,142.0,0.6,15.4,494.0,647.03,503.62
2018,11,17,13,15,674.5,138.5,0.7,15.35,475.0,633.62,495.91
2018,11,17,13,30,665.0,135.0,0.8,15.3,456.0,617.79,486.15
2018,11,17,13,45,650.5,131.0,0.85,15.3,430.5,595.79,471.01
2018,11,17,14,0,636.0,127.0,0.9,15.3,405.0,571.78,454.13
2018,11,17,14,15,614.0,121.5,0.95,15.1,373.5,539.61,431.1
2018,11,17,14,30,592.0,116.0,1.0,14.9,342.0,506.15,406.56
2018,11,17,14,45,561.5,108.5,1.05,14.75,305.5,464.63,375.04
2018,11,17,15,0,531.0,101.0,1.1,14.6,269.0,421.49,341.4
2018,11,17,15,15,486.5,92.5,1.1,14.6,230.0,372.21,301.43
2018,11,17,15,30,442.0,84.0,1.1,14.6,191.0,324.64,261.73
2018,11,17,15,45,379.0,72.0,1.2,13.5,151.0,266.82,213.92
2018,11,17,16,0,316.0,60.0,1.3,12.4,111.0,213.18,168.04
2018,11,17,16,15,226.5,44.5,1.4,11.85,75.0,150.41,113.34
2018,11,17,16,30,137.0,29.0,1.5,11.3,39.0,91.41,50.93
2018,11,17,16,45,72.5,15.5,1.6,10.7,20.5,35.12,0.0
2018,11,17,17,0,8.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.7,9.9,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
