Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,7,0,18.0,3.0,0.5,12.0,2.0,0.0,0.0
2018,11,28,7,15,18.0,9.0,0.55,12.15,9.0,8.85,0.0
2018,11,28,7,30,18.0,15.0,0.6,12.3,16.0,13.84,0.86
2018,11,28,7,45,9.0,27.5,0.6,12.4,28.0,26.83,15.8
2018,11,28,8,0,0.0,40.0,0.6,12.5,40.0,38.48,26.72
2018,11,28,8,15,1.0,56.5,0.75,12.8,56.5,54.48,40.62
2018,11,28,8,30,2.0,73.0,0.9,13.1,73.0,70.73,54.6
2018,11,28,8,45,20.5,89.5,1.0,13.4,95.5,92.13,72.17
2018,11,28,9,0,39.0,106.0,1.1,13.7,118.0,115.14,91.12
2018,11,28,9,15,41.5,122.0,1.15,13.95,136.0,133.98,106.88
2018,11,28,9,30,44.0,138.0,1.2,14.2,154.0,153.12,122.69
2018,11,28,9,45,32.0,138.0,1.2,14.45,150.0,150.18,120.24
2018,11,28,10,0,20.0,138.0,1.2,14.7,146.0,144.02,115.05
2018,11,28,10,15,37.5,152.0,1.3,14.85,168.5,170.15,136.46
2018,11,28,10,30,55.0,166.0,1.4,15.0,191.0,195.38,156.97
2018,11,28,10,45,352.5,140.5,1.45,15.1,311.0,349.89,283.72
2018,11,28,11,0,650.0,115.0,1.5,15.2,431.0,509.57,409.45
2018,11,28,11,15,737.0,100.5,1.55,15.3,466.5,562.74,450.16
2018,11,28,11,30,824.0,86.0,1.6,15.4,502.0,615.54,490.96
2018,11,28,11,45,788.5,91.5,1.65,15.5,491.5,613.02,489.12
2018,11,28,12,0,753.0,97.0,1.7,15.6,481.0,606.74,484.82
2018,11,28,12,15,792.0,89.5,1.85,15.6,491.0,632.2,505.7
2018,11,28,12,30,831.0,82.0,2.0,15.6,501.0,655.2,524.39
2018,11,28,12,45,732.5,103.0,2.1,15.6,466.0,617.33,495.49
2018,11,28,13,0,634.0,124.0,2.2,15.6,431.0,574.74,463.02
2018,11,28,13,15,532.0,138.0,2.3,15.5,389.0,516.75,418.6
2018,11,28,13,30,430.0,152.0,2.4,15.4,347.0,462.24,375.9
2018,11,28,13,45,489.5,134.0,2.45,15.35,344.0,476.08,388.44
2018,11,28,14,0,549.0,116.0,2.5,15.3,341.0,489.48,399.93
2018,11,28,14,15,643.5,92.5,2.45,15.2,336.5,511.15,417.78
2018,11,28,14,30,738.0,69.0,2.4,15.1,332.0,523.19,427.53
2018,11,28,14,45,462.5,79.0,2.35,15.0,238.0,364.79,299.96
2018,11,28,15,0,187.0,89.0,2.3,14.9,144.0,205.73,168.52
2018,11,28,15,15,124.0,81.0,2.3,14.9,115.0,153.64,124.64
2018,11,28,15,30,61.0,73.0,2.3,14.9,86.0,112.56,89.36
2018,11,28,15,45,48.5,58.5,2.0,14.45,67.5,83.91,64.72
2018,11,28,16,0,36.0,44.0,1.7,14.0,49.0,61.71,45.29
2018,11,28,16,15,18.5,29.5,1.7,13.85,32.0,38.34,24.33
2018,11,28,16,30,1.0,15.0,1.7,13.7,15.0,14.78,0.0
2018,11,28,16,45,0.5,7.5,1.7,13.6,7.5,7.5,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,13.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.35,13.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.75,13.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.8,13.2,1.0,0.0,0.0
2018,11,29,7,15,14.0,13.5,6.75,13.15,14.5,13.27,0.0
2018,11,29,7,30,28.0,26.0,6.7,13.1,28.0,22.52,2.75
2018,11,29,7,45,47.5,37.5,6.65,13.1,43.5,36.78,22.39
2018,11,29,8,0,67.0,49.0,6.6,13.1,59.0,53.07,35.88
2018,11,29,8,15,58.0,57.0,6.5,13.15,67.5,63.67,45.72
2018,11,29,8,30,49.0,65.0,6.4,13.2,76.0,72.71,54.37
2018,11,29,8,45,51.0,75.5,6.35,13.2,89.0,86.03,66.19
2018,11,29,9,0,53.0,86.0,6.3,13.2,102.0,99.51,78.06
2018,11,29,9,15,168.5,107.5,6.3,13.25,166.5,165.71,132.29
2018,11,29,9,30,284.0,129.0,6.3,13.3,231.0,239.53,193.62
2018,11,29,9,45,269.5,145.5,6.3,13.3,249.0,262.75,214.31
2018,11,29,10,0,255.0,162.0,6.3,13.3,267.0,284.39,233.21
2018,11,29,10,15,295.0,159.5,6.3,13.35,288.0,311.62,256.61
2018,11,29,10,30,335.0,157.0,6.3,13.4,309.0,340.59,281.41
2018,11,29,10,45,284.5,143.5,6.3,13.45,276.0,309.22,256.12
2018,11,29,11,0,234.0,130.0,6.3,13.5,243.0,273.97,227.21
2018,11,29,11,15,281.5,167.5,6.25,13.55,306.5,348.98,289.24
2018,11,29,11,30,329.0,205.0,6.2,13.6,370.0,425.66,351.57
2018,11,29,11,45,443.5,178.0,6.1,13.65,402.0,482.72,399.44
2018,11,29,12,0,558.0,151.0,6.0,13.7,434.0,535.23,443.47
2018,11,29,12,15,502.5,153.5,5.9,13.75,407.0,507.84,420.91
2018,11,29,12,30,447.0,156.0,5.8,13.8,380.0,477.83,396.3
2018,11,29,12,45,345.5,164.5,5.7,13.8,335.5,413.56,343.27
2018,11,29,13,0,244.0,173.0,5.6,13.8,291.0,356.22,295.11
2018,11,29,13,15,253.5,161.5,5.45,13.8,280.0,349.51,290.23
2018,11,29,13,30,263.0,150.0,5.3,13.8,269.0,341.65,284.25
2018,11,29,13,45,284.5,148.5,5.15,13.75,270.5,351.8,292.95
2018,11,29,14,0,306.0,147.0,5.0,13.7,272.0,360.49,300.28
2018,11,29,14,15,319.0,132.5,4.85,13.6,254.0,347.09,289.61
2018,11,29,14,30,332.0,118.0,4.7,13.5,236.0,340.4,284.08
2018,11,29,14,45,482.5,91.5,4.6,13.4,243.0,386.18,322.59
2018,11,29,15,0,633.0,65.0,4.5,13.3,250.0,425.74,354.11
2018,11,29,15,15,612.5,58.5,4.5,13.3,216.0,388.61,321.24
2018,11,29,15,30,592.0,52.0,4.5,13.3,182.0,351.09,287.17
2018,11,29,15,45,478.5,46.0,4.35,12.95,136.5,274.24,220.56
2018,11,29,16,0,365.0,40.0,4.2,12.6,91.0,204.79,159.65
2018,11,29,16,15,291.5,31.5,4.25,12.45,63.0,154.91,111.21
2018,11,29,16,30,218.0,23.0,4.3,12.3,35.0,102.27,11.02
2018,11,29,16,45,109.0,11.5,4.35,12.1,17.5,39.89,0.0
2018,11,29,17,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,7,15,20.5,10.0,3.9,10.35,11.0,9.83,0.0
2018,11,30,7,30,41.0,20.0,4.0,10.6,22.0,17.86,0.0
2018,11,30,7,45,73.0,36.0,4.05,10.9,44.5,36.41,21.5
2018,11,30,8,0,105.0,52.0,4.1,11.2,67.0,58.96,39.49
2018,11,30,8,15,118.0,67.5,4.15,11.45,89.5,82.14,58.96
2018,11,30,8,30,131.0,83.0,4.2,11.7,112.0,106.37,79.88
2018,11,30,8,45,233.0,91.5,4.3,11.9,155.0,147.67,112.5
2018,11,30,9,0,335.0,100.0,4.4,12.1,198.0,199.26,154.97
2018,11,30,9,15,504.0,89.5,4.3,12.35,258.0,263.23,207.24
2018,11,30,9,30,673.0,79.0,4.2,12.6,318.0,339.16,270.31
2018,11,30,9,45,707.0,81.0,4.15,12.8,351.5,383.64,309.33
2018,11,30,10,0,741.0,83.0,4.1,13.0,385.0,428.98,348.35
2018,11,30,10,15,791.0,78.0,4.05,13.2,418.5,474.87,387.16
2018,11,30,10,30,841.0,73.0,4.0,13.4,452.0,521.99,426.26
2018,11,30,10,45,833.5,77.5,3.95,13.55,465.5,548.11,448.03
2018,11,30,11,0,826.0,82.0,3.9,13.7,479.0,571.3,467.01
2018,11,30,11,15,833.0,82.5,3.9,13.8,490.5,595.88,487.02
2018,11,30,11,30,840.0,83.0,3.9,13.9,502.0,618.01,504.8
2018,11,30,11,45,836.5,85.0,3.85,14.0,505.0,632.53,516.24
2018,11,30,12,0,833.0,87.0,3.8,14.1,508.0,644.08,525.25
2018,11,30,12,15,854.0,80.0,3.85,14.1,509.0,658.72,537.48
2018,11,30,12,30,875.0,73.0,3.9,14.1,510.0,666.96,544.83
2018,11,30,12,45,875.0,71.0,3.9,14.15,499.5,667.23,545.21
2018,11,30,13,0,875.0,69.0,3.9,14.2,489.0,664.38,543.35
2018,11,30,13,15,867.0,67.5,3.9,14.15,470.5,653.72,535.78
2018,11,30,13,30,859.0,66.0,3.9,14.1,452.0,640.11,525.64
2018,11,30,13,45,847.5,64.0,3.9,14.05,427.0,620.85,510.94
2018,11,30,14,0,836.0,62.0,3.9,14.0,402.0,598.99,493.96
2018,11,30,14,15,817.0,60.0,3.85,13.9,371.0,574.04,474.01
2018,11,30,14,30,798.0,58.0,3.8,13.8,340.0,543.23,449.09
2018,11,30,14,45,770.5,55.5,3.8,13.7,304.5,505.42,418.05
2018,11,30,15,0,743.0,53.0,3.8,13.6,269.0,466.65,385.37
2018,11,30,15,15,700.5,49.5,3.8,13.6,229.5,418.63,344.07
2018,11,30,15,30,658.0,46.0,3.8,13.6,190.0,371.31,302.13
2018,11,30,15,45,592.0,41.5,3.5,13.05,150.0,313.93,251.24
2018,11,30,16,0,526.0,37.0,3.2,12.5,110.0,259.68,201.62
2018,11,30,16,15,401.0,29.5,3.15,12.15,73.5,190.68,136.46
2018,11,30,16,30,276.0,22.0,3.1,11.8,37.0,118.8,9.17
2018,11,30,16,45,138.0,11.0,3.05,11.45,18.5,46.94,0.0
2018,11,30,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,1,7,15,41.5,12.0,3.9,11.8,14.5,11.8,0.0
2018,12,1,7,30,83.0,24.0,4.0,11.9,29.0,20.0,0.0
2018,12,1,7,45,59.0,20.0,4.05,12.0,25.0,20.8,9.28
2018,12,1,8,0,35.0,16.0,4.1,12.1,21.0,18.57,8.48
2018,12,1,8,15,17.5,19.0,4.25,12.15,21.5,21.13,11.58
2018,12,1,8,30,0.0,22.0,4.4,12.2,22.0,21.22,12.57
2018,12,1,8,45,5.5,34.5,4.5,12.2,36.0,34.63,23.99
2018,12,1,9,0,11.0,47.0,4.6,12.2,50.0,48.95,36.23
2018,12,1,9,15,95.5,77.0,4.7,12.25,110.0,108.43,85.51
2018,12,1,9,30,180.0,107.0,4.8,12.3,170.0,176.7,142.64
2018,12,1,9,45,447.5,98.0,4.9,12.35,274.5,289.64,235.85
2018,12,1,10,0,715.0,89.0,5.0,12.4,379.0,421.5,344.63
2018,12,1,10,15,531.5,92.5,5.1,12.5,315.5,362.06,298.74
2018,12,1,10,30,348.0,96.0,5.2,12.6,252.0,286.04,237.36
2018,12,1,10,45,392.0,106.5,5.3,12.65,289.0,332.64,276.95
2018,12,1,11,0,436.0,117.0,5.4,12.7,326.0,380.58,317.08
2018,12,1,11,15,604.0,108.5,5.45,12.75,405.0,486.34,404.82
2018,12,1,11,30,772.0,100.0,5.5,12.8,484.0,593.85,492.38
2018,12,1,11,45,786.0,98.0,5.55,12.85,491.0,612.69,507.87
2018,12,1,12,0,800.0,96.0,5.6,12.9,498.0,630.68,522.83
2018,12,1,12,15,820.0,91.0,5.55,12.9,500.5,646.77,536.14
2018,12,1,12,30,840.0,86.0,5.5,12.9,503.0,660.15,547.21
2018,12,1,12,45,801.0,92.0,5.5,12.9,482.5,643.69,534.19
2018,12,1,13,0,762.0,98.0,5.5,12.9,462.0,626.64,520.61
2018,12,1,13,15,784.5,89.5,5.45,12.9,452.0,626.78,521.44
2018,12,1,13,30,807.0,81.0,5.4,12.9,442.0,626.06,521.32
2018,12,1,13,45,711.5,92.0,5.4,12.85,397.5,571.3,476.88
2018,12,1,14,0,616.0,103.0,5.4,12.8,353.0,514.23,430.22
2018,12,1,14,15,684.5,86.5,5.35,12.7,344.0,526.08,440.6
2018,12,1,14,30,753.0,70.0,5.3,12.6,335.0,529.87,443.77
2018,12,1,14,45,722.0,66.5,5.25,12.5,299.0,490.11,410.3
2018,12,1,15,0,691.0,63.0,5.2,12.4,263.0,452.54,377.86
2018,12,1,15,15,644.0,59.0,5.2,12.4,224.0,403.59,335.16
2018,12,1,15,30,597.0,55.0,5.2,12.4,185.0,355.81,292.34
2018,12,1,15,45,529.0,48.5,4.8,12.05,145.5,297.84,240.28
2018,12,1,16,0,461.0,42.0,4.4,11.7,106.0,243.58,190.34
2018,12,1,16,15,341.5,32.5,4.3,11.45,70.5,172.8,123.88
2018,12,1,16,30,222.0,23.0,4.2,11.2,35.0,102.82,3.77
2018,12,1,16,45,111.0,11.5,4.1,10.95,17.5,40.33,0.0
2018,12,1,17,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,2,7,15,155.0,10.5,1.8,7.35,18.5,10.32,0.0
2018,12,2,7,30,310.0,21.0,1.7,7.6,37.0,17.23,0.0
2018,12,2,7,45,438.0,27.5,1.65,7.85,74.0,42.71,17.76
2018,12,2,8,0,566.0,34.0,1.6,8.1,111.0,84.42,42.6
2018,12,2,8,15,632.5,38.5,1.55,8.35,152.0,128.08,75.61
2018,12,2,8,30,699.0,43.0,1.5,8.6,193.0,177.66,117.35
2018,12,2,8,45,740.0,46.0,1.45,8.85,233.0,225.1,160.26
2018,12,2,9,0,781.0,49.0,1.4,9.1,273.0,275.13,205.81
2018,12,2,9,15,804.0,52.5,1.4,9.3,309.0,321.96,248.89
2018,12,2,9,30,827.0,56.0,1.4,9.5,345.0,369.1,291.32
2018,12,2,9,45,841.5,58.5,1.35,9.75,375.5,411.09,328.45
2018,12,2,10,0,856.0,61.0,1.3,10.0,406.0,452.45,363.92
2018,12,2,10,15,869.5,62.5,1.25,10.15,431.5,491.04,396.28
2018,12,2,10,30,883.0,64.0,1.2,10.3,457.0,528.12,426.49
2018,12,2,10,45,892.0,65.0,1.2,10.45,476.0,560.44,452.58
2018,12,2,11,0,901.0,66.0,1.2,10.6,495.0,590.53,476.4
2018,12,2,11,15,906.5,66.5,1.15,10.8,506.5,615.58,495.44
2018,12,2,11,30,912.0,67.0,1.1,11.0,518.0,637.92,512.03
2018,12,2,11,45,913.5,67.0,1.0,11.2,521.5,654.32,523.38
2018,12,2,12,0,915.0,67.0,0.9,11.4,525.0,667.65,532.18
2018,12,2,12,15,914.5,66.5,0.9,11.5,521.5,675.96,538.5
2018,12,2,12,30,914.0,66.0,0.9,11.6,518.0,681.05,542.22
2018,12,2,12,45,840.5,81.0,0.9,11.75,489.5,656.0,523.19
2018,12,2,13,0,767.0,96.0,0.9,11.9,461.0,626.25,500.68
2018,12,2,13,15,774.0,89.0,0.85,11.85,445.5,617.96,495.11
2018,12,2,13,30,781.0,82.0,0.8,11.8,430.0,609.01,488.59
2018,12,2,13,45,821.5,71.0,0.75,11.75,419.0,613.74,492.35
2018,12,2,14,0,862.0,60.0,0.7,11.7,408.0,610.26,489.74
2018,12,2,14,15,789.0,64.0,0.7,11.55,363.5,559.64,451.31
2018,12,2,14,30,716.0,68.0,0.7,11.4,319.0,505.22,409.75
2018,12,2,14,45,657.0,69.0,0.7,11.25,280.5,458.8,373.39
2018,12,2,15,0,598.0,70.0,0.7,11.1,242.0,411.03,334.94
2018,12,2,15,15,503.0,67.5,0.7,11.1,197.5,342.81,279.18
2018,12,2,15,30,408.0,65.0,0.7,11.1,153.0,277.18,224.4
2018,12,2,15,45,349.0,55.0,0.85,10.85,119.0,226.55,181.11
2018,12,2,16,0,290.0,45.0,1.0,10.6,85.0,179.78,139.67
2018,12,2,16,15,206.5,32.0,1.1,10.4,55.5,125.08,88.86
2018,12,2,16,30,123.0,19.0,1.2,10.2,26.0,68.32,0.0
2018,12,2,16,45,61.5,9.5,1.3,10.0,13.0,25.41,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,3,7,15,66.0,9.5,3.1,5.65,13.0,9.34,0.0
2018,12,3,7,30,132.0,19.0,3.2,5.9,26.0,14.95,0.0
2018,12,3,7,45,135.5,27.5,3.3,6.2,40.5,28.93,14.05
2018,12,3,8,0,139.0,36.0,3.4,6.5,55.0,46.27,28.04
2018,12,3,8,15,69.5,49.0,3.35,6.85,58.5,57.0,40.46
2018,12,3,8,30,0.0,62.0,3.3,7.2,62.0,59.78,46.36
2018,12,3,8,45,70.5,83.0,3.25,7.6,103.0,98.18,77.23
2018,12,3,9,0,141.0,104.0,3.2,8.0,144.0,142.76,114.02
2018,12,3,9,15,444.5,85.5,3.2,8.3,235.0,234.16,186.23
2018,12,3,9,30,748.0,67.0,3.2,8.6,326.0,349.13,279.98
2018,12,3,9,45,777.5,67.0,3.15,8.95,358.0,392.2,318.32
2018,12,3,10,0,807.0,67.0,3.1,9.3,390.0,435.58,356.26
2018,12,3,10,15,638.0,104.5,3.15,9.55,370.0,423.13,348.57
2018,12,3,10,30,469.0,142.0,3.2,9.8,350.0,394.95,326.65
2018,12,3,10,45,308.0,174.0,3.2,10.0,313.0,351.41,290.93
2018,12,3,11,0,147.0,206.0,3.2,10.2,276.0,298.23,245.93
2018,12,3,11,15,178.5,207.0,3.2,10.35,293.5,322.38,266.28
2018,12,3,11,30,210.0,208.0,3.2,10.5,311.0,347.32,286.96
2018,12,3,11,45,308.5,197.5,3.2,10.65,350.5,408.43,337.74
2018,12,3,12,0,407.0,187.0,3.2,10.8,390.0,472.1,389.76
2018,12,3,12,15,398.0,187.5,3.15,10.9,385.0,472.23,389.49
2018,12,3,12,30,389.0,188.0,3.1,11.0,380.0,463.69,382.81
2018,12,3,12,45,360.5,189.0,3.05,11.1,363.5,448.33,370.26
2018,12,3,13,0,332.0,190.0,3.0,11.2,347.0,431.71,356.68
2018,12,3,13,15,232.0,184.5,3.0,11.3,292.5,360.01,297.82
2018,12,3,13,30,132.0,179.0,3.0,11.4,238.0,281.14,232.34
2018,12,3,13,45,69.0,148.5,3.05,11.45,179.0,198.84,163.86
2018,12,3,14,0,6.0,118.0,3.1,11.5,120.0,120.93,97.58
2018,12,3,14,15,11.0,109.0,3.1,11.45,113.0,114.88,92.86
2018,12,3,14,30,16.0,100.0,3.1,11.4,106.0,108.62,87.79
2018,12,3,14,45,28.5,95.5,3.1,11.35,104.5,115.35,93.77
2018,12,3,15,0,41.0,91.0,3.1,11.3,103.0,117.5,95.66
2018,12,3,15,15,20.5,67.0,3.1,11.3,73.0,79.47,62.85
2018,12,3,15,30,0.0,43.0,3.1,11.3,43.0,41.53,30.05
2018,12,3,15,45,0.0,33.0,3.0,10.85,33.0,31.86,21.58
2018,12,3,16,0,0.0,23.0,2.9,10.4,23.0,22.19,13.03
2018,12,3,16,15,9.5,15.0,2.9,10.15,15.5,17.87,8.33
2018,12,3,16,30,19.0,7.0,2.9,9.9,8.0,15.16,0.0
2018,12,3,16,45,9.5,3.5,2.9,9.7,4.0,5.92,0.0
2018,12,3,17,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.0,4.15,7.75,5.5,4.91,0.0
2018,12,4,7,30,23.0,10.0,4.2,7.9,11.0,9.39,0.0
2018,12,4,7,45,11.5,18.5,4.3,8.0,19.0,18.39,8.26
2018,12,4,8,0,0.0,27.0,4.4,8.1,27.0,26.07,16.35
2018,12,4,8,15,0.0,36.5,4.4,8.4,36.5,35.25,24.65
2018,12,4,8,30,0.0,46.0,4.4,8.7,46.0,44.44,32.85
2018,12,4,8,45,0.0,44.5,4.4,9.05,44.5,42.98,31.73
2018,12,4,9,0,0.0,43.0,4.4,9.4,43.0,41.52,30.5
2018,12,4,9,15,2.5,66.0,4.4,9.8,67.0,64.62,50.37
2018,12,4,9,30,5.0,89.0,4.4,10.2,91.0,88.13,70.41
2018,12,4,9,45,12.5,115.5,4.45,10.6,120.5,117.56,95.25
2018,12,4,10,0,20.0,142.0,4.5,11.0,150.0,147.86,120.61
2018,12,4,10,15,29.0,154.5,4.4,11.25,167.0,168.29,137.54
2018,12,4,10,30,38.0,167.0,4.3,11.5,184.0,187.15,153.1
2018,12,4,10,45,41.0,175.0,4.2,11.8,194.0,198.65,162.39
2018,12,4,11,0,44.0,183.0,4.1,12.1,204.0,210.32,171.78
2018,12,4,11,15,46.0,188.0,3.9,12.3,210.5,218.32,178.14
2018,12,4,11,30,48.0,193.0,3.7,12.5,217.0,226.37,184.55
2018,12,4,11,45,41.5,176.5,3.5,12.75,197.0,205.91,167.47
2018,12,4,12,0,35.0,160.0,3.3,13.0,177.0,185.11,150.17
2018,12,4,12,15,17.5,113.0,3.15,13.0,121.5,124.77,99.95
2018,12,4,12,30,0.0,66.0,3.0,13.0,66.0,63.81,48.51
2018,12,4,12,45,0.0,64.0,2.8,13.05,64.0,61.87,46.94
2018,12,4,13,0,0.0,62.0,2.6,13.1,62.0,59.93,45.34
2018,12,4,13,15,0.0,59.0,2.65,12.95,59.0,57.02,42.96
2018,12,4,13,30,0.0,56.0,2.7,12.8,56.0,54.11,40.57
2018,12,4,13,45,0.0,67.5,2.8,12.65,67.5,65.25,50.12
2018,12,4,14,0,0.0,79.0,2.9,12.5,79.0,76.57,59.83
2018,12,4,14,15,0.0,82.5,2.95,12.35,82.5,80.38,63.18
2018,12,4,14,30,0.0,86.0,3.0,12.2,86.0,84.44,66.74
2018,12,4,14,45,0.0,80.5,3.05,12.0,80.5,79.19,62.38
2018,12,4,15,0,0.0,75.0,3.1,11.8,75.0,74.04,58.03
2018,12,4,15,15,0.0,66.0,3.1,11.8,66.0,65.18,50.37
2018,12,4,15,30,0.0,57.0,3.1,11.8,57.0,56.37,42.64
2018,12,4,15,45,0.0,45.0,3.1,11.3,45.0,44.21,32.01
2018,12,4,16,0,0.0,33.0,3.1,10.8,33.0,31.97,21.18
2018,12,4,16,15,5.0,22.0,3.0,10.55,22.5,22.97,12.35
2018,12,4,16,30,10.0,11.0,2.9,10.3,12.0,13.73,0.0
2018,12,4,16,45,5.0,5.5,2.8,10.05,6.0,6.71,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,4.05,9.1,2.5,2.46,0.0
2018,12,5,7,30,0.0,5.0,4.1,9.1,5.0,4.82,0.0
2018,12,5,7,45,23.0,12.0,4.1,9.1,15.0,12.26,3.14
2018,12,5,8,0,46.0,19.0,4.1,9.1,25.0,21.9,10.94
2018,12,5,8,15,113.5,28.5,4.1,9.15,50.0,42.84,26.0
2018,12,5,8,30,181.0,38.0,4.1,9.2,75.0,71.03,48.02
2018,12,5,8,45,138.5,46.5,4.05,9.3,78.5,78.37,57.23
2018,12,5,9,0,96.0,55.0,4.0,9.4,82.0,82.0,62.73
2018,12,5,9,15,49.0,53.5,4.0,9.55,67.5,69.04,53.28
2018,12,5,9,30,2.0,52.0,4.0,9.7,53.0,50.96,38.58
2018,12,5,9,45,28.5,86.0,3.95,9.9,97.5,96.01,77.07
2018,12,5,10,0,55.0,120.0,3.9,10.1,142.0,143.15,117.05
2018,12,5,10,15,73.5,137.5,3.8,10.35,168.5,171.98,141.3
2018,12,5,10,30,92.0,155.0,3.7,10.6,195.0,205.84,169.59
2018,12,5,10,45,100.0,158.5,3.6,10.85,204.0,217.22,179.01
2018,12,5,11,0,108.0,162.0,3.5,11.1,213.0,228.78,188.59
2018,12,5,11,15,106.5,161.5,3.4,11.3,212.5,230.59,189.99
2018,12,5,11,30,105.0,161.0,3.3,11.5,212.0,231.99,191.05
2018,12,5,11,45,126.5,161.0,3.2,11.7,223.0,247.89,204.47
2018,12,5,12,0,148.0,161.0,3.1,11.9,234.0,264.01,218.0
2018,12,5,12,15,81.5,132.0,3.05,12.05,172.0,191.68,157.31
2018,12,5,12,30,15.0,103.0,3.0,12.2,110.0,113.02,90.41
2018,12,5,12,45,8.0,105.0,2.9,12.35,108.5,107.61,85.77
2018,12,5,13,0,1.0,107.0,2.8,12.5,107.0,105.16,83.54
2018,12,5,13,15,1.0,106.5,2.75,12.55,106.5,104.81,83.31
2018,12,5,13,30,1.0,106.0,2.7,12.6,106.0,104.5,83.13
2018,12,5,13,45,0.5,89.5,2.7,12.65,89.5,87.44,68.86
2018,12,5,14,0,0.0,73.0,2.7,12.7,73.0,70.58,54.68
2018,12,5,14,15,85.0,91.5,2.7,12.65,121.0,150.0,123.64
2018,12,5,14,30,170.0,110.0,2.7,12.6,169.0,226.9,188.73
2018,12,5,14,45,201.5,109.5,2.7,12.55,172.0,241.13,200.33
2018,12,5,15,0,233.0,109.0,2.7,12.5,175.0,253.55,210.08
2018,12,5,15,15,198.0,94.5,2.7,12.5,145.0,213.55,175.73
2018,12,5,15,30,163.0,80.0,2.7,12.5,115.0,175.24,142.47
2018,12,5,15,45,137.0,64.5,2.55,12.0,89.5,141.41,112.78
2018,12,5,16,0,111.0,49.0,2.4,11.5,64.0,109.12,83.95
2018,12,5,16,15,81.0,34.0,2.45,11.25,43.0,77.88,53.89
2018,12,5,16,30,51.0,19.0,2.5,11.0,22.0,42.03,0.0
2018,12,5,16,45,25.5,9.5,2.55,10.75,11.0,16.0,0.0
2018,12,5,17,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,7,15,62.0,7.0,2.75,7.95,9.5,6.88,0.0
2018,12,6,7,30,124.0,14.0,2.8,8.2,19.0,13.76,0.0
2018,12,6,7,45,268.5,25.0,2.85,8.5,53.5,29.42,11.34
2018,12,6,8,0,413.0,36.0,2.9,8.8,88.0,67.18,34.67
2018,12,6,8,15,501.5,43.0,2.9,9.1,129.0,107.93,64.02
2018,12,6,8,30,590.0,50.0,2.9,9.4,170.0,156.97,103.57
2018,12,6,8,45,639.5,53.5,2.9,9.75,208.5,201.4,143.01
2018,12,6,9,0,689.0,57.0,2.9,10.1,247.0,249.8,186.67
2018,12,6,9,15,725.5,59.5,2.85,10.5,283.5,295.72,228.56
2018,12,6,9,30,762.0,62.0,2.8,10.9,320.0,343.28,271.23
2018,12,6,9,45,790.0,62.0,2.8,11.3,351.5,386.08,309.4
2018,12,6,10,0,818.0,62.0,2.8,11.7,383.0,429.08,346.83
2018,12,6,10,15,832.0,63.5,2.7,12.05,408.0,466.89,379.12
2018,12,6,10,30,846.0,65.0,2.6,12.4,433.0,501.91,408.31
2018,12,6,10,45,855.0,66.0,2.55,12.75,451.5,533.26,433.96
2018,12,6,11,0,864.0,67.0,2.5,13.1,470.0,562.52,457.35
2018,12,6,11,15,869.5,68.0,2.4,13.3,482.0,587.47,476.93
2018,12,6,11,30,875.0,69.0,2.3,13.5,494.0,609.85,494.09
2018,12,6,11,45,877.5,69.0,2.2,13.75,498.5,626.55,506.52
2018,12,6,12,0,880.0,69.0,2.1,14.0,503.0,640.34,516.51
2018,12,6,12,15,879.5,68.5,2.05,14.1,500.0,648.65,522.77
2018,12,6,12,30,879.0,68.0,2.0,14.2,497.0,653.88,526.65
2018,12,6,12,45,875.0,67.5,1.95,14.35,486.5,653.73,526.32
2018,12,6,13,0,871.0,67.0,1.9,14.5,476.0,650.48,523.64
2018,12,6,13,15,862.5,66.0,1.85,14.5,458.5,640.68,516.3
2018,12,6,13,30,854.0,65.0,1.8,14.5,441.0,627.97,506.69
2018,12,6,13,45,840.5,63.5,1.75,14.55,416.5,608.73,491.93
2018,12,6,14,0,827.0,62.0,1.7,14.6,392.0,590.82,477.85
2018,12,6,14,15,808.5,60.0,1.6,14.55,362.0,563.1,455.99
2018,12,6,14,30,790.0,58.0,1.5,14.5,332.0,533.43,432.24
2018,12,6,14,45,762.5,55.5,1.35,14.4,297.0,496.5,402.13
2018,12,6,15,0,735.0,53.0,1.2,14.3,262.0,458.6,370.51
2018,12,6,15,15,692.5,49.5,1.2,14.3,223.5,411.49,331.34
2018,12,6,15,30,650.0,46.0,1.2,14.3,185.0,365.05,291.41
2018,12,6,15,45,583.5,41.0,1.0,13.65,145.5,307.82,241.91
2018,12,6,16,0,517.0,36.0,0.8,13.0,106.0,253.78,193.57
2018,12,6,16,15,395.0,28.5,0.85,12.9,70.5,186.83,130.44
2018,12,6,16,30,273.0,21.0,0.9,12.8,35.0,116.01,0.0
2018,12,6,16,45,136.5,10.5,0.95,12.65,17.5,45.97,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,7,7,15,16.0,6.5,2.25,7.65,7.0,6.39,0.0
2018,12,7,7,30,32.0,13.0,2.3,7.9,14.0,12.78,0.0
2018,12,7,7,45,18.5,26.0,2.35,8.15,27.0,25.01,12.12
2018,12,7,8,0,5.0,39.0,2.4,8.4,40.0,37.68,25.7
2018,12,7,8,15,8.0,55.5,2.35,8.6,57.0,54.22,40.38
2018,12,7,8,30,11.0,72.0,2.3,8.8,74.0,71.23,55.31
2018,12,7,8,45,62.0,87.5,2.2,9.0,104.0,99.06,77.64
2018,12,7,9,0,113.0,103.0,2.1,9.2,134.0,132.69,105.36
2018,12,7,9,15,271.5,106.0,2.0,9.4,194.0,193.33,153.83
2018,12,7,9,30,430.0,109.0,1.9,9.6,254.0,268.35,215.22
2018,12,7,9,45,564.0,96.5,1.8,9.85,305.0,329.61,265.93
2018,12,7,10,0,698.0,84.0,1.7,10.1,356.0,398.01,322.25
2018,12,7,10,15,738.0,82.0,1.65,10.55,386.5,440.11,357.18
2018,12,7,10,30,778.0,80.0,1.6,11.0,417.0,483.16,392.15
2018,12,7,10,45,826.0,73.0,1.5,11.45,444.5,525.23,425.4
2018,12,7,11,0,874.0,66.0,1.4,11.9,472.0,565.2,456.23
2018,12,7,11,15,879.0,67.0,1.25,12.35,484.0,590.13,474.24
2018,12,7,11,30,884.0,68.0,1.1,12.8,496.0,612.45,489.71
2018,12,7,11,45,886.5,68.0,0.95,13.25,500.5,629.36,500.63
2018,12,7,12,0,889.0,68.0,0.8,13.7,505.0,643.34,508.94
2018,12,7,12,15,888.0,68.0,0.75,13.9,502.0,652.06,514.73
2018,12,7,12,30,887.0,68.0,0.7,14.1,499.0,657.67,518.19
2018,12,7,12,45,883.0,67.0,0.65,14.35,488.5,657.06,517.01
2018,12,7,13,0,879.0,66.0,0.6,14.6,478.0,653.31,513.57
2018,12,7,13,15,870.5,65.5,0.6,14.6,460.5,644.16,507.27
2018,12,7,13,30,862.0,65.0,0.6,14.6,443.0,632.08,498.77
2018,12,7,13,45,848.5,63.5,0.6,14.65,418.5,612.86,484.87
2018,12,7,14,0,835.0,62.0,0.6,14.7,394.0,594.93,471.58
2018,12,7,14,15,815.0,60.0,0.6,14.6,363.5,566.29,450.39
2018,12,7,14,30,795.0,58.0,0.6,14.5,333.0,535.72,427.31
2018,12,7,14,45,765.0,55.5,0.6,14.45,297.5,497.39,397.6
2018,12,7,15,0,735.0,53.0,0.6,14.4,262.0,458.21,366.35
2018,12,7,15,15,692.5,49.5,0.6,14.4,223.5,411.21,327.92
2018,12,7,15,30,650.0,46.0,0.6,14.4,185.0,364.85,288.69
2018,12,7,15,45,582.5,41.0,0.55,13.9,145.5,307.28,239.78
2018,12,7,16,0,515.0,36.0,0.5,13.4,106.0,252.95,191.9
2018,12,7,16,15,392.5,28.5,0.55,13.2,70.5,185.98,129.27
2018,12,7,16,30,270.0,21.0,0.6,13.0,35.0,115.12,0.0
2018,12,7,16,45,135.0,10.5,0.6,12.85,17.5,45.6,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,7,15,91.5,8.5,2.65,7.2,12.0,8.36,0.0
2018,12,8,7,30,183.0,17.0,2.7,7.5,24.0,16.71,0.0
2018,12,8,7,45,315.5,26.5,2.75,7.8,57.0,30.61,11.24
2018,12,8,8,0,448.0,36.0,2.8,8.1,90.0,67.76,34.17
2018,12,8,8,15,523.5,42.0,2.8,8.45,128.5,107.19,62.5
2018,12,8,8,30,599.0,48.0,2.8,8.8,167.0,153.6,100.19
2018,12,8,8,45,647.5,52.0,2.8,9.1,206.0,198.98,140.48
2018,12,8,9,0,696.0,56.0,2.8,9.4,245.0,247.25,184.18
2018,12,8,9,15,733.0,58.5,2.8,9.85,281.5,293.48,226.47
2018,12,8,9,30,770.0,61.0,2.8,10.3,318.0,341.4,269.62
2018,12,8,9,45,798.0,62.0,2.85,10.75,350.5,385.49,309.03
2018,12,8,10,0,826.0,63.0,2.9,11.2,383.0,429.79,347.69
2018,12,8,10,15,840.0,64.5,2.85,11.55,408.5,467.91,380.52
2018,12,8,10,30,854.0,66.0,2.8,11.9,434.0,503.25,410.28
2018,12,8,10,45,863.0,67.5,2.8,12.25,453.0,535.46,436.92
2018,12,8,11,0,872.0,69.0,2.8,12.6,472.0,565.58,461.29
2018,12,8,11,15,877.5,69.0,2.75,12.8,483.5,589.73,480.67
2018,12,8,11,30,883.0,69.0,2.7,13.0,495.0,611.29,497.67
2018,12,8,11,45,884.5,70.0,2.6,13.2,500.0,628.76,510.96
2018,12,8,12,0,886.0,71.0,2.5,13.4,505.0,643.3,521.76
2018,12,8,12,15,883.0,71.5,2.45,13.45,501.5,651.38,528.03
2018,12,8,12,30,880.0,72.0,2.4,13.5,498.0,656.35,531.86
2018,12,8,12,45,865.5,73.5,2.3,13.6,485.5,655.44,530.61
2018,12,8,13,0,851.0,75.0,2.2,13.7,473.0,648.01,524.51
2018,12,8,13,15,849.5,72.5,2.15,13.7,457.0,641.45,519.69
