Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.15,10.65,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.1,10.9,7.0,6.88,0.0
2018,12,19,7,45,48.5,19.0,1.1,11.15,22.5,16.17,0.0
2018,12,19,8,0,71.0,31.0,1.1,11.4,38.0,32.31,17.9
2018,12,19,8,15,55.0,46.0,1.15,11.65,53.0,49.66,33.63
2018,12,19,8,30,39.0,61.0,1.2,11.9,68.0,64.76,47.61
2018,12,19,8,45,80.0,77.0,1.25,12.15,95.5,91.45,69.08
2018,12,19,9,0,121.0,93.0,1.3,12.4,123.0,121.79,93.98
2018,12,19,9,15,255.5,98.5,1.4,12.75,175.0,174.2,135.11
2018,12,19,9,30,390.0,104.0,1.5,13.1,227.0,239.11,187.51
2018,12,19,9,45,389.5,116.0,1.55,13.4,249.5,268.47,213.35
2018,12,19,10,0,389.0,128.0,1.6,13.7,272.0,297.0,238.0
2018,12,19,10,15,382.5,140.0,1.65,13.9,290.0,321.92,259.29
2018,12,19,10,30,376.0,152.0,1.7,14.1,308.0,345.48,278.98
2018,12,19,10,45,375.5,160.0,1.75,14.35,322.0,362.16,292.88
2018,12,19,11,0,375.0,168.0,1.8,14.6,336.0,381.84,308.82
2018,12,19,11,15,343.5,179.0,1.8,14.7,336.5,386.13,312.19
2018,12,19,11,30,312.0,190.0,1.8,14.8,337.0,388.07,313.54
2018,12,19,11,45,232.0,188.5,1.8,14.95,298.5,344.96,278.92
2018,12,19,12,0,152.0,187.0,1.8,15.1,260.0,292.23,236.29
2018,12,19,12,15,79.0,159.0,1.75,15.15,197.0,212.16,171.24
2018,12,19,12,30,6.0,131.0,1.7,15.2,134.0,132.68,105.13
2018,12,19,12,45,17.5,111.0,1.7,15.25,119.0,123.12,97.81
2018,12,19,13,0,29.0,91.0,1.7,15.3,104.0,109.76,87.19
2018,12,19,13,15,29.0,93.5,1.65,15.3,106.5,112.51,89.55
2018,12,19,13,30,29.0,96.0,1.6,15.3,109.0,115.24,91.87
2018,12,19,13,45,14.5,86.0,1.5,15.3,92.5,95.57,75.24
2018,12,19,14,0,0.0,76.0,1.4,15.3,76.0,73.55,56.59
2018,12,19,14,15,154.0,68.0,1.35,15.2,121.5,169.87,140.0
2018,12,19,14,30,308.0,60.0,1.3,15.1,167.0,254.14,210.51
2018,12,19,14,45,404.0,56.5,1.2,15.0,181.5,301.5,248.29
2018,12,19,15,0,500.0,53.0,1.1,14.9,196.0,337.86,276.05
2018,12,19,15,15,485.5,46.5,1.1,14.9,169.5,308.87,250.75
2018,12,19,15,30,471.0,40.0,1.1,14.9,143.0,279.36,224.56
2018,12,19,15,45,429.5,39.0,1.0,14.35,118.0,245.2,193.94
2018,12,19,16,0,388.0,38.0,0.9,13.8,93.0,212.71,163.65
2018,12,19,16,15,340.0,30.0,0.95,13.6,66.5,171.99,123.31
2018,12,19,16,30,292.0,22.0,1.0,13.4,40.0,127.15,33.36
2018,12,19,16,45,158.0,12.5,1.0,13.2,21.0,54.93,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,2.6,8.45,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,2.6,8.5,2.0,1.97,0.0
2018,12,20,7,45,5.5,12.5,2.6,8.55,13.0,12.16,0.0
2018,12,20,8,0,11.0,23.0,2.6,8.6,24.0,22.77,12.15
2018,12,20,8,15,29.5,41.5,2.55,8.7,46.0,42.83,29.32
2018,12,20,8,30,48.0,60.0,2.5,8.8,68.0,65.08,48.05
2018,12,20,8,45,60.0,78.0,2.45,8.9,91.0,87.61,67.49
2018,12,20,9,0,72.0,96.0,2.4,9.0,114.0,111.43,88.11
2018,12,20,9,15,78.5,110.5,2.3,9.15,133.0,131.35,105.53
2018,12,20,9,30,85.0,125.0,2.2,9.3,152.0,151.83,123.25
2018,12,20,9,45,58.5,133.0,2.15,9.5,152.5,153.83,125.6
2018,12,20,10,0,32.0,141.0,2.1,9.7,153.0,153.62,125.67
2018,12,20,10,15,28.5,147.5,2.0,9.8,158.5,160.19,131.12
2018,12,20,10,30,25.0,154.0,1.9,9.9,164.0,163.56,133.77
2018,12,20,10,45,14.5,147.0,1.8,10.0,153.0,151.89,123.78
2018,12,20,11,0,4.0,140.0,1.7,10.1,142.0,139.56,113.21
2018,12,20,11,15,16.0,160.0,1.7,10.2,167.5,166.96,136.12
2018,12,20,11,30,28.0,180.0,1.7,10.3,193.0,199.87,163.32
2018,12,20,11,45,19.0,173.0,1.7,10.4,182.0,183.19,149.22
2018,12,20,12,0,10.0,166.0,1.7,10.5,171.0,170.85,138.82
2018,12,20,12,15,5.5,144.5,1.7,10.55,147.0,146.05,118.18
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,121.28,97.48
2018,12,20,12,45,0.5,89.5,1.75,10.7,89.5,87.1,68.79
2018,12,20,13,0,0.0,56.0,1.8,10.8,56.0,54.12,40.83
2018,12,20,13,15,1.0,90.0,1.8,10.8,90.5,88.05,69.79
2018,12,20,13,30,2.0,124.0,1.8,10.8,125.0,123.94,100.1
2018,12,20,13,45,5.0,123.0,1.8,10.85,125.0,125.2,101.26
2018,12,20,14,0,8.0,122.0,1.8,10.9,125.0,126.51,102.55
2018,12,20,14,15,18.0,117.5,1.8,10.85,124.0,128.25,104.38
2018,12,20,14,30,28.0,113.0,1.8,10.8,123.0,134.56,109.99
2018,12,20,14,45,25.0,104.0,1.8,10.75,112.0,123.31,100.47
2018,12,20,15,0,22.0,95.0,1.8,10.7,101.0,112.25,91.03
2018,12,20,15,15,19.5,87.5,1.8,10.7,92.5,103.58,83.45
2018,12,20,15,30,17.0,80.0,1.8,10.7,84.0,90.98,72.35
2018,12,20,15,45,9.0,64.0,1.7,10.45,66.0,70.45,54.42
2018,12,20,16,0,1.0,48.0,1.6,10.2,48.0,50.3,36.74
2018,12,20,16,15,11.0,33.5,1.6,10.15,34.0,41.31,27.47
2018,12,20,16,30,21.0,19.0,1.6,10.1,20.0,29.67,5.39
2018,12,20,16,45,21.0,11.0,1.6,10.0,11.0,16.51,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,7,15,59.0,4.5,1.7,10.45,5.5,0.0,0.0
2018,12,21,7,30,118.0,9.0,1.8,10.6,11.0,8.85,0.0
2018,12,21,7,45,111.5,10.0,1.9,10.7,16.0,6.95,0.0
2018,12,21,8,0,105.0,11.0,2.0,10.8,21.0,14.62,2.97
2018,12,21,8,15,55.0,19.0,2.1,10.95,24.5,23.78,12.04
2018,12,21,8,30,5.0,27.0,2.2,11.1,28.0,26.8,17.02
2018,12,21,8,45,44.5,32.5,2.25,11.25,43.5,40.79,27.65
2018,12,21,9,0,84.0,38.0,2.3,11.4,59.0,58.7,42.11
2018,12,21,9,15,47.5,59.5,2.3,11.55,71.5,72.91,55.91
2018,12,21,9,30,11.0,81.0,2.3,11.7,84.0,82.16,64.78
2018,12,21,9,45,5.5,83.0,2.3,11.8,84.5,82.51,65.15
2018,12,21,10,0,0.0,85.0,2.3,11.9,85.0,82.4,65.01
2018,12,21,10,15,0.0,93.5,2.3,12.1,93.5,90.77,71.96
2018,12,21,10,30,0.0,102.0,2.3,12.3,102.0,99.19,78.89
2018,12,21,10,45,77.0,128.5,2.25,12.45,163.0,171.34,139.75
2018,12,21,11,0,154.0,155.0,2.2,12.6,224.0,243.46,199.62
2018,12,21,11,15,226.0,171.0,2.2,12.75,275.5,310.62,254.58
2018,12,21,11,30,298.0,187.0,2.2,12.9,327.0,376.07,307.38
2018,12,21,11,45,329.0,186.5,2.2,13.05,342.5,400.93,327.29
2018,12,21,12,0,360.0,186.0,2.2,13.2,358.0,425.7,347.21
2018,12,21,12,15,370.0,182.5,2.2,13.3,359.0,433.52,353.61
2018,12,21,12,30,380.0,179.0,2.2,13.4,360.0,440.21,359.18
2018,12,21,12,45,535.0,141.5,2.2,13.5,391.5,508.7,415.17
2018,12,21,13,0,690.0,104.0,2.2,13.6,423.0,572.08,465.95
2018,12,21,13,15,732.0,89.5,2.2,13.6,417.5,581.67,473.83
2018,12,21,13,30,774.0,75.0,2.2,13.6,412.0,586.1,478.11
2018,12,21,13,45,735.0,78.0,2.2,13.6,384.5,558.4,456.52
2018,12,21,14,0,696.0,81.0,2.2,13.6,357.0,531.42,435.33
2018,12,21,14,15,734.5,71.5,2.15,13.5,344.0,530.32,434.78
2018,12,21,14,30,773.0,62.0,2.1,13.4,331.0,527.67,432.33
2018,12,21,14,45,733.0,62.5,2.05,13.25,297.0,488.93,400.77
2018,12,21,15,0,693.0,63.0,2.0,13.1,263.0,452.48,370.39
2018,12,21,15,15,592.5,61.0,2.0,13.1,215.0,380.67,311.1
2018,12,21,15,30,492.0,59.0,2.0,13.1,167.0,313.06,254.15
2018,12,21,15,45,486.5,49.0,2.05,12.4,137.5,282.62,226.51
2018,12,21,16,0,481.0,39.0,2.1,11.7,108.0,251.4,196.37
2018,12,21,16,15,365.0,31.5,2.1,11.5,74.0,183.31,134.17
2018,12,21,16,30,249.0,24.0,2.1,11.3,40.0,116.88,40.1
2018,12,21,16,45,134.0,13.5,2.15,11.1,21.0,49.79,0.0
2018,12,21,17,0,19.0,3.0,2.2,10.9,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.2,10.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.2,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.5,9.0,7.86,0.0
2018,12,22,7,45,156.0,20.0,1.6,7.8,32.0,15.75,0.0
2018,12,22,8,0,241.0,32.0,1.6,8.1,55.0,40.09,19.47
2018,12,22,8,15,305.5,42.5,1.65,8.35,86.0,70.22,40.86
2018,12,22,8,30,370.0,53.0,1.7,8.6,117.0,107.27,69.57
2018,12,22,8,45,418.5,58.5,1.75,8.9,148.0,141.53,98.56
2018,12,22,9,0,467.0,64.0,1.8,9.2,179.0,179.8,132.18
2018,12,22,9,15,487.0,75.5,1.75,9.45,212.0,219.58,168.32
2018,12,22,9,30,507.0,87.0,1.7,9.7,245.0,260.27,204.81
2018,12,22,9,45,431.0,109.5,1.7,9.9,253.5,275.56,221.26
2018,12,22,10,0,355.0,132.0,1.7,10.1,262.0,285.44,231.91
2018,12,22,10,15,380.0,139.0,1.55,10.35,287.5,318.24,259.48
2018,12,22,10,30,405.0,146.0,1.4,10.6,313.0,351.82,287.0
2018,12,22,10,45,418.5,151.5,1.3,10.8,331.5,378.48,308.64
2018,12,22,11,0,432.0,157.0,1.2,11.0,350.0,404.73,329.51
2018,12,22,11,15,357.0,175.0,1.15,11.35,337.5,388.49,315.98
2018,12,22,11,30,282.0,193.0,1.1,11.7,325.0,372.98,302.8
2018,12,22,11,45,257.0,198.0,1.05,12.05,319.5,369.84,299.83
2018,12,22,12,0,232.0,203.0,1.0,12.4,314.0,365.1,295.41
2018,12,22,12,15,172.5,204.5,0.95,12.6,287.0,326.94,264.46
2018,12,22,12,30,113.0,206.0,0.9,12.8,260.0,293.3,236.85
2018,12,22,12,45,80.5,195.0,0.85,12.95,233.0,255.11,206.08
2018,12,22,13,0,48.0,184.0,0.8,13.1,206.0,222.96,179.81
2018,12,22,13,15,79.0,185.0,0.8,13.1,220.0,245.02,198.54
2018,12,22,13,30,110.0,186.0,0.8,13.1,234.0,273.92,222.25
2018,12,22,13,45,76.5,168.5,0.8,13.1,201.0,226.09,183.41
2018,12,22,14,0,43.0,151.0,0.8,13.1,168.0,185.82,150.52
2018,12,22,14,15,62.0,138.5,0.8,13.1,161.0,183.48,149.35
2018,12,22,14,30,81.0,126.0,0.8,13.1,154.0,180.27,147.16
2018,12,22,14,45,104.0,108.5,0.85,13.1,141.0,178.79,146.3
2018,12,22,15,0,127.0,91.0,0.9,13.1,128.0,168.95,138.27
2018,12,22,15,15,72.5,72.5,0.9,13.1,93.0,117.47,94.56
2018,12,22,15,30,18.0,54.0,0.9,13.1,58.0,63.78,48.76
2018,12,22,15,45,14.0,43.5,0.9,12.7,46.0,50.48,37.23
2018,12,22,16,0,10.0,33.0,0.9,12.3,34.0,37.38,25.68
2018,12,22,16,15,14.0,23.5,0.95,12.25,24.5,28.49,17.15
2018,12,22,16,30,18.0,14.0,1.0,12.2,15.0,21.8,4.11
2018,12,22,16,45,17.0,7.5,1.0,12.15,8.0,12.03,0.0
2018,12,22,17,0,16.0,1.0,1.0,12.1,1.0,0.0,0.0
2018,12,22,17,15,8.0,0.5,1.0,12.0,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,4.0,1.0,1.4,9.15,1.0,0.0,0.0
2018,12,23,7,30,8.0,2.0,1.3,9.3,2.0,1.97,0.0
2018,12,23,7,45,4.0,5.5,1.15,9.5,5.5,5.34,0.0
2018,12,23,8,0,0.0,9.0,1.0,9.7,9.0,8.67,1.12
2018,12,23,8,15,0.0,18.5,0.95,10.0,18.5,17.84,9.4
2018,12,23,8,30,0.0,28.0,0.9,10.3,28.0,27.02,17.52
2018,12,23,8,45,0.5,37.5,0.85,10.55,37.5,36.31,25.68
2018,12,23,9,0,1.0,47.0,0.8,10.8,47.0,45.64,33.83
2018,12,23,9,15,15.0,73.0,0.9,11.15,77.5,74.96,58.59
2018,12,23,9,30,29.0,99.0,1.0,11.5,108.0,106.9,85.4
2018,12,23,9,45,59.5,118.0,1.1,11.85,139.0,138.73,111.71
2018,12,23,10,0,90.0,137.0,1.2,12.2,170.0,175.75,142.28
2018,12,23,10,15,111.0,143.5,1.25,12.4,187.0,195.76,158.83
2018,12,23,10,30,132.0,150.0,1.3,12.6,204.0,216.98,176.42
2018,12,23,10,45,122.0,163.5,1.35,12.75,215.5,230.81,187.69
2018,12,23,11,0,112.0,177.0,1.4,12.9,227.0,243.91,198.2
2018,12,23,11,15,122.5,182.5,1.35,13.0,238.5,259.31,210.66
2018,12,23,11,30,133.0,188.0,1.3,13.1,250.0,274.89,223.19
2018,12,23,11,45,176.5,195.5,1.25,13.25,279.0,312.64,253.7
2018,12,23,12,0,220.0,203.0,1.2,13.4,308.0,351.41,284.55
2018,12,23,12,15,177.5,203.0,1.2,13.45,287.5,328.34,265.62
2018,12,23,12,30,135.0,203.0,1.2,13.5,267.0,303.9,245.78
2018,12,23,12,45,74.5,174.5,1.2,13.55,209.5,228.33,184.73
2018,12,23,13,0,14.0,146.0,1.2,13.6,152.0,153.96,123.35
2018,12,23,13,15,19.5,139.0,1.2,13.6,147.5,150.48,120.99
2018,12,23,13,30,25.0,132.0,1.2,13.6,143.0,151.66,122.24
2018,12,23,13,45,18.0,119.5,1.2,13.6,127.0,129.58,103.97
2018,12,23,14,0,11.0,107.0,1.2,13.6,111.0,112.34,89.65
2018,12,23,14,15,8.0,78.5,1.1,13.5,81.5,81.03,63.52
2018,12,23,14,30,5.0,50.0,1.0,13.4,52.0,51.18,38.32
2018,12,23,14,45,2.5,42.0,0.95,13.35,43.0,41.94,30.45
2018,12,23,15,0,0.0,34.0,0.9,13.3,34.0,32.82,22.61
2018,12,23,15,15,0.0,33.5,0.9,13.3,33.5,32.34,22.17
2018,12,23,15,30,0.0,33.0,0.9,13.3,33.0,31.85,21.65
2018,12,23,15,45,0.0,26.0,0.75,12.85,26.0,25.09,15.75
2018,12,23,16,0,0.0,19.0,0.6,12.4,19.0,18.33,9.81
2018,12,23,16,15,2.0,13.5,0.6,12.3,13.5,13.73,5.46
2018,12,23,16,30,4.0,8.0,0.6,12.2,8.0,9.04,0.0
2018,12,23,16,45,4.0,4.0,0.55,12.05,4.0,5.03,0.0
2018,12,23,17,0,4.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,2.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.55,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.8,1.0,0.98,0.0
2018,12,24,7,45,2.5,4.0,2.2,11.0,4.0,3.88,0.0
2018,12,24,8,0,0.0,7.0,2.3,11.2,7.0,6.74,0.0
2018,12,24,8,15,0.0,11.0,2.35,11.45,11.0,10.6,3.22
2018,12,24,8,30,0.0,15.0,2.4,11.7,15.0,14.46,6.67
2018,12,24,8,45,0.0,22.0,2.5,11.9,22.0,21.22,12.58
2018,12,24,9,0,0.0,29.0,2.6,12.1,29.0,27.98,18.48
2018,12,24,9,15,53.5,39.0,2.65,12.35,55.5,54.01,39.43
2018,12,24,9,30,107.0,49.0,2.7,12.6,82.0,85.19,65.37
2018,12,24,9,45,232.0,44.5,2.75,12.85,126.5,133.53,105.38
2018,12,24,10,0,357.0,40.0,2.8,13.1,171.0,191.03,153.83
2018,12,24,10,15,178.5,35.5,2.95,13.25,101.0,120.23,96.58
2018,12,24,10,30,0.0,31.0,3.1,13.4,31.0,29.93,19.95
2018,12,24,10,45,0.0,33.5,3.2,13.55,33.5,32.35,22.0
2018,12,24,11,0,0.0,36.0,3.3,13.7,36.0,34.77,24.01
2018,12,24,11,15,0.0,38.0,3.4,13.65,38.0,36.7,25.63
2018,12,24,11,30,0.0,40.0,3.5,13.6,40.0,38.64,27.25
2018,12,24,11,45,0.0,42.5,3.6,13.6,42.5,41.06,29.29
2018,12,24,12,0,0.0,45.0,3.7,13.6,45.0,43.48,31.32
2018,12,24,12,15,0.0,41.0,3.75,13.5,41.0,39.61,28.05
2018,12,24,12,30,0.0,37.0,3.8,13.4,37.0,35.74,24.79
2018,12,24,12,45,0.0,38.5,3.85,13.35,38.5,37.19,26.04
2018,12,24,13,0,0.0,40.0,3.9,13.3,40.0,38.64,27.3
2018,12,24,13,15,0.0,38.0,3.85,13.3,38.0,36.7,25.68
2018,12,24,13,30,0.0,36.0,3.8,13.3,36.0,34.76,24.06
2018,12,24,13,45,1.5,44.0,3.8,13.3,44.5,43.44,31.53
2018,12,24,14,0,3.0,52.0,3.8,13.3,53.0,52.08,38.96
2018,12,24,14,15,7.0,66.0,3.8,13.3,68.5,67.97,52.62
2018,12,24,14,30,11.0,80.0,3.8,13.3,84.0,84.45,66.72
2018,12,24,14,45,11.0,56.5,3.8,13.3,60.0,60.7,46.56
2018,12,24,15,0,11.0,33.0,3.8,13.3,36.0,37.95,27.11
2018,12,24,15,15,5.5,22.0,3.8,13.3,23.5,24.16,15.16
2018,12,24,15,30,0.0,11.0,3.8,13.3,11.0,10.6,3.43
2018,12,24,15,45,83.5,14.5,4.05,13.1,27.0,58.21,43.76
2018,12,24,16,0,167.0,18.0,4.3,12.9,43.0,99.15,76.03
2018,12,24,16,15,102.0,13.5,4.4,12.7,27.0,60.4,41.8
2018,12,24,16,30,37.0,9.0,4.5,12.5,11.0,24.2,6.67
2018,12,24,16,45,18.5,4.5,4.6,12.3,5.5,9.55,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,25,7,15,56.5,4.5,3.5,8.45,5.0,0.0,0.0
2018,12,25,7,30,113.0,9.0,3.5,8.8,10.0,8.85,0.0
2018,12,25,7,45,279.5,18.0,3.5,9.15,38.5,14.38,0.0
2018,12,25,8,0,446.0,27.0,3.5,9.5,67.0,44.32,17.59
2018,12,25,8,15,536.0,32.5,3.5,9.75,105.5,81.8,41.0
2018,12,25,8,30,626.0,38.0,3.5,10.0,144.0,127.93,75.3
2018,12,25,8,45,681.0,41.5,3.5,10.25,184.0,173.44,114.15
2018,12,25,9,0,736.0,45.0,3.5,10.5,224.0,223.19,158.59
2018,12,25,9,15,766.0,48.5,3.55,10.75,261.0,269.63,201.82
2018,12,25,9,30,796.0,52.0,3.6,11.0,298.0,317.25,245.8
2018,12,25,9,45,813.5,55.5,3.6,11.25,330.5,361.12,286.2
2018,12,25,10,0,831.0,59.0,3.6,11.5,363.0,404.51,325.27
2018,12,25,10,15,849.0,60.5,3.65,11.75,391.0,444.29,360.57
2018,12,25,10,30,867.0,62.0,3.7,12.0,419.0,483.76,394.75
2018,12,25,10,45,879.5,63.0,3.75,12.3,440.5,518.63,424.44
2018,12,25,11,0,892.0,64.0,3.8,12.6,462.0,551.65,452.0
2018,12,25,11,15,899.0,64.5,3.85,12.75,476.0,578.97,474.8
2018,12,25,11,30,906.0,65.0,3.9,12.9,490.0,603.78,495.23
2018,12,25,11,45,910.5,65.0,3.9,13.1,497.0,623.86,511.44
2018,12,25,12,0,915.0,65.0,3.9,13.3,504.0,641.06,525.16
2018,12,25,12,15,913.5,65.5,3.9,13.4,503.0,652.06,534.07
2018,12,25,12,30,912.0,66.0,3.9,13.5,502.0,659.9,540.43
2018,12,25,12,45,906.5,66.5,3.95,13.65,493.5,661.99,542.3
2018,12,25,13,0,901.0,67.0,4.0,13.8,485.0,660.88,541.66
2018,12,25,13,15,893.5,66.0,4.0,13.85,469.0,653.61,536.28
2018,12,25,13,30,886.0,65.0,4.0,13.9,453.0,643.28,528.44
2018,12,25,13,45,874.5,63.5,4.0,13.95,430.5,626.9,515.76
2018,12,25,14,0,863.0,62.0,4.0,14.0,408.0,607.77,500.72
2018,12,25,14,15,846.0,60.5,3.9,13.9,379.5,586.55,483.61
2018,12,25,14,30,829.0,59.0,3.8,13.8,351.0,559.28,461.46
2018,12,25,14,45,803.0,56.5,3.7,13.7,316.5,523.82,432.3
2018,12,25,15,0,777.0,54.0,3.6,13.6,282.0,487.06,401.34
2018,12,25,15,15,737.5,51.0,3.6,13.6,243.5,441.93,362.78
2018,12,25,15,30,698.0,48.0,3.6,13.6,205.0,396.93,323.16
2018,12,25,15,45,637.5,43.0,3.35,12.8,165.0,341.08,274.26
2018,12,25,16,0,577.0,38.0,3.1,12.0,125.0,287.66,225.94
2018,12,25,16,15,471.5,31.5,3.05,11.6,87.5,219.37,163.35
2018,12,25,16,30,366.0,25.0,3.0,11.2,50.0,158.68,77.84
2018,12,25,16,45,198.5,14.5,3.0,10.85,26.5,69.54,0.0
2018,12,25,17,0,31.0,4.0,3.0,10.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,3.0,10.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,7,15,24.5,3.5,2.7,8.0,3.5,0.0,0.0
2018,12,26,7,30,49.0,7.0,2.6,8.3,7.0,6.88,0.0
2018,12,26,7,45,89.0,18.5,2.5,8.55,24.0,14.56,0.0
2018,12,26,8,0,129.0,30.0,2.4,8.8,41.0,31.94,15.81
2018,12,26,8,15,180.0,44.0,2.55,9.2,69.0,58.09,35.78
2018,12,26,8,30,231.0,58.0,2.7,9.6,97.0,89.31,60.18
2018,12,26,8,45,272.5,71.0,2.85,10.0,128.5,122.61,88.0
2018,12,26,9,0,314.0,84.0,3.0,10.4,160.0,159.59,119.81
2018,12,26,9,15,367.5,88.0,3.15,10.65,191.0,194.44,150.06
2018,12,26,9,30,421.0,92.0,3.3,10.9,222.0,233.28,184.03
2018,12,26,9,45,470.5,96.0,3.4,11.15,256.0,274.27,219.87
2018,12,26,10,0,520.0,100.0,3.5,11.4,290.0,319.99,259.37
2018,12,26,10,15,675.5,84.0,3.5,11.55,350.0,392.82,320.16
2018,12,26,10,30,831.0,68.0,3.5,11.7,410.0,473.7,386.99
2018,12,26,10,45,864.0,65.5,3.45,11.85,436.5,512.96,420.02
2018,12,26,11,0,897.0,63.0,3.4,12.0,463.0,552.82,453.01
2018,12,26,11,15,903.0,64.0,3.35,12.1,477.0,580.34,475.7
2018,12,26,11,30,909.0,65.0,3.3,12.2,491.0,605.31,495.98
2018,12,26,11,45,901.5,67.0,3.25,12.3,494.5,620.56,508.31
2018,12,26,12,0,894.0,69.0,3.2,12.4,498.0,632.58,517.92
2018,12,26,12,15,865.0,75.0,3.3,12.45,489.5,635.48,520.62
2018,12,26,12,30,836.0,81.0,3.4,12.5,481.0,631.91,518.34
2018,12,26,12,45,847.0,78.5,3.5,12.55,478.0,641.19,526.37
2018,12,26,13,0,858.0,76.0,3.6,12.6,475.0,647.51,531.95
2018,12,26,13,15,865.5,72.5,3.65,12.6,463.5,647.36,532.42
2018,12,26,13,30,873.0,69.0,3.7,12.6,452.0,644.04,530.37
2018,12,26,13,45,859.0,68.0,3.7,12.6,429.0,626.94,517.15
2018,12,26,14,0,845.0,67.0,3.7,12.6,406.0,607.15,501.67
2018,12,26,14,15,765.5,73.5,3.65,12.45,364.0,554.15,459.38
2018,12,26,14,30,686.0,80.0,3.6,12.3,322.0,504.04,418.76
2018,12,26,14,45,474.0,95.0,3.5,12.15,254.5,384.9,320.86
2018,12,26,15,0,262.0,110.0,3.4,12.0,187.0,271.3,225.63
2018,12,26,15,15,345.5,86.5,3.4,12.0,173.5,286.87,238.2
2018,12,26,15,30,429.0,63.0,3.4,12.0,160.0,290.99,239.61
2018,12,26,15,45,420.5,52.0,3.4,11.45,132.0,260.46,211.55
2018,12,26,16,0,412.0,41.0,3.4,10.9,104.0,229.46,181.89
2018,12,26,16,15,236.0,33.0,3.45,10.7,66.5,139.13,104.11
2018,12,26,16,30,60.0,25.0,3.5,10.5,29.0,55.65,26.64
2018,12,26,16,45,37.0,13.0,3.55,10.3,15.0,23.15,0.0
2018,12,26,17,0,14.0,1.0,3.6,10.1,1.0,0.0,0.0
2018,12,26,17,15,7.0,0.5,3.6,10.0,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,7,15,63.0,4.5,3.75,7.2,5.0,0.0,0.0
2018,12,27,7,30,126.0,9.0,3.8,7.6,10.0,8.85,0.0
2018,12,27,7,45,298.0,17.0,3.85,8.0,38.5,14.71,0.0
2018,12,27,8,0,470.0,25.0,3.9,8.4,67.0,41.94,15.55
2018,12,27,8,15,557.0,30.0,4.0,8.8,105.5,79.71,38.73
2018,12,27,8,30,644.0,35.0,4.1,9.2,144.0,125.79,72.9
2018,12,27,8,45,696.5,38.0,4.15,9.6,183.5,171.12,111.73
2018,12,27,9,0,749.0,41.0,4.2,10.0,223.0,220.67,156.27
2018,12,27,9,15,779.5,44.5,4.4,10.4,260.5,267.66,200.24
2018,12,27,9,30,810.0,48.0,4.6,10.8,298.0,315.83,245.05
2018,12,27,9,45,829.0,51.5,4.75,11.15,331.0,360.65,286.7
2018,12,27,10,0,848.0,55.0,4.9,11.5,364.0,405.08,327.16
2018,12,27,10,15,865.0,56.0,5.0,11.75,392.0,445.29,363.41
2018,12,27,10,30,882.0,57.0,5.1,12.0,420.0,484.4,397.95
2018,12,27,10,45,895.5,57.5,5.15,12.25,441.5,519.82,428.69
2018,12,27,11,0,909.0,58.0,5.2,12.5,463.0,553.41,457.31
2018,12,27,11,15,916.5,58.0,5.25,12.6,477.5,581.02,480.9
2018,12,27,11,30,924.0,58.0,5.3,12.7,492.0,606.09,502.07
2018,12,27,11,45,928.5,58.0,5.3,12.8,499.0,626.66,519.2
2018,12,27,12,0,933.0,58.0,5.3,12.9,506.0,644.29,533.75
2018,12,27,12,15,932.0,58.5,5.35,12.95,505.5,655.98,543.68
2018,12,27,12,30,931.0,59.0,5.4,13.0,505.0,664.46,550.96
2018,12,27,12,45,927.5,59.0,5.4,13.05,497.5,667.51,553.73
2018,12,27,13,0,924.0,59.0,5.4,13.1,490.0,667.3,553.86
2018,12,27,13,15,917.5,59.0,5.35,13.1,475.0,661.93,549.77
2018,12,27,13,30,911.0,59.0,5.3,13.1,460.0,653.42,543.1
2018,12,27,13,45,900.0,58.0,5.3,13.05,437.5,637.84,531.0
2018,12,27,14,0,889.0,57.0,5.3,13.0,415.0,619.42,516.42
2018,12,27,14,15,873.0,55.0,5.25,12.9,386.0,594.12,496.02
2018,12,27,14,30,857.0,53.0,5.2,12.8,357.0,566.5,473.31
2018,12,27,14,45,833.0,50.5,5.1,12.7,322.5,531.72,444.15
2018,12,27,15,0,809.0,48.0,5.0,12.6,288.0,495.53,413.09
2018,12,27,15,15,772.5,46.0,5.0,12.6,250.0,455.86,378.21
2018,12,27,15,30,736.0,44.0,5.0,12.6,212.0,412.53,339.29
2018,12,27,15,45,678.0,40.0,4.7,11.95,171.5,357.68,290.25
2018,12,27,16,0,620.0,36.0,4.4,11.3,131.0,305.02,241.69
2018,12,27,16,15,521.5,30.0,4.35,11.0,93.0,238.16,179.6
2018,12,27,16,30,423.0,24.0,4.3,10.7,55.0,174.24,95.69
2018,12,27,16,45,247.5,15.0,4.2,10.4,30.0,84.54,0.0
2018,12,27,17,0,72.0,6.0,4.1,10.1,5.0,0.0,0.0
2018,12,27,17,15,36.0,3.0,4.1,9.95,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.5,6.65,3.5,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.5,6.9,7.0,6.88,0.0
2018,12,28,7,45,139.5,19.0,3.5,7.15,28.0,15.03,0.0
2018,12,28,8,0,208.0,31.0,3.5,7.4,49.0,35.43,16.7
2018,12,28,8,15,408.0,34.5,3.6,7.7,94.5,69.32,36.27
2018,12,28,8,30,608.0,38.0,3.7,8.0,140.0,123.01,72.44
2018,12,28,8,45,684.0,39.0,3.8,8.35,182.0,169.0,110.83
2018,12,28,9,0,760.0,40.0,3.9,8.7,224.0,221.46,157.08
2018,12,28,9,15,793.0,42.5,3.9,9.0,261.5,268.62,201.3
2018,12,28,9,30,826.0,45.0,3.9,9.3,299.0,317.16,246.49
2018,12,28,9,45,849.0,46.0,3.95,9.65,332.0,361.48,287.7
2018,12,28,10,0,872.0,47.0,4.0,10.0,365.0,405.65,327.91
2018,12,28,10,15,887.0,48.0,3.95,10.25,392.5,445.85,363.97
2018,12,28,10,30,902.0,49.0,3.9,10.5,420.0,484.76,398.03
2018,12,28,10,45,911.5,50.0,3.8,10.8,441.0,519.34,427.59
2018,12,28,11,0,921.0,51.0,3.7,11.1,462.0,551.83,454.69
2018,12,28,11,15,927.0,52.0,3.7,11.3,476.5,580.06,478.18
2018,12,28,11,30,933.0,53.0,3.7,11.5,491.0,605.67,499.13
2018,12,28,11,45,935.5,53.5,3.7,11.7,498.0,625.84,515.47
2018,12,28,12,0,938.0,54.0,3.7,11.9,505.0,642.98,529.2
2018,12,28,12,15,935.0,55.0,3.6,12.0,504.5,654.14,537.92
2018,12,28,12,30,932.0,56.0,3.5,12.1,504.0,662.02,543.98
2018,12,28,12,45,925.0,58.0,3.4,12.25,496.5,665.24,546.15
2018,12,28,13,0,918.0,60.0,3.3,12.4,489.0,665.19,545.74
2018,12,28,13,15,911.5,59.0,3.2,12.45,473.5,658.77,540.67
2018,12,28,13,30,905.0,58.0,3.1,12.5,458.0,649.2,533.1
2018,12,28,13,45,882.5,58.5,3.0,12.6,432.5,628.31,516.45
2018,12,28,14,0,860.0,59.0,2.9,12.7,407.0,604.89,497.7
2018,12,28,14,15,850.5,56.0,2.75,12.6,380.0,582.83,480.07
2018,12,28,14,30,841.0,53.0,2.6,12.5,353.0,558.27,460.05
2018,12,28,14,45,821.5,51.0,2.5,12.45,320.5,527.03,434.3
2018,12,28,15,0,802.0,49.0,2.4,12.4,288.0,494.21,406.58
2018,12,28,15,15,766.0,46.5,2.4,12.4,250.0,454.38,372.53
2018,12,28,15,30,730.0,44.0,2.4,12.4,212.0,410.89,334.48
2018,12,28,15,45,671.0,40.0,2.15,11.5,171.5,355.76,286.48
2018,12,28,16,0,612.0,36.0,1.9,10.6,131.0,302.92,238.87
2018,12,28,16,15,513.5,30.0,1.85,10.35,93.0,236.28,178.03
2018,12,28,16,30,415.0,24.0,1.8,10.1,55.0,173.08,99.1
2018,12,28,16,45,242.5,15.5,1.8,9.8,30.5,84.07,0.0
2018,12,28,17,0,70.0,7.0,1.8,9.5,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.8,9.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
